Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,3.55,3.5,31.5,73.84,0.0
2016,1,1,8,0,349.0,31.0,3.6,4.0,63.0,165.09,117.28
2016,1,1,8,15,444.5,39.5,3.65,4.5,102.5,229.21,182.01
2016,1,1,8,30,540.0,48.0,3.7,5.0,142.0,302.4,249.04
2016,1,1,8,45,598.0,54.0,3.75,5.5,182.5,363.29,304.99
2016,1,1,9,0,656.0,60.0,3.8,6.0,223.0,428.14,362.82
2016,1,1,9,15,694.5,64.0,3.8,6.5,261.0,483.1,410.86
2016,1,1,9,30,733.0,68.0,3.8,7.0,299.0,535.95,455.77
2016,1,1,9,45,609.5,91.5,3.8,7.5,297.5,515.96,438.67
2016,1,1,10,0,486.0,115.0,3.8,8.0,296.0,477.16,405.63
2016,1,1,10,15,652.5,97.0,3.75,8.0,359.5,593.72,502.5
2016,1,1,10,30,819.0,79.0,3.7,8.0,423.0,708.46,592.83
2016,1,1,10,45,830.0,80.5,3.65,8.5,444.0,738.43,613.27
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,765.84,632.07
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,787.14,647.01
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,805.42,659.66
2016,1,1,11,45,858.5,84.5,3.3,9.5,501.0,815.89,665.28
2016,1,1,12,0,861.0,85.0,3.2,10.0,508.0,823.04,668.54
2016,1,1,12,15,861.0,85.0,3.1,10.0,507.5,824.17,668.66
2016,1,1,12,30,861.0,85.0,3.0,10.0,507.0,821.91,666.45
2016,1,1,12,45,696.5,117.5,2.9,10.0,455.0,726.2,594.37
2016,1,1,13,0,532.0,150.0,2.8,10.0,403.0,619.36,511.47
2016,1,1,13,15,688.5,114.5,2.65,10.0,431.5,698.73,574.6
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,759.9,619.85
2016,1,1,13,45,833.5,77.5,2.45,10.0,437.5,731.1,598.02
2016,1,1,14,0,822.0,76.0,2.4,10.0,415.0,699.8,574.99
2016,1,1,14,15,802.5,73.5,2.35,10.0,386.0,659.51,544.87
2016,1,1,14,30,783.0,71.0,2.3,10.0,357.0,617.65,512.23
2016,1,1,14,45,757.0,68.0,2.25,10.0,322.5,569.88,473.69
2016,1,1,15,0,731.0,65.0,2.2,10.0,288.0,521.6,433.75
2016,1,1,15,15,690.5,60.5,2.15,9.5,249.5,463.56,385.56
2016,1,1,15,30,650.0,56.0,2.1,9.0,211.0,410.45,339.69
2016,1,1,15,45,588.0,50.5,2.05,9.0,170.0,345.06,281.91
2016,1,1,16,0,526.0,45.0,2.0,9.0,129.0,284.14,226.56
2016,1,1,16,15,424.0,36.0,2.05,8.5,90.5,210.14,160.05
2016,1,1,16,30,322.0,27.0,2.1,8.0,52.0,144.38,87.78
2016,1,1,16,45,161.0,13.5,2.15,8.0,26.0,53.83,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,28.5,16.0,3.7,5.5,19.0,25.94,0.0
2016,1,2,8,0,57.0,32.0,3.8,6.0,38.0,58.28,39.07
2016,1,2,8,15,83.5,49.0,3.8,6.5,61.5,90.48,70.05
2016,1,2,8,30,110.0,66.0,3.8,7.0,85.0,124.88,101.22
2016,1,2,8,45,125.5,83.0,3.85,7.5,110.5,156.38,129.71
2016,1,2,9,0,141.0,100.0,3.9,8.0,136.0,189.09,158.8
2016,1,2,9,15,151.0,115.5,3.85,8.0,159.0,217.91,184.32
2016,1,2,9,30,161.0,131.0,3.8,8.0,182.0,247.31,209.91
2016,1,2,9,45,174.5,143.5,3.8,8.5,204.0,275.63,233.86
2016,1,2,10,0,188.0,156.0,3.8,9.0,226.0,304.58,257.92
2016,1,2,10,15,245.5,162.0,3.85,9.5,260.5,367.88,310.83
2016,1,2,10,30,303.0,168.0,3.9,10.0,295.0,423.38,356.53
2016,1,2,10,45,314.0,175.5,4.0,10.5,313.0,447.72,375.53
2016,1,2,11,0,325.0,183.0,4.1,11.0,331.0,471.5,394.06
2016,1,2,11,15,256.5,198.0,4.2,11.0,317.5,440.92,367.66
2016,1,2,11,30,188.0,213.0,4.3,11.0,304.0,394.54,328.58
2016,1,2,11,45,150.5,216.5,4.4,11.5,289.5,369.77,307.01
2016,1,2,12,0,113.0,220.0,4.5,12.0,275.0,344.05,284.51
2016,1,2,12,15,68.5,205.0,4.55,12.0,238.5,276.25,228.06
2016,1,2,12,30,24.0,190.0,4.6,12.0,202.0,209.68,171.86
2016,1,2,12,45,19.5,183.5,4.65,12.5,193.0,198.84,162.59
2016,1,2,13,0,15.0,177.0,4.7,13.0,184.0,188.17,153.4
2016,1,2,13,15,47.5,186.0,4.7,13.0,208.0,235.96,194.19
2016,1,2,13,30,80.0,195.0,4.7,13.0,232.0,272.21,225.07
2016,1,2,13,45,42.0,170.0,4.7,13.0,189.5,212.5,174.8
2016,1,2,14,0,4.0,145.0,4.7,13.0,147.0,146.3,118.66
2016,1,2,14,15,2.0,129.0,4.6,13.0,130.0,128.06,103.5
2016,1,2,14,30,0.0,113.0,4.5,13.0,113.0,110.11,88.43
2016,1,2,14,45,0.0,102.0,4.4,13.0,102.0,99.13,79.22
2016,1,2,15,0,0.0,91.0,4.3,13.0,91.0,88.23,70.0
2016,1,2,15,15,0.0,78.5,4.05,12.5,78.5,75.76,59.46
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,63.36,48.82
2016,1,2,15,45,0.0,53.5,3.55,12.0,53.5,50.98,37.98
2016,1,2,16,0,0.0,41.0,3.3,12.0,41.0,38.61,27.07
2016,1,2,16,15,0.0,28.5,3.35,11.5,28.5,26.47,16.29
2016,1,2,16,30,0.0,16.0,3.4,11.0,16.0,14.84,4.9
2016,1,2,16,45,0.0,8.0,3.45,10.5,8.0,7.63,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,8.5,10.0,9.27,0.0
2016,1,3,8,0,0.0,20.0,4.1,9.0,20.0,18.56,8.79
2016,1,3,8,15,0.0,32.5,4.0,9.0,32.5,30.26,19.88
2016,1,3,8,30,0.0,45.0,3.9,9.0,45.0,42.65,31.01
2016,1,3,8,45,0.0,57.5,3.8,9.5,57.5,55.01,41.94
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,67.38,52.75
2016,1,3,9,15,0.0,82.5,3.6,10.0,82.5,79.8,63.55
2016,1,3,9,30,0.0,95.0,3.5,10.0,95.0,92.28,74.29
2016,1,3,9,45,0.0,105.5,3.4,10.5,105.5,102.64,82.95
2016,1,3,10,0,0.0,116.0,3.3,11.0,116.0,113.1,91.57
2016,1,3,10,15,36.5,147.0,3.35,11.0,162.5,181.0,149.81
2016,1,3,10,30,73.0,178.0,3.4,11.0,209.0,245.18,203.97
2016,1,3,10,45,97.5,190.0,3.5,11.5,233.5,278.82,231.71
2016,1,3,11,0,122.0,202.0,3.6,12.0,258.0,325.39,269.64
2016,1,3,11,15,135.5,208.5,3.8,12.0,273.0,345.49,286.15
2016,1,3,11,30,149.0,215.0,4.0,12.0,288.0,365.65,302.76
2016,1,3,11,45,103.5,212.5,4.2,12.0,263.5,313.79,259.55
2016,1,3,12,0,58.0,210.0,4.4,12.0,239.0,273.7,225.5
2016,1,3,12,15,135.5,214.0,4.4,12.0,281.5,355.1,294.42
2016,1,3,12,30,213.0,218.0,4.4,12.0,324.0,423.2,351.35
2016,1,3,12,45,349.0,190.5,4.4,12.5,360.0,511.88,424.91
2016,1,3,13,0,485.0,163.0,4.4,13.0,396.0,598.26,494.76
2016,1,3,13,15,413.0,171.5,4.05,13.0,365.5,544.33,449.57
2016,1,3,13,30,341.0,180.0,3.7,13.0,335.0,478.91,396.33
2016,1,3,13,45,170.5,160.0,3.35,13.5,237.5,307.79,255.1
2016,1,3,14,0,0.0,140.0,3.0,14.0,140.0,137.76,110.57
2016,1,3,14,15,64.5,148.0,2.65,13.5,172.0,201.76,166.22
2016,1,3,14,30,129.0,156.0,2.3,13.0,204.0,264.31,219.09
2016,1,3,14,45,119.5,142.5,2.0,13.0,183.5,238.69,197.36
2016,1,3,15,0,110.0,129.0,1.7,13.0,163.0,213.6,176.15
2016,1,3,15,15,101.0,112.5,1.55,12.5,141.0,185.57,152.65
2016,1,3,15,30,92.0,96.0,1.4,12.0,119.0,158.17,129.24
2016,1,3,15,45,74.5,79.0,1.3,12.0,95.5,126.88,101.96
2016,1,3,16,0,57.0,62.0,1.2,12.0,72.0,97.1,75.77
2016,1,3,16,15,32.0,45.0,1.3,11.5,50.5,60.86,44.33
2016,1,3,16,30,7.0,28.0,1.4,11.0,29.0,30.12,16.18
2016,1,3,16,45,3.5,14.0,1.5,11.0,14.5,14.25,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,8.5,15.5,5.05,11.5,16.5,17.49,0.0
2016,1,4,8,0,17.0,31.0,5.1,12.0,33.0,39.03,24.03
2016,1,4,8,15,35.0,47.5,5.15,12.0,53.5,64.7,47.82
2016,1,4,8,30,53.0,64.0,5.2,12.0,74.0,91.77,71.87
2016,1,4,8,45,63.0,81.0,5.3,12.5,95.0,117.31,94.46
2016,1,4,9,0,73.0,98.0,5.4,13.0,116.0,143.68,117.5
2016,1,4,9,15,78.0,114.0,5.5,13.0,136.0,166.77,137.65
2016,1,4,9,30,83.0,130.0,5.6,13.0,156.0,190.24,157.83
2016,1,4,9,45,84.5,143.5,5.7,13.5,172.5,208.65,173.14
2016,1,4,10,0,86.0,157.0,5.8,14.0,189.0,227.14,188.27
2016,1,4,10,15,264.5,151.0,5.9,14.0,260.5,367.48,308.27
2016,1,4,10,30,443.0,145.0,6.0,14.0,332.0,510.1,427.25
2016,1,4,10,45,330.5,172.0,6.15,14.5,315.5,455.81,380.12
2016,1,4,11,0,218.0,199.0,6.3,15.0,299.0,395.9,328.31
2016,1,4,11,15,277.5,197.0,6.4,15.0,328.5,456.33,378.56
2016,1,4,11,30,337.0,195.0,6.5,15.0,358.0,505.25,419.12
2016,1,4,11,45,413.5,182.0,6.6,15.0,385.0,568.36,471.03
2016,1,4,12,0,490.0,169.0,6.7,15.0,412.0,618.45,512.46
2016,1,4,12,15,370.5,192.0,6.75,15.0,376.0,534.52,443.12
2016,1,4,12,30,251.0,215.0,6.8,15.0,340.0,463.93,383.55
2016,1,4,12,45,224.5,214.5,6.9,15.0,324.5,427.22,353.83
2016,1,4,13,0,198.0,214.0,7.0,15.0,309.0,403.49,334.16
2016,1,4,13,15,198.5,207.0,7.0,15.0,300.0,393.03,325.94
2016,1,4,13,30,199.0,200.0,7.0,15.0,291.0,381.98,317.2
2016,1,4,13,45,99.5,107.5,7.0,15.0,153.0,192.44,159.53
2016,1,4,14,0,0.0,15.0,7.0,15.0,15.0,13.91,6.2
2016,1,4,14,15,0.0,39.0,6.75,14.5,39.0,36.22,25.31
2016,1,4,14,30,0.0,63.0,6.5,14.0,63.0,58.59,44.5
2016,1,4,14,45,0.0,56.5,6.3,14.0,56.5,52.52,39.37
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,46.46,34.21
2016,1,4,15,15,0.0,43.5,5.95,13.5,43.5,40.4,29.07
2016,1,4,15,30,0.0,37.0,5.8,13.0,37.0,34.35,23.86
2016,1,4,15,45,0.0,30.0,5.7,13.0,30.0,27.83,18.15
2016,1,4,16,0,0.0,23.0,5.6,13.0,23.0,21.33,12.4
2016,1,4,16,15,0.0,16.0,5.55,13.0,16.0,14.82,6.63
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,8.33,0.5
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,4.16,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,4.0,15.5,4.45,11.5,16.0,15.46,0.0
2016,1,5,8,0,8.0,31.0,4.7,12.0,32.0,33.65,20.07
2016,1,5,8,15,25.0,47.5,4.8,12.0,52.0,60.91,44.8
2016,1,5,8,30,42.0,64.0,4.9,12.0,72.0,87.03,67.93
2016,1,5,8,45,51.0,81.0,5.0,12.0,92.5,111.57,89.73
2016,1,5,9,0,60.0,98.0,5.1,12.0,113.0,136.86,112.02
2016,1,5,9,15,64.5,113.5,5.1,12.0,132.0,158.47,130.9
2016,1,5,9,30,69.0,129.0,5.1,12.0,151.0,180.46,149.82
2016,1,5,9,45,72.0,142.5,5.1,12.5,168.0,199.31,165.54
2016,1,5,10,0,75.0,156.0,5.1,13.0,185.0,218.38,181.19
2016,1,5,10,15,37.5,111.5,5.15,13.0,126.0,139.97,114.62
2016,1,5,10,30,0.0,67.0,5.2,13.0,67.0,62.33,47.69
2016,1,5,10,45,41.5,133.0,5.3,13.0,152.5,168.18,138.4
2016,1,5,11,0,83.0,199.0,5.4,13.0,238.0,279.27,231.36
2016,1,5,11,15,41.5,169.5,5.5,12.5,189.0,211.13,173.91
2016,1,5,11,30,0.0,140.0,5.6,12.0,140.0,135.6,109.54
2016,1,5,11,45,0.0,143.5,5.7,12.0,143.5,139.13,112.52
2016,1,5,12,0,0.0,147.0,5.8,12.0,147.0,142.74,115.51
2016,1,5,12,15,0.0,92.0,5.8,12.0,92.0,86.08,67.76
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,34.38,23.81
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,21.36,12.68
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,8.35,1.52
2016,1,5,13,15,168.5,96.0,5.7,12.0,173.0,247.49,209.88
2016,1,5,13,30,337.0,183.0,5.6,12.0,337.0,480.31,403.38
2016,1,5,13,45,226.0,183.0,5.55,12.0,284.0,390.03,326.78
2016,1,5,14,0,115.0,183.0,5.5,12.0,231.0,292.75,244.27
2016,1,5,14,15,57.5,100.5,5.45,12.0,124.5,141.55,117.01
2016,1,5,14,30,0.0,18.0,5.4,12.0,18.0,16.69,8.77
2016,1,5,14,45,0.0,16.0,5.4,12.0,16.0,14.83,7.19
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,12.97,5.59
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,11.12,3.99
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,9.26,2.38
2016,1,5,15,45,225.5,31.0,4.7,11.0,69.5,155.67,127.96
2016,1,5,16,0,451.0,52.0,4.5,11.0,129.0,264.93,213.55
2016,1,5,16,15,352.5,42.0,4.25,11.0,92.0,193.81,149.35
2016,1,5,16,30,254.0,32.0,4.0,11.0,55.0,132.36,88.74
2016,1,5,16,45,127.0,16.0,3.75,11.0,27.5,58.0,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,31.5,19.5,6.45,12.0,22.5,31.32,0.0
2016,1,6,8,0,63.0,39.0,6.3,12.0,45.0,70.81,47.51
2016,1,6,8,15,127.5,57.5,6.3,12.0,77.0,124.27,95.89
2016,1,6,8,30,192.0,76.0,6.3,12.0,109.0,178.86,144.09
2016,1,6,8,45,207.5,95.5,6.3,12.0,140.0,217.79,179.39
2016,1,6,9,0,223.0,115.0,6.3,12.0,171.0,257.79,215.01
2016,1,6,9,15,259.5,128.5,6.35,12.0,203.5,302.83,254.5
2016,1,6,9,30,296.0,142.0,6.4,12.0,236.0,350.5,295.66
2016,1,6,9,45,361.5,134.5,6.5,12.0,262.0,392.78,332.73
2016,1,6,10,0,427.0,127.0,6.6,12.0,288.0,451.13,382.51
2016,1,6,10,15,213.5,76.0,6.7,12.0,156.5,252.25,214.66
2016,1,6,10,30,0.0,25.0,6.8,12.0,25.0,23.2,14.32
2016,1,6,10,45,64.5,114.5,6.95,12.0,144.5,174.41,145.22
2016,1,6,11,0,129.0,204.0,7.1,12.0,264.0,333.0,278.69
2016,1,6,11,15,265.5,194.0,7.0,12.0,322.0,443.24,372.65
2016,1,6,11,30,402.0,184.0,6.9,12.0,380.0,557.69,468.16
2016,1,6,11,45,364.5,194.5,6.85,12.0,374.5,530.48,444.97
2016,1,6,12,0,327.0,205.0,6.8,12.0,369.0,514.52,430.9
2016,1,6,12,15,327.0,205.5,6.65,12.0,368.5,515.73,431.67
2016,1,6,12,30,327.0,206.0,6.5,12.0,368.0,515.7,431.43
2016,1,6,12,45,163.5,139.0,6.35,12.0,220.0,299.21,251.48
2016,1,6,13,0,0.0,72.0,6.2,12.0,72.0,67.01,51.59
2016,1,6,13,15,143.5,132.0,6.15,12.0,198.0,259.34,218.64
2016,1,6,13,30,287.0,192.0,6.1,12.0,324.0,452.98,380.46
2016,1,6,13,45,143.5,154.5,6.05,12.0,220.5,281.23,236.01
2016,1,6,14,0,0.0,117.0,6.0,12.0,117.0,112.65,90.61
2016,1,6,14,15,61.5,138.5,5.9,12.0,161.5,188.07,156.44
2016,1,6,14,30,123.0,160.0,5.8,12.0,206.0,265.37,222.47
2016,1,6,14,45,113.0,147.0,5.75,12.0,186.5,240.24,201.05
2016,1,6,15,0,103.0,134.0,5.7,12.0,167.0,215.7,180.07
2016,1,6,15,15,93.5,117.5,5.55,11.5,144.5,187.66,156.17
2016,1,6,15,30,84.0,101.0,5.4,11.0,122.0,160.32,132.49
2016,1,6,15,45,68.5,83.5,5.25,11.0,99.0,122.97,99.73
2016,1,6,16,0,53.0,66.0,5.1,11.0,76.0,94.29,74.21
2016,1,6,16,15,31.0,48.5,5.05,10.5,54.0,64.52,47.94
2016,1,6,16,30,9.0,31.0,5.0,10.0,32.0,36.48,22.31
2016,1,6,16,45,4.5,15.5,4.95,10.0,16.0,15.61,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,38.5,17.5,2.15,9.5,21.0,30.39,0.0
2016,1,7,8,0,77.0,35.0,2.2,10.0,42.0,74.19,50.29
2016,1,7,8,15,121.5,51.5,2.3,10.0,70.0,113.39,87.52
2016,1,7,8,30,166.0,68.0,2.4,10.0,98.0,156.93,126.43
2016,1,7,8,45,209.0,82.5,2.5,10.5,129.0,201.3,165.67
2016,1,7,9,0,252.0,97.0,2.6,11.0,160.0,249.46,207.61
2016,1,7,9,15,270.0,111.0,2.6,11.0,188.5,286.4,239.77
2016,1,7,9,30,288.0,125.0,2.6,11.0,217.0,324.29,272.05
2016,1,7,9,45,327.0,131.0,2.6,11.0,246.0,366.37,307.57
2016,1,7,10,0,366.0,137.0,2.6,11.0,275.0,421.75,352.99
2016,1,7,10,15,587.0,105.0,2.55,11.0,346.0,556.8,463.85
2016,1,7,10,30,808.0,73.0,2.5,11.0,417.0,694.0,570.11
2016,1,7,10,45,819.0,74.5,2.5,11.5,438.5,724.29,590.07
2016,1,7,11,0,830.0,76.0,2.5,12.0,460.0,752.1,608.82
2016,1,7,11,15,837.5,77.0,2.5,12.0,475.0,773.84,624.11
2016,1,7,11,30,845.0,78.0,2.5,12.0,490.0,792.62,637.28
2016,1,7,11,45,848.0,78.5,2.5,12.0,497.5,804.03,645.11
2016,1,7,12,0,851.0,79.0,2.5,12.0,505.0,812.17,650.75
2016,1,7,12,15,851.0,79.0,2.55,12.0,505.0,813.9,652.22
2016,1,7,12,30,851.0,79.0,2.6,12.0,505.0,812.28,651.45
2016,1,7,12,45,657.0,125.0,2.7,12.0,451.5,707.92,574.85
2016,1,7,13,0,463.0,171.0,2.8,12.0,398.0,592.43,485.22
2016,1,7,13,15,647.5,123.5,2.85,12.0,429.5,682.68,558.94
2016,1,7,13,30,832.0,76.0,2.9,12.0,461.0,754.16,613.06
2016,1,7,13,45,645.5,110.0,2.95,12.0,400.0,639.78,526.45
2016,1,7,14,0,459.0,144.0,3.0,12.0,339.0,521.16,431.77
2016,1,7,14,15,618.0,106.0,2.9,12.0,350.5,580.32,481.29
2016,1,7,14,30,777.0,68.0,2.8,12.0,362.0,619.17,512.82
2016,1,7,14,45,755.0,64.5,2.75,12.0,329.0,573.66,475.74
2016,1,7,15,0,733.0,61.0,2.7,12.0,296.0,527.37,437.7
2016,1,7,15,15,696.5,57.5,2.5,11.5,258.5,472.49,392.0
2016,1,7,15,30,660.0,54.0,2.3,11.0,221.0,418.66,345.82
2016,1,7,15,45,608.5,48.5,2.1,11.0,181.0,357.03,291.44
2016,1,7,16,0,557.0,43.0,1.9,11.0,141.0,301.9,241.11
2016,1,7,16,15,467.0,35.5,1.85,10.5,102.5,231.21,178.17
2016,1,7,16,30,377.0,28.0,1.8,10.0,64.0,169.23,117.25
2016,1,7,16,45,188.5,14.0,1.75,10.0,32.0,74.82,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.5,13.5,12.53,0.0
2016,1,8,8,0,0.0,27.0,1.5,9.0,27.0,25.88,14.59
2016,1,8,8,15,1.0,44.0,1.6,9.0,44.0,44.03,31.53
2016,1,8,8,30,2.0,61.0,1.7,9.0,61.0,61.95,47.53
2016,1,8,8,45,9.5,77.0,1.8,9.0,79.0,81.7,65.0
2016,1,8,9,0,17.0,93.0,1.9,9.0,97.0,102.16,82.99
2016,1,8,9,15,21.5,108.0,1.85,9.0,114.0,120.46,98.93
2016,1,8,9,30,26.0,123.0,1.8,9.0,131.0,146.76,121.46
2016,1,8,9,45,27.5,135.0,1.75,9.5,144.5,161.23,133.41
2016,1,8,10,0,29.0,147.0,1.7,10.0,158.0,175.93,145.38
2016,1,8,10,15,116.0,165.0,1.65,10.0,213.5,268.88,224.44
2016,1,8,10,30,203.0,183.0,1.6,10.0,269.0,356.87,297.24
2016,1,8,10,45,104.0,171.5,1.6,10.5,216.0,271.95,225.11
2016,1,8,11,0,5.0,160.0,1.6,11.0,163.0,161.67,131.23
2016,1,8,11,15,21.0,179.0,1.65,11.0,190.0,194.9,159.5
2016,1,8,11,30,37.0,198.0,1.7,11.0,217.0,241.35,197.87
2016,1,8,11,45,54.5,208.0,1.75,11.5,236.0,267.72,219.24
2016,1,8,12,0,72.0,218.0,1.8,12.0,255.0,294.43,240.76
2016,1,8,12,15,83.5,220.5,1.85,12.0,263.0,307.05,251.18
2016,1,8,12,30,95.0,223.0,1.9,12.0,271.0,319.58,261.6
2016,1,8,12,45,92.0,220.5,2.0,12.5,266.5,313.82,256.59
2016,1,8,13,0,89.0,218.0,2.1,13.0,262.0,307.99,251.62
2016,1,8,13,15,154.0,210.0,2.1,13.0,283.0,361.76,296.63
2016,1,8,13,30,219.0,202.0,2.1,13.0,304.0,400.51,329.03
2016,1,8,13,45,152.5,193.0,2.15,13.0,262.5,335.27,275.57
2016,1,8,14,0,86.0,184.0,2.2,13.0,221.0,261.52,214.88
2016,1,8,14,15,43.0,147.5,2.2,12.5,166.0,185.64,152.31
2016,1,8,14,30,0.0,111.0,2.2,12.0,111.0,107.38,86.16
2016,1,8,14,45,0.0,100.0,2.25,12.0,100.0,96.4,77.09
2016,1,8,15,0,0.0,89.0,2.3,12.0,89.0,85.5,67.9
2016,1,8,15,15,0.0,77.5,2.15,11.5,77.5,74.13,58.31
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,62.81,48.63
2016,1,8,15,45,0.0,54.0,1.9,11.0,54.0,50.99,38.29
2016,1,8,16,0,0.0,42.0,1.8,11.0,42.0,39.19,27.88
2016,1,8,16,15,0.0,30.5,1.85,11.0,30.5,28.32,18.19
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,17.62,8.27
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,8.8,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,10.0,16.0,5.6,10.5,17.0,18.41,0.0
2016,1,9,8,0,20.0,32.0,5.7,11.0,34.0,41.11,25.85
2016,1,9,8,15,40.5,49.0,5.7,11.0,55.5,68.35,51.02
2016,1,9,8,30,61.0,66.0,5.7,11.0,77.0,103.2,81.8
2016,1,9,8,45,71.0,83.5,5.7,11.0,99.0,130.36,106.12
2016,1,9,9,0,81.0,101.0,5.7,11.0,121.0,158.34,130.92
2016,1,9,9,15,88.0,117.0,5.55,11.0,142.0,183.52,152.98
2016,1,9,9,30,95.0,133.0,5.4,11.0,163.0,209.22,175.15
2016,1,9,9,45,92.5,146.5,5.25,11.0,178.5,216.82,181.64
2016,1,9,10,0,90.0,160.0,5.1,11.0,194.0,232.89,195.01
2016,1,9,10,15,143.0,172.0,4.85,11.0,231.0,296.44,249.02
2016,1,9,10,30,196.0,184.0,4.6,11.0,268.0,352.91,296.38
2016,1,9,10,45,143.0,193.5,4.4,11.5,256.5,328.4,273.81
2016,1,9,11,0,90.0,203.0,4.2,12.0,245.0,289.12,239.35
2016,1,9,11,15,81.5,208.0,3.9,12.0,247.0,289.07,238.74
2016,1,9,11,30,73.0,213.0,3.6,12.0,249.0,288.69,237.8
2016,1,9,11,45,57.5,210.5,3.3,12.0,239.0,273.09,224.31
2016,1,9,12,0,42.0,208.0,3.0,12.0,229.0,257.28,210.69
2016,1,9,12,15,64.5,215.5,2.75,12.0,248.0,285.04,233.88
2016,1,9,12,30,87.0,223.0,2.5,12.0,267.0,312.85,256.75
2016,1,9,12,45,98.0,221.0,2.25,12.0,270.0,319.24,261.93
2016,1,9,13,0,109.0,219.0,2.0,12.0,273.0,325.32,266.9
2016,1,9,13,15,61.5,195.5,1.8,12.0,226.0,257.83,211.05
2016,1,9,13,30,14.0,172.0,1.6,12.0,179.0,181.77,147.63
2016,1,9,13,45,21.5,170.5,1.4,12.0,180.5,186.31,151.92
2016,1,9,14,0,29.0,169.0,1.2,12.0,182.0,201.04,164.25
2016,1,9,14,15,25.5,157.5,1.05,12.0,168.5,175.62,143.27
2016,1,9,14,30,22.0,146.0,0.9,12.0,155.0,160.84,131.1
2016,1,9,14,45,19.0,134.0,0.75,12.0,141.0,146.13,118.87
2016,1,9,15,0,16.0,122.0,0.6,12.0,127.0,131.72,106.8
2016,1,9,15,15,11.0,107.5,0.55,12.0,111.0,113.63,91.54
2016,1,9,15,30,6.0,93.0,0.5,12.0,95.0,96.04,76.55
2016,1,9,15,45,3.0,76.5,0.45,12.0,77.5,77.57,60.67
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,59.38,44.87
2016,1,9,16,15,0.0,43.5,0.45,12.0,43.5,42.53,30.06
2016,1,9,16,30,0.0,27.0,0.5,12.0,27.0,25.45,14.6
2016,1,9,16,45,0.0,13.5,0.6,12.0,13.5,12.52,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,111.0,16.5,3.4,9.5,27.0,54.81,0.0
2016,1,10,8,0,222.0,33.0,3.6,10.0,54.0,123.23,85.52
2016,1,10,8,15,288.5,46.0,3.7,10.0,87.5,174.03,135.38
2016,1,10,8,30,355.0,59.0,3.8,10.0,121.0,231.6,187.59
2016,1,10,8,45,402.5,69.0,3.9,10.5,157.0,282.72,233.74
2016,1,10,9,0,450.0,79.0,4.0,11.0,193.0,337.64,282.14
2016,1,10,9,15,476.5,88.5,4.0,11.0,226.5,383.51,322.4
2016,1,10,9,30,503.0,98.0,4.0,11.0,260.0,430.43,362.55
2016,1,10,9,45,540.5,99.5,4.0,11.5,290.5,479.91,403.35
2016,1,10,10,0,578.0,101.0,4.0,12.0,321.0,527.04,441.37
2016,1,10,10,15,566.5,113.0,3.85,12.0,342.0,551.79,460.55
2016,1,10,10,30,555.0,125.0,3.7,12.0,363.0,569.02,473.55
2016,1,10,10,45,459.0,153.5,3.6,12.5,357.0,544.23,450.7
2016,1,10,11,0,363.0,182.0,3.5,13.0,351.0,500.33,413.06
2016,1,10,11,15,191.5,185.0,3.3,13.0,274.5,360.73,298.1
2016,1,10,11,30,20.0,188.0,3.1,13.0,198.0,203.68,165.41
2016,1,10,11,45,211.0,191.0,2.95,13.5,297.5,401.34,330.83
2016,1,10,12,0,402.0,194.0,2.8,14.0,397.0,577.45,470.17
2016,1,10,12,15,397.5,195.5,2.75,14.0,397.0,563.12,458.06
2016,1,10,12,30,393.0,197.0,2.7,14.0,397.0,560.6,455.94
2016,1,10,12,45,232.5,205.5,2.65,14.0,323.5,436.92,356.25
2016,1,10,13,0,72.0,214.0,2.6,14.0,250.0,288.98,234.96
2016,1,10,13,15,43.5,194.0,2.55,14.0,215.5,241.5,196.39
2016,1,10,13,30,15.0,174.0,2.5,14.0,181.0,184.65,149.34
2016,1,10,13,45,7.5,149.5,2.5,14.0,153.0,152.32,122.75
2016,1,10,14,0,0.0,125.0,2.5,14.0,125.0,120.83,96.54
2016,1,10,14,15,0.0,95.0,2.45,14.0,95.0,89.91,70.8
2016,1,10,14,30,0.0,65.0,2.4,14.0,65.0,60.46,46.03
2016,1,10,14,45,0.0,59.0,2.4,14.0,59.0,54.86,41.35
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,49.26,36.62
2016,1,10,15,15,0.0,46.5,2.3,13.5,46.5,43.2,31.52
2016,1,10,15,30,0.0,40.0,2.2,13.0,40.0,37.14,26.34
2016,1,10,15,45,0.0,33.0,2.15,12.5,33.0,30.63,20.69
2016,1,10,16,0,0.0,26.0,2.1,12.0,26.0,24.11,14.98
2016,1,10,16,15,0.0,19.0,2.15,11.5,19.0,17.61,9.21
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,11.11,3.29
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,5.55,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,19.5,16.0,3.1,11.0,18.0,23.2,0.0
2016,1,11,8,0,39.0,32.0,3.1,11.0,36.0,51.54,33.79
2016,1,11,8,15,61.5,49.5,3.15,11.0,59.0,81.77,61.97
2016,1,11,8,30,84.0,67.0,3.2,11.0,82.0,113.85,90.59
2016,1,11,8,45,96.0,84.5,3.25,11.5,105.5,143.02,116.47
2016,1,11,9,0,108.0,102.0,3.3,12.0,129.0,173.16,142.77
2016,1,11,9,15,116.0,118.0,3.25,12.0,151.5,200.07,166.13
2016,1,11,9,30,124.0,134.0,3.2,12.0,174.0,227.52,189.54
2016,1,11,9,45,129.5,148.0,3.15,12.5,194.0,251.31,209.13
2016,1,11,10,0,135.0,162.0,3.1,13.0,214.0,275.3,228.5
2016,1,11,10,15,109.5,173.0,3.0,13.0,217.5,273.83,226.45
2016,1,11,10,30,84.0,184.0,2.9,13.0,221.0,259.55,213.91
2016,1,11,10,45,178.5,190.5,2.85,13.5,273.0,351.4,290.19
2016,1,11,11,0,273.0,197.0,2.8,14.0,325.0,448.58,368.2
2016,1,11,11,15,136.5,170.0,2.75,14.0,234.0,298.84,245.59
2016,1,11,11,30,0.0,143.0,2.7,14.0,143.0,138.43,110.47
2016,1,11,11,45,20.0,175.5,2.65,14.5,186.0,189.61,153.28
2016,1,11,12,0,40.0,208.0,2.6,15.0,229.0,255.29,206.63
2016,1,11,12,15,57.5,215.0,2.55,15.0,245.0,278.31,225.44
2016,1,11,12,30,75.0,222.0,2.5,15.0,261.0,301.4,244.34
2016,1,11,12,45,48.5,206.0,2.45,15.0,231.0,259.9,210.24
2016,1,11,13,0,22.0,190.0,2.4,15.0,201.0,207.37,167.14
2016,1,11,13,15,150.0,194.5,2.35,15.0,265.5,339.66,277.81
2016,1,11,13,30,278.0,199.0,2.3,15.0,330.0,456.19,371.81
2016,1,11,13,45,358.0,175.5,2.25,15.0,337.0,483.25,394.27
2016,1,11,14,0,438.0,152.0,2.2,15.0,344.0,518.36,422.77
2016,1,11,14,15,305.0,158.5,2.1,15.0,288.0,406.98,333.32
2016,1,11,14,30,172.0,165.0,2.0,15.0,232.0,304.93,249.92
