Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,425.5,24.0,7.1,8.5,67.0,151.49,97.38
2016,2,1,8,0,562.0,33.0,7.2,9.0,107.0,230.22,174.53
2016,2,1,8,15,635.0,38.5,7.25,9.0,153.5,295.85,237.13
2016,2,1,8,30,708.0,44.0,7.3,9.0,200.0,368.1,304.59
2016,2,1,8,45,753.5,47.5,7.35,9.5,246.0,430.87,362.54
2016,2,1,9,0,799.0,51.0,7.4,10.0,292.0,496.37,421.05
2016,2,1,9,15,764.5,59.0,7.3,10.0,316.0,523.37,446.34
2016,2,1,9,30,730.0,67.0,7.2,10.0,340.0,545.15,465.97
2016,2,1,9,45,803.0,67.5,7.1,10.5,395.0,624.12,531.35
2016,2,1,10,0,876.0,68.0,7.0,11.0,450.0,701.03,591.86
2016,2,1,10,15,890.5,69.5,6.85,11.0,481.5,743.34,623.85
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,783.57,653.88
2016,2,1,10,45,910.0,74.0,6.6,11.5,537.5,815.76,676.23
2016,2,1,11,0,915.0,77.0,6.5,12.0,562.0,844.87,696.0
2016,2,1,11,15,921.0,78.0,6.4,12.0,579.5,869.17,713.26
2016,2,1,11,30,927.0,79.0,6.3,12.0,597.0,890.14,728.0
2016,2,1,11,45,924.5,81.5,6.2,12.0,605.5,902.15,736.0
2016,2,1,12,0,922.0,84.0,6.1,12.0,614.0,910.44,741.33
2016,2,1,12,15,922.0,84.0,6.0,12.0,615.5,914.18,743.39
2016,2,1,12,30,922.0,84.0,5.9,12.0,617.0,914.21,742.84
2016,2,1,12,45,918.5,84.0,5.8,12.0,610.5,907.49,737.4
2016,2,1,13,0,915.0,84.0,5.7,12.0,604.0,897.14,729.43
2016,2,1,13,15,909.0,83.0,5.7,12.0,590.0,879.9,717.0
2016,2,1,13,30,903.0,82.0,5.7,12.0,576.0,859.27,702.14
2016,2,1,13,45,896.0,80.0,5.7,12.0,554.5,833.36,683.32
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,804.39,662.16
2016,2,1,14,15,875.0,76.5,5.65,12.0,504.0,773.69,639.41
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,734.4,609.86
2016,2,1,14,45,845.0,72.0,5.6,12.0,440.5,689.82,576.12
2016,2,1,15,0,829.0,69.0,5.6,12.0,406.0,643.61,539.97
2016,2,1,15,15,802.0,66.0,5.35,11.5,366.0,589.19,495.45
2016,2,1,15,30,775.0,63.0,5.1,11.0,326.0,534.64,449.7
2016,2,1,15,45,737.0,59.0,4.95,11.0,282.0,473.32,396.56
2016,2,1,16,0,699.0,55.0,4.8,11.0,238.0,413.64,343.39
2016,2,1,16,15,639.5,49.5,4.65,10.5,192.5,345.09,282.18
2016,2,1,16,30,580.0,44.0,4.5,10.0,147.0,283.83,225.66
2016,2,1,16,45,483.5,35.5,4.4,10.0,104.5,210.35,158.68
2016,2,1,17,0,387.0,27.0,4.3,10.0,62.0,147.25,95.34
2016,2,1,17,15,193.5,13.5,4.3,9.5,31.0,61.35,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,7.63,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,15.08,0.0
2016,2,2,7,45,56.0,33.5,3.65,9.0,41.0,55.09,35.37
2016,2,2,8,0,112.0,51.0,3.7,9.0,66.0,100.33,76.43
2016,2,2,8,15,143.0,69.5,3.65,9.0,96.5,138.98,111.37
2016,2,2,8,30,174.0,88.0,3.6,9.0,127.0,180.79,148.88
2016,2,2,8,45,197.0,105.5,3.6,9.5,158.5,220.48,183.94
2016,2,2,9,0,220.0,123.0,3.6,10.0,190.0,262.17,219.97
2016,2,2,9,15,240.5,136.5,3.5,10.0,219.5,299.41,251.96
2016,2,2,9,30,261.0,150.0,3.4,10.0,249.0,338.01,284.47
2016,2,2,9,45,337.5,153.5,3.3,10.0,294.5,402.99,338.96
2016,2,2,10,0,414.0,157.0,3.2,10.0,340.0,484.52,405.38
2016,2,2,10,15,606.0,125.0,3.05,10.0,413.0,609.31,506.56
2016,2,2,10,30,798.0,93.0,2.9,10.0,486.0,735.46,602.73
2016,2,2,10,45,543.5,161.5,2.8,10.5,435.0,632.92,519.2
2016,2,2,11,0,289.0,230.0,2.7,11.0,384.0,504.88,413.18
2016,2,2,11,15,569.0,163.0,2.65,11.0,479.0,680.66,555.52
2016,2,2,11,30,849.0,96.0,2.6,11.0,574.0,853.26,681.99
2016,2,2,11,45,861.0,94.0,2.6,11.0,586.0,871.71,693.16
2016,2,2,12,0,873.0,92.0,2.6,11.0,598.0,886.87,703.55
2016,2,2,12,15,874.5,92.0,2.7,11.0,600.5,891.82,707.61
2016,2,2,12,30,876.0,92.0,2.8,11.0,603.0,893.19,709.34
2016,2,2,12,45,885.0,88.0,2.95,11.5,599.5,885.26,703.63
2016,2,2,13,0,894.0,84.0,3.1,12.0,596.0,881.18,700.86
2016,2,2,13,15,661.0,147.0,3.15,12.0,520.5,756.91,610.49
2016,2,2,13,30,428.0,210.0,3.2,12.0,445.0,616.66,501.5
2016,2,2,13,45,327.0,219.0,3.25,12.0,395.0,523.11,428.51
2016,2,2,14,0,226.0,228.0,3.3,12.0,345.0,433.65,356.63
2016,2,2,14,15,534.5,151.5,3.3,12.0,408.0,599.52,494.76
2016,2,2,14,30,843.0,75.0,3.3,12.0,471.0,723.22,592.02
2016,2,2,14,45,825.5,72.5,3.3,12.0,436.5,678.75,558.24
2016,2,2,15,0,808.0,70.0,3.3,12.0,402.0,632.8,523.37
2016,2,2,15,15,781.0,67.0,3.2,11.5,362.5,579.13,481.01
2016,2,2,15,30,754.0,64.0,3.1,11.0,323.0,525.38,437.34
2016,2,2,15,45,709.0,61.0,3.05,11.0,279.0,462.27,384.08
2016,2,2,16,0,664.0,58.0,3.0,11.0,235.0,403.8,333.04
2016,2,2,16,15,604.5,52.0,2.95,10.5,190.5,336.35,273.89
2016,2,2,16,30,545.0,46.0,2.9,10.0,146.0,273.87,217.39
2016,2,2,16,45,444.0,38.0,2.85,10.0,103.5,201.09,152.04
2016,2,2,17,0,343.0,30.0,2.8,10.0,61.0,139.06,92.21
2016,2,2,17,15,171.5,15.0,2.85,9.5,30.5,59.06,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,2.8,6.5,13.5,12.87,0.0
2016,2,3,7,30,0.0,27.0,2.9,7.0,27.0,28.36,0.0
2016,2,3,7,45,213.0,34.0,3.05,7.5,63.5,107.44,72.73
2016,2,3,8,0,426.0,41.0,3.2,8.0,100.0,198.03,151.51
2016,2,3,8,15,501.0,49.0,3.2,8.0,143.5,260.08,208.76
2016,2,3,8,30,576.0,57.0,3.2,8.0,187.0,329.39,271.57
2016,2,3,8,45,624.5,62.0,3.25,8.5,231.0,389.09,325.01
2016,2,3,9,0,673.0,67.0,3.3,9.0,275.0,452.15,379.6
2016,2,3,9,15,706.0,71.0,3.3,9.5,316.0,507.93,426.53
2016,2,3,9,30,739.0,75.0,3.3,10.0,357.0,562.28,470.87
2016,2,3,9,45,557.5,120.5,3.3,10.5,345.0,526.67,439.76
2016,2,3,10,0,376.0,166.0,3.3,11.0,333.0,457.51,381.32
2016,2,3,10,15,593.5,127.5,3.2,11.0,412.0,603.97,500.93
2016,2,3,10,30,811.0,89.0,3.1,11.0,491.0,742.4,606.65
2016,2,3,10,45,820.5,91.5,3.05,11.5,515.5,775.53,628.05
2016,2,3,11,0,830.0,94.0,3.0,12.0,540.0,806.08,648.08
2016,2,3,11,15,838.0,95.0,3.0,12.0,557.5,830.84,665.23
2016,2,3,11,30,846.0,96.0,3.0,12.0,575.0,852.58,680.24
2016,2,3,11,45,846.0,98.0,3.0,12.5,584.5,865.41,687.61
2016,2,3,12,0,846.0,100.0,3.0,13.0,594.0,874.8,692.66
2016,2,3,12,15,465.5,182.5,3.0,13.0,455.0,637.56,514.9
2016,2,3,12,30,85.0,265.0,3.0,13.0,316.0,357.2,288.45
2016,2,3,12,45,42.5,184.5,3.05,13.0,210.0,226.64,183.98
2016,2,3,13,0,0.0,104.0,3.1,13.0,104.0,97.52,76.46
2016,2,3,13,15,5.0,149.5,3.1,13.0,152.5,147.57,118.45
2016,2,3,13,30,10.0,195.0,3.1,13.0,201.0,199.66,161.45
2016,2,3,13,45,44.0,211.5,3.15,13.0,234.5,257.59,209.95
2016,2,3,14,0,78.0,228.0,3.2,13.0,268.0,303.99,248.6
2016,2,3,14,15,254.0,199.0,3.15,13.0,321.0,427.33,352.26
2016,2,3,14,30,430.0,170.0,3.1,13.0,374.0,527.4,434.25
2016,2,3,14,45,346.5,169.5,3.1,13.0,326.5,441.46,364.86
2016,2,3,15,0,263.0,169.0,3.1,13.0,279.0,372.52,308.53
2016,2,3,15,15,245.5,156.0,3.05,12.5,250.5,335.98,279.31
2016,2,3,15,30,228.0,143.0,3.0,12.0,222.0,300.34,250.09
2016,2,3,15,45,212.0,125.5,3.0,12.0,191.5,261.24,217.06
2016,2,3,16,0,196.0,108.0,3.0,12.0,161.0,223.27,184.31
2016,2,3,16,15,174.0,89.5,2.95,11.5,130.5,182.75,149.06
2016,2,3,16,30,152.0,71.0,2.9,11.0,100.0,144.26,114.93
2016,2,3,16,45,115.5,52.5,2.9,11.0,71.0,103.17,78.39
2016,2,3,17,0,79.0,34.0,2.9,11.0,42.0,65.86,43.97
2016,2,3,17,15,39.5,17.0,2.9,11.0,21.0,29.29,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.5,3.6,8.0,14.0,24.84,0.0
2016,2,4,7,30,200.0,19.0,3.7,8.0,28.0,69.68,0.0
2016,2,4,7,45,323.5,29.5,3.8,8.5,66.0,133.2,90.54
2016,2,4,8,0,447.0,40.0,3.9,9.0,104.0,204.28,156.14
2016,2,4,8,15,521.5,47.5,3.85,9.0,148.0,266.81,213.88
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,336.54,277.08
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,396.68,330.78
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,459.96,385.33
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,513.93,431.56
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,571.17,479.05
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,619.55,517.27
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,666.93,553.07
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.5,709.22,584.17
2016,2,4,10,30,823.0,86.0,3.6,11.0,498.0,749.75,613.55
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.5,783.28,636.41
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,814.25,657.18
2016,2,4,11,15,852.5,90.5,3.5,12.0,565.0,839.52,674.3
2016,2,4,11,30,860.0,92.0,3.4,12.0,583.0,861.71,689.14
2016,2,4,11,45,864.0,92.5,3.35,12.5,593.0,876.43,697.59
2016,2,4,12,0,868.0,93.0,3.3,13.0,603.0,887.73,703.69
2016,2,4,12,15,869.0,93.0,3.15,13.0,605.0,892.28,705.69
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,893.28,705.29
2016,2,4,12,45,870.5,91.5,2.9,13.5,602.0,888.45,699.95
2016,2,4,13,0,871.0,90.0,2.8,14.0,597.0,880.05,692.29
2016,2,4,13,15,865.5,89.5,2.65,14.0,583.5,864.18,680.37
2016,2,4,13,30,860.0,89.0,2.5,14.0,570.0,845.0,666.25
2016,2,4,13,45,724.0,120.0,2.45,14.0,514.5,756.18,602.5
2016,2,4,14,0,588.0,151.0,2.4,14.0,459.0,664.44,534.8
2016,2,4,14,15,491.0,165.0,2.3,14.0,413.5,583.8,472.81
2016,2,4,14,30,394.0,179.0,2.2,14.0,368.0,511.67,416.0
2016,2,4,14,45,452.0,154.0,2.15,14.0,355.5,510.15,416.6
2016,2,4,15,0,510.0,129.0,2.1,14.0,343.0,502.7,411.68
2016,2,4,15,15,483.5,122.5,2.05,13.5,309.5,457.17,375.89
2016,2,4,15,30,457.0,116.0,2.0,13.0,276.0,412.46,340.07
2016,2,4,15,45,437.5,102.5,2.0,13.0,240.0,364.73,300.52
2016,2,4,16,0,418.0,89.0,2.0,13.0,204.0,317.82,260.48
2016,2,4,16,15,379.0,76.0,2.0,12.5,166.0,264.02,214.11
2016,2,4,16,30,340.0,63.0,2.0,12.0,128.0,213.65,169.46
2016,2,4,16,45,281.0,48.5,2.05,11.5,92.0,158.73,120.73
2016,2,4,17,0,222.0,34.0,2.1,11.0,56.0,110.26,75.58
2016,2,4,17,15,111.0,17.0,2.2,11.0,28.0,48.15,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.5,10.0,3.15,7.5,15.0,24.67,0.0
2016,2,5,7,30,191.0,20.0,3.2,8.0,30.0,69.34,0.0
2016,2,5,7,45,314.0,32.0,3.3,8.5,69.0,133.41,92.02
2016,2,5,8,0,437.0,44.0,3.4,9.0,108.0,205.65,157.72
2016,2,5,8,15,512.5,52.0,3.35,9.5,152.5,268.9,215.37
2016,2,5,8,30,588.0,60.0,3.3,10.0,197.0,339.43,278.27
2016,2,5,8,45,636.0,66.0,3.3,10.5,242.0,400.98,332.61
2016,2,5,9,0,684.0,72.0,3.3,11.0,287.0,465.85,387.95
2016,2,5,9,15,718.0,76.0,3.25,11.5,329.5,523.06,435.3
2016,2,5,9,30,752.0,80.0,3.2,12.0,372.0,578.57,479.81
2016,2,5,9,45,639.0,109.5,3.15,12.5,374.0,571.29,472.06
2016,2,5,10,0,526.0,139.0,3.1,13.0,376.0,545.01,449.17
2016,2,5,10,15,686.0,113.0,2.85,13.0,444.5,658.5,538.59
2016,2,5,10,30,846.0,87.0,2.6,13.0,513.0,770.36,619.49
2016,2,5,10,45,856.5,89.0,2.4,13.5,538.5,804.8,640.14
2016,2,5,11,0,867.0,91.0,2.2,14.0,564.0,836.57,658.95
2016,2,5,11,15,874.0,92.0,2.0,14.0,581.5,861.32,673.55
2016,2,5,11,30,881.0,93.0,1.8,14.0,599.0,882.89,685.61
2016,2,5,11,45,879.5,95.5,1.6,14.5,608.0,895.52,689.93
2016,2,5,12,0,878.0,98.0,1.4,15.0,617.0,904.54,691.63
2016,2,5,12,15,878.0,98.0,1.2,15.0,619.0,908.29,690.87
2016,2,5,12,30,878.0,98.0,1.0,15.0,621.0,908.42,687.56
2016,2,5,12,45,874.0,98.0,0.8,15.5,614.5,901.42,678.12
2016,2,5,13,0,870.0,98.0,0.6,16.0,608.0,890.87,666.38
2016,2,5,13,15,864.0,97.0,0.8,16.0,594.0,873.95,659.6
2016,2,5,13,30,858.0,96.0,1.0,16.0,580.0,853.73,650.24
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.5,830.1,638.73
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,803.26,624.26
2016,2,5,14,15,690.0,120.0,1.6,16.0,472.0,693.37,547.96
2016,2,5,14,30,526.0,152.0,1.7,16.0,405.0,580.11,464.15
2016,2,5,14,45,664.5,114.0,1.85,16.0,410.5,621.56,499.35
2016,2,5,15,0,803.0,76.0,2.0,16.0,416.0,642.08,517.05
2016,2,5,15,15,777.5,73.0,1.9,15.5,377.0,589.19,476.3
2016,2,5,15,30,752.0,70.0,1.8,15.0,338.0,536.08,434.77
2016,2,5,15,45,712.0,66.0,1.75,15.0,294.0,474.12,384.44
2016,2,5,16,0,672.0,62.0,1.7,15.0,250.0,416.46,335.93
2016,2,5,16,15,615.0,56.0,1.7,14.0,204.5,349.12,279.5
2016,2,5,16,30,558.0,50.0,1.7,13.0,159.0,286.45,224.92
2016,2,5,16,45,455.0,42.0,1.7,12.5,115.0,211.42,159.56
2016,2,5,17,0,352.0,34.0,1.7,12.0,71.0,147.24,101.44
2016,2,5,17,15,176.0,17.0,1.75,12.0,35.5,64.41,8.74
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,8.0,16.5,27.69,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,78.0,8.71
2016,2,6,7,45,344.0,31.0,3.85,8.5,72.0,140.89,98.11
2016,2,6,8,0,460.0,42.0,4.0,9.0,111.0,211.69,162.76
2016,2,6,8,15,531.5,49.0,3.9,9.5,155.5,273.58,219.57
2016,2,6,8,30,603.0,56.0,3.8,10.0,200.0,342.31,281.24
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.5,404.37,336.11
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,467.86,390.44
2016,2,6,9,15,735.5,68.5,3.5,11.5,330.5,523.47,436.59
2016,2,6,9,30,766.0,72.0,3.4,12.0,372.0,579.74,481.65
2016,2,6,9,45,790.0,74.0,3.35,12.5,409.5,630.17,520.84
2016,2,6,10,0,814.0,76.0,3.3,13.0,447.0,679.95,557.23
2016,2,6,10,15,829.0,78.0,3.1,13.5,478.0,722.05,585.81
2016,2,6,10,30,844.0,80.0,2.9,14.0,509.0,762.25,612.27
2016,2,6,10,45,856.0,80.5,2.75,14.5,534.0,796.05,633.71
2016,2,6,11,0,868.0,81.0,2.6,15.0,559.0,820.64,648.14
2016,2,6,11,15,874.5,82.0,2.5,15.0,576.0,844.75,663.67
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,865.71,676.88
2016,2,6,11,45,665.5,154.5,2.35,15.5,544.0,783.37,615.93
2016,2,6,12,0,450.0,226.0,2.3,16.0,495.0,674.15,531.59
2016,2,6,12,15,671.0,154.5,2.4,16.0,556.5,797.08,626.27
2016,2,6,12,30,892.0,83.0,2.5,16.0,618.0,897.38,696.92
2016,2,6,12,45,887.5,83.5,2.6,16.0,611.5,890.55,692.15
2016,2,6,13,0,883.0,84.0,2.7,16.0,605.0,880.2,686.04
2016,2,6,13,15,878.0,83.0,2.7,16.0,591.5,864.16,675.27
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,844.81,662.27
2016,2,6,13,45,865.5,80.5,2.75,16.5,557.0,819.57,644.26
2016,2,6,14,0,858.0,79.0,2.8,17.0,536.0,791.37,624.17
2016,2,6,14,15,581.5,139.5,2.8,16.5,442.5,632.5,507.99
2016,2,6,14,30,305.0,200.0,2.8,16.0,349.0,459.68,372.31
2016,2,6,14,45,372.5,173.0,2.8,16.0,342.0,465.7,379.73
2016,2,6,15,0,440.0,146.0,2.8,16.0,335.0,476.94,389.6
2016,2,6,15,15,465.5,126.5,2.65,15.5,310.0,452.22,370.69
2016,2,6,15,30,491.0,107.0,2.5,15.0,285.0,423.89,348.33
2016,2,6,15,45,466.5,97.0,2.35,15.0,248.5,375.72,308.09
2016,2,6,16,0,442.0,87.0,2.2,15.0,212.0,328.78,267.96
2016,2,6,16,15,405.0,75.0,2.15,14.5,174.0,275.53,222.28
2016,2,6,16,30,368.0,63.0,2.1,14.0,136.0,225.46,178.07
2016,2,6,16,45,312.5,49.0,2.05,13.5,99.0,170.39,129.33
2016,2,6,17,0,257.0,35.0,2.0,13.0,62.0,121.33,84.36
2016,2,6,17,15,128.5,17.5,1.95,13.0,31.0,53.48,12.63
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,33.94,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,94.18,21.24
2016,2,7,7,45,431.5,27.5,3.6,11.5,78.5,159.25,109.94
2016,2,7,8,0,552.0,36.0,3.8,12.0,120.0,234.04,177.65
2016,2,7,8,15,619.0,41.5,3.9,12.0,166.0,297.74,236.58
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,367.55,299.72
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,429.56,354.81
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,494.3,410.42
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,550.69,456.97
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,603.1,498.88
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,651.78,536.14
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,698.98,569.8
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.5,741.36,599.71
2016,2,7,10,30,890.0,70.0,3.6,15.0,527.0,781.69,627.56
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.0,816.28,649.77
2016,2,7,11,0,909.0,74.0,3.3,16.0,577.0,848.06,669.57
2016,2,7,11,15,915.5,74.5,3.2,16.0,595.0,872.44,685.4
2016,2,7,11,30,922.0,75.0,3.1,16.0,613.0,893.51,698.87
2016,2,7,11,45,925.5,75.5,3.05,16.5,623.5,908.49,707.1
2016,2,7,12,0,929.0,76.0,3.0,17.0,634.0,919.85,712.9
2016,2,7,12,15,929.5,76.0,2.95,17.0,636.0,924.24,715.3
2016,2,7,12,30,930.0,76.0,2.9,17.0,638.0,924.86,715.29
2016,2,7,12,45,930.5,75.0,2.9,17.5,632.5,920.49,711.06
2016,2,7,13,0,931.0,74.0,2.9,18.0,627.0,912.36,704.41
2016,2,7,13,15,926.0,73.5,2.9,18.0,613.0,896.34,693.78
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,876.81,680.84
2016,2,7,13,45,912.5,72.0,2.95,18.0,577.5,850.36,663.42
2016,2,7,14,0,904.0,71.0,3.0,18.0,556.0,820.82,643.77
2016,2,7,14,15,891.5,69.5,2.95,18.0,527.5,784.64,618.65
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,746.01,591.6
2016,2,7,14,45,862.0,66.5,2.9,18.0,464.5,701.94,560.55
2016,2,7,15,0,845.0,65.0,2.9,18.0,430.0,656.26,527.86
2016,2,7,15,15,821.0,62.5,2.7,17.5,390.0,607.93,491.04
2016,2,7,15,30,797.0,60.0,2.5,17.0,350.0,554.4,448.84
2016,2,7,15,45,763.0,56.5,2.35,17.0,306.0,494.13,399.54
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,435.11,349.77
2016,2,7,16,15,677.0,48.5,2.15,16.5,216.0,368.57,293.38
2016,2,7,16,30,625.0,44.0,2.1,16.0,170.0,305.96,238.39
2016,2,7,16,45,540.0,37.0,2.05,15.5,125.5,233.97,175.2
2016,2,7,17,0,455.0,30.0,2.0,15.0,81.0,170.61,117.64
2016,2,7,17,15,227.5,15.0,2.0,15.0,40.5,74.76,25.16
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,30.36,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,85.61,26.85
2016,2,8,7,45,365.0,32.5,4.75,12.5,78.0,148.93,104.14
2016,2,8,8,0,483.0,43.0,4.9,13.0,119.0,221.54,168.95
2016,2,8,8,15,555.5,50.0,4.8,13.5,165.0,285.41,226.86
2016,2,8,8,30,628.0,57.0,4.7,14.0,211.0,356.22,289.61
2016,2,8,8,45,672.5,62.0,4.6,14.5,256.0,417.24,343.05
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,479.01,395.37
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,536.03,441.95
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,593.76,487.37
2016,2,8,9,45,813.5,74.0,4.05,16.5,426.0,649.08,529.73
2016,2,8,10,0,847.0,74.0,3.9,17.0,466.0,704.35,569.14
2016,2,8,10,15,861.5,75.5,3.8,17.0,498.0,746.76,599.06
2016,2,8,10,30,876.0,77.0,3.7,17.0,530.0,781.16,622.72
2016,2,8,10,45,887.5,78.0,3.6,17.5,555.5,815.85,645.16
2016,2,8,11,0,899.0,79.0,3.5,18.0,581.0,847.85,665.33
2016,2,8,11,15,905.5,80.0,3.4,18.5,599.0,872.69,680.18
2016,2,8,11,30,912.0,81.0,3.3,19.0,617.0,894.25,692.64
2016,2,8,11,45,915.5,81.0,3.2,19.5,627.0,908.55,699.99
2016,2,8,12,0,919.0,81.0,3.1,20.0,637.0,919.26,704.94
2016,2,8,12,15,919.5,81.5,3.0,20.0,639.0,924.22,707.37
2016,2,8,12,30,920.0,82.0,2.9,20.0,641.0,925.46,707.4
2016,2,8,12,45,922.0,80.0,2.8,20.5,636.0,921.27,702.53
2016,2,8,13,0,924.0,78.0,2.7,21.0,631.0,913.33,695.28
2016,2,8,13,15,919.0,77.5,2.65,21.0,617.0,897.38,684.47
2016,2,8,13,30,914.0,77.0,2.6,21.0,603.0,877.93,671.42
2016,2,8,13,45,905.0,76.0,2.55,21.0,581.5,851.17,653.4
2016,2,8,14,0,896.0,75.0,2.5,21.0,560.0,821.35,633.31
2016,2,8,14,15,884.0,73.5,2.4,21.0,531.5,785.72,608.73
2016,2,8,14,30,872.0,72.0,2.3,21.0,503.0,747.63,582.31
2016,2,8,14,45,854.0,70.5,2.25,21.0,468.5,708.21,555.07
2016,2,8,15,0,836.0,69.0,2.2,21.0,434.0,661.62,522.27
2016,2,8,15,15,812.0,66.0,2.05,20.5,394.0,608.15,482.56
2016,2,8,15,30,788.0,63.0,1.9,20.0,354.0,554.27,441.2
2016,2,8,15,45,753.0,60.0,1.75,20.0,309.5,494.29,393.09
2016,2,8,16,0,718.0,57.0,1.6,20.0,265.0,435.62,344.61
2016,2,8,16,15,665.0,52.0,1.6,19.5,219.0,368.39,289.07
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,305.2,234.87
2016,2,8,16,45,526.0,39.5,1.65,18.5,128.0,234.9,174.31
2016,2,8,17,0,440.0,32.0,1.7,18.0,83.0,171.6,118.13
2016,2,8,17,15,282.5,21.0,1.7,17.5,48.0,94.94,39.26
2016,2,8,17,30,125.0,10.0,1.7,17.0,13.0,30.3,0.0
2016,2,8,17,45,62.5,5.0,1.75,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,11.5,20.5,33.48,0.0
2016,2,9,7,30,284.0,22.0,3.4,12.0,41.0,94.59,36.72
2016,2,9,7,45,399.5,32.0,3.6,12.5,83.0,158.37,111.32
2016,2,9,8,0,515.0,42.0,3.8,13.0,125.0,231.79,176.69
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.5,296.0,234.85
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,364.75,295.8
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.5,427.33,350.37
2016,2,9,9,0,746.0,64.0,4.0,15.0,311.0,492.77,405.47
2016,2,9,9,15,722.0,72.5,3.75,15.5,336.5,523.98,430.99
2016,2,9,9,30,698.0,81.0,3.5,16.0,362.0,553.54,453.8
2016,2,9,9,45,646.5,104.0,3.25,16.5,383.5,575.01,468.53
2016,2,9,10,0,595.0,127.0,3.0,17.0,405.0,589.55,477.09
2016,2,9,10,15,648.0,121.0,2.7,17.5,442.5,644.6,517.33
2016,2,9,10,30,701.0,115.0,2.4,18.0,480.0,700.32,555.26
2016,2,9,10,45,594.0,157.5,2.15,18.5,477.0,681.6,536.83
2016,2,9,11,0,487.0,200.0,1.9,19.0,474.0,650.65,508.98
2016,2,9,11,15,479.5,210.0,1.75,19.0,487.0,666.06,518.71
2016,2,9,11,30,472.0,220.0,1.6,19.0,500.0,679.2,526.23
2016,2,9,11,45,696.0,153.0,1.45,19.5,572.5,813.21,620.87
2016,2,9,12,0,920.0,86.0,1.3,20.0,645.0,928.36,693.34
2016,2,9,12,15,920.0,86.0,1.2,20.0,647.0,932.3,692.69
2016,2,9,12,30,920.0,86.0,1.1,20.0,649.0,932.49,691.1
2016,2,9,12,45,919.5,84.5,1.05,20.5,643.5,926.7,685.3
2016,2,9,13,0,919.0,83.0,1.0,21.0,638.0,917.19,677.33
2016,2,9,13,15,914.0,82.5,1.05,21.0,624.0,901.27,668.36
2016,2,9,13,30,909.0,82.0,1.1,21.0,610.0,881.87,657.2
2016,2,9,13,45,633.5,152.5,1.2,21.0,514.0,726.03,553.78
2016,2,9,14,0,358.0,223.0,1.3,21.0,418.0,548.61,424.9
2016,2,9,14,15,316.0,217.5,1.35,20.5,383.5,499.38,390.93
2016,2,9,14,30,274.0,212.0,1.4,20.0,349.0,451.51,356.06
2016,2,9,14,45,265.5,199.0,1.5,20.0,324.5,420.84,333.82
2016,2,9,15,0,257.0,186.0,1.6,20.0,300.0,390.0,310.84
2016,2,9,15,15,230.0,169.5,1.5,19.5,264.5,343.2,274.82
2016,2,9,15,30,203.0,153.0,1.4,19.0,229.0,289.46,232.8
2016,2,9,15,45,189.0,136.5,1.35,18.5,200.0,254.31,204.85
2016,2,9,16,0,175.0,120.0,1.3,18.0,171.0,220.19,176.96
2016,2,9,16,15,159.5,101.0,1.25,17.5,141.5,183.56,146.34
2016,2,9,16,30,144.0,82.0,1.2,17.0,112.0,148.35,116.2
2016,2,9,16,45,120.0,62.5,1.15,16.5,83.0,111.11,84.02
2016,2,9,17,0,96.0,43.0,1.1,16.0,54.0,80.63,56.93
2016,2,9,17,15,48.0,26.0,1.1,15.5,31.5,40.42,17.73
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,88.0,12.0,2.0,12.0,18.5,25.79,0.0
2016,2,10,7,30,176.0,24.0,2.0,12.0,37.0,72.72,32.21
2016,2,10,7,45,258.5,38.5,2.0,12.5,73.0,125.18,89.1
2016,2,10,8,0,341.0,53.0,2.0,13.0,109.0,184.2,141.14
2016,2,10,8,15,390.5,66.0,2.0,13.0,149.5,237.6,189.12
2016,2,10,8,30,440.0,79.0,2.0,13.0,190.0,295.89,240.47
2016,2,10,8,45,489.5,84.0,2.0,13.5,229.5,352.77,289.13
2016,2,10,9,0,539.0,89.0,2.0,14.0,269.0,411.23,337.72
2016,2,10,9,15,650.5,84.5,1.85,14.0,330.0,499.06,408.57
2016,2,10,9,30,762.0,80.0,1.7,14.0,391.0,592.12,480.93
2016,2,10,9,45,747.5,85.5,1.6,14.5,414.0,620.73,500.84
2016,2,10,10,0,733.0,91.0,1.5,15.0,437.0,648.6,519.43
2016,2,10,10,15,789.0,89.5,1.5,15.5,484.5,712.42,563.8
2016,2,10,10,30,845.0,88.0,1.5,16.0,532.0,779.82,609.22
2016,2,10,10,45,854.5,90.0,1.55,16.5,557.0,813.76,630.72
2016,2,10,11,0,864.0,92.0,1.6,17.0,582.0,844.98,650.51
2016,2,10,11,15,871.0,93.0,1.65,17.0,600.0,869.95,667.16
2016,2,10,11,30,878.0,94.0,1.7,17.0,618.0,891.72,681.75
2016,2,10,11,45,582.0,184.5,1.8,17.0,534.0,743.45,578.1
2016,2,10,12,0,286.0,275.0,1.9,17.0,450.0,574.36,449.74
2016,2,10,12,15,587.0,184.5,1.9,17.0,546.0,755.67,590.57
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,915.52,700.62
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,910.46,694.76
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,901.8,688.45
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.5,886.24,678.34
2016,2,10,13,30,877.0,91.0,2.0,18.0,604.0,874.41,670.98
2016,2,10,13,45,868.0,90.0,2.0,18.5,582.5,848.0,652.34
2016,2,10,14,0,859.0,89.0,2.0,19.0,561.0,818.62,631.79
2016,2,10,14,15,714.0,118.5,1.95,19.0,498.0,718.36,561.54
2016,2,10,14,30,569.0,148.0,1.9,19.0,435.0,613.4,484.72
2016,2,10,14,45,514.0,149.0,1.9,19.0,395.0,554.5,441.16
2016,2,10,15,0,459.0,150.0,1.9,19.0,355.0,497.71,397.93
2016,2,10,15,15,332.5,152.5,1.8,18.5,294.0,389.4,313.71
2016,2,10,15,30,206.0,155.0,1.7,18.0,233.0,293.66,237.31
2016,2,10,15,45,190.5,138.5,1.6,17.5,203.5,257.5,208.51
2016,2,10,16,0,175.0,122.0,1.5,17.0,174.0,222.52,179.74
2016,2,10,16,15,159.0,103.0,1.5,16.5,144.0,185.64,148.84
2016,2,10,16,30,143.0,84.0,1.5,16.0,114.0,150.24,118.45
2016,2,10,16,45,120.0,64.0,1.55,16.0,85.0,112.76,85.77
2016,2,10,17,0,97.0,44.0,1.6,16.0,56.0,81.91,58.25
2016,2,10,17,15,48.5,27.0,1.6,15.5,33.0,41.84,20.36
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,9.53,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,102.0,12.5,1.85,12.5,20.0,28.66,0.0
2016,2,11,7,30,204.0,25.0,1.9,13.0,40.0,81.7,40.29
2016,2,11,7,45,279.5,39.0,1.95,13.5,76.5,131.75,93.93
2016,2,11,8,0,355.0,53.0,2.0,14.0,113.0,189.23,144.73
2016,2,11,8,15,403.5,65.5,1.8,14.0,153.0,242.58,192.42
2016,2,11,8,30,452.0,78.0,1.6,14.0,193.0,300.7,243.07
2016,2,11,8,45,490.5,85.5,1.45,14.5,232.0,355.7,289.39
2016,2,11,9,0,529.0,93.0,1.3,15.0,271.0,411.01,334.24
2016,2,11,9,15,600.0,91.0,1.1,15.5,318.0,477.53,386.04
2016,2,11,9,30,671.0,89.0,0.9,16.0,365.0,548.32,438.63
2016,2,11,9,45,551.5,130.0,0.75,16.5,370.5,536.87,426.03
2016,2,11,10,0,432.0,171.0,0.6,17.0,376.0,519.11,408.65
2016,2,11,10,15,386.5,194.0,0.6,17.0,387.0,515.12,404.86
2016,2,11,10,30,341.0,217.0,0.6,17.0,398.0,518.3,405.69
2016,2,11,10,45,346.0,227.5,0.6,17.5,418.5,544.18,423.31
2016,2,11,11,0,351.0,238.0,0.6,18.0,439.0,569.08,439.7
2016,2,11,11,15,482.5,205.0,0.6,18.0,490.5,664.98,509.96
2016,2,11,11,30,614.0,172.0,0.6,18.0,542.0,756.5,574.42
2016,2,11,11,45,605.5,180.5,0.6,18.0,550.0,766.34,579.2
2016,2,11,12,0,597.0,189.0,0.6,18.0,558.0,768.46,580.09
2016,2,11,12,15,485.0,225.0,0.6,18.0,525.5,711.32,538.18
2016,2,11,12,30,373.0,261.0,0.6,18.0,493.0,637.98,485.38
2016,2,11,12,45,333.5,267.0,0.65,18.0,473.0,608.1,464.95
2016,2,11,13,0,294.0,273.0,0.7,18.0,453.0,577.28,443.06
2016,2,11,13,15,344.5,255.5,0.65,18.0,462.0,597.46,458.97
2016,2,11,13,30,395.0,238.0,0.6,18.0,471.0,614.86,472.19
2016,2,11,13,45,479.0,204.5,0.6,18.5,477.0,652.14,499.63
2016,2,11,14,0,563.0,171.0,0.6,19.0,483.0,670.71,513.7
2016,2,11,14,15,614.0,146.0,0.65,18.5,470.5,671.86,517.4
2016,2,11,14,30,665.0,121.0,0.7,18.0,458.0,662.59,513.97
2016,2,11,14,45,653.0,114.5,0.8,18.0,427.0,622.55,486.75
2016,2,11,15,0,641.0,108.0,0.9,18.0,396.0,581.16,457.99
2016,2,11,15,15,626.5,106.0,0.95,17.5,366.5,542.03,430.12
2016,2,11,15,30,612.0,104.0,1.0,17.0,337.0,502.03,400.5
2016,2,11,15,45,573.5,97.0,1.1,17.0,294.5,442.8,354.59
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,385.68,308.76
2016,2,11,16,15,479.5,80.5,1.3,16.5,208.0,318.56,253.98
