Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,12.39,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,73.09,30.07
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,157.08,107.49
2016,2,22,7,45,545.0,40.5,3.1,11.5,134.5,219.38,164.26
2016,2,22,8,0,630.0,48.0,3.2,12.0,182.0,289.65,227.53
2016,2,22,8,15,683.5,53.0,3.15,12.0,232.0,354.34,286.35
2016,2,22,8,30,737.0,58.0,3.1,12.0,282.0,423.58,347.34
2016,2,22,8,45,771.5,62.0,3.05,12.5,329.5,485.82,400.22
2016,2,22,9,0,806.0,66.0,3.0,13.0,377.0,549.7,452.41
2016,2,22,9,15,831.0,68.5,3.0,13.5,421.5,607.16,497.89
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,664.52,541.8
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,710.97,574.5
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,760.32,608.42
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.5,803.61,638.18
2016,2,22,10,30,916.0,79.0,2.9,15.0,611.0,844.59,665.92
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.5,878.95,687.73
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,910.22,707.21
2016,2,22,11,15,937.0,84.0,2.9,16.0,681.0,935.69,723.91
2016,2,22,11,30,943.0,85.0,2.9,16.0,700.0,957.67,738.26
2016,2,22,11,45,945.0,86.0,2.95,16.5,710.0,972.36,746.7
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,983.22,752.69
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,988.09,756.18
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,989.04,757.2
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,981.35,751.47
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,969.83,743.31
2016,2,22,13,15,794.5,132.0,3.35,18.0,651.0,885.23,685.32
2016,2,22,13,30,652.0,174.0,3.4,18.0,591.0,797.43,624.33
2016,2,22,13,45,699.0,150.5,3.45,18.0,584.5,798.09,626.42
2016,2,22,14,0,746.0,127.0,3.5,18.0,578.0,793.15,623.94
2016,2,22,14,15,657.5,147.0,3.45,18.0,530.5,721.9,572.64
2016,2,22,14,30,569.0,167.0,3.4,18.0,483.0,647.31,516.58
2016,2,22,14,45,719.5,123.0,3.4,18.0,497.0,695.28,555.88
2016,2,22,15,0,870.0,79.0,3.4,18.0,511.0,720.46,575.55
2016,2,22,15,15,849.5,76.5,3.2,17.5,469.0,666.98,536.37
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,612.64,494.66
2016,2,22,15,45,798.5,71.0,2.9,16.5,380.5,551.45,446.72
2016,2,22,16,0,768.0,68.0,2.8,16.0,334.0,491.07,397.79
2016,2,22,16,15,724.0,63.0,2.65,15.5,285.0,423.3,341.23
2016,2,22,16,30,680.0,58.0,2.5,15.0,236.0,358.58,285.29
2016,2,22,16,45,609.5,51.5,2.45,14.5,186.0,287.91,223.41
2016,2,22,17,0,539.0,45.0,2.4,14.0,136.0,222.71,165.1
2016,2,22,17,15,420.0,35.0,2.35,13.5,91.0,149.63,101.75
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,88.39,38.26
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,30.52,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,13.34,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,74.91,35.35
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,157.88,109.18
2016,2,23,7,45,537.0,44.5,2.5,11.5,140.5,222.37,167.15
2016,2,23,8,0,627.0,53.0,2.7,12.0,190.0,296.86,233.46
2016,2,23,8,15,681.5,58.5,2.85,12.0,240.5,360.9,291.57
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,431.33,353.5
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,496.11,408.56
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,563.03,463.52
2016,2,23,9,15,649.0,112.5,3.25,13.5,384.0,546.92,449.44
2016,2,23,9,30,482.0,154.0,3.2,14.0,378.0,506.68,415.48
2016,2,23,9,45,694.5,117.0,3.15,14.5,470.0,643.26,523.62
2016,2,23,10,0,907.0,80.0,3.1,15.0,562.0,779.9,623.69
2016,2,23,10,15,919.5,82.0,2.9,15.0,595.5,824.03,652.29
2016,2,23,10,30,932.0,84.0,2.7,15.0,629.0,865.75,679.21
2016,2,23,10,45,941.0,85.0,2.5,15.5,655.5,900.68,699.44
2016,2,23,11,0,950.0,86.0,2.3,16.0,682.0,932.51,717.02
2016,2,23,11,15,955.5,87.0,2.15,16.5,700.5,957.93,730.29
2016,2,23,11,30,961.0,88.0,2.0,17.0,719.0,979.76,740.93
2016,2,23,11,45,961.5,89.5,1.9,17.5,729.0,993.86,746.91
2016,2,23,12,0,962.0,91.0,1.8,18.0,739.0,1004.02,750.37
2016,2,23,12,15,962.0,91.0,1.7,18.0,740.5,1008.0,751.26
2016,2,23,12,30,962.0,91.0,1.6,18.0,742.0,1007.99,749.71
2016,2,23,12,45,957.5,91.5,1.55,18.5,735.0,1000.4,742.75
2016,2,23,13,0,953.0,92.0,1.5,19.0,728.0,988.9,733.51
2016,2,23,13,15,948.0,91.5,1.45,19.0,713.0,971.98,722.32
2016,2,23,13,30,943.0,91.0,1.4,19.0,698.0,951.36,708.9
2016,2,23,13,45,933.0,90.5,1.35,19.0,674.5,922.83,690.37
2016,2,23,14,0,923.0,90.0,1.3,19.0,651.0,891.12,669.82
2016,2,23,14,15,911.5,88.0,1.35,19.0,621.0,853.46,646.61
2016,2,23,14,30,900.0,86.0,1.4,19.0,591.0,813.15,621.3
2016,2,23,14,45,883.5,84.5,1.45,19.0,553.5,772.57,595.43
2016,2,23,15,0,867.0,83.0,1.5,19.0,516.0,724.41,563.7
2016,2,23,15,15,845.0,80.0,1.5,18.5,473.5,669.33,526.31
2016,2,23,15,30,823.0,77.0,1.5,18.0,431.0,613.55,485.87
2016,2,23,15,45,788.0,74.0,1.5,18.0,383.5,549.89,437.15
2016,2,23,16,0,753.0,71.0,1.5,18.0,336.0,487.49,387.75
2016,2,23,16,15,707.5,66.0,1.5,17.5,286.5,421.28,334.3
2016,2,23,16,30,662.0,61.0,1.5,17.0,237.0,356.76,280.16
2016,2,23,16,45,581.0,55.0,1.55,16.5,186.0,282.01,216.69
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,215.51,158.85
2016,2,23,17,15,384.0,37.5,1.65,15.5,90.5,143.68,97.72
2016,2,23,17,30,268.0,26.0,1.7,15.0,46.0,84.01,39.58
2016,2,23,17,45,134.0,13.0,1.75,15.0,23.0,29.04,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,13.34,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,68.56,35.54
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,140.52,98.41
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,201.61,152.26
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,272.91,214.84
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.5,335.4,269.81
2016,2,24,8,30,653.0,71.0,1.6,13.0,276.0,402.84,327.07
2016,2,24,8,45,695.5,75.0,1.6,13.5,323.5,465.32,378.66
2016,2,24,9,0,738.0,79.0,1.6,14.0,371.0,528.59,429.06
2016,2,24,9,15,764.0,82.5,1.5,14.5,414.5,584.96,471.75
2016,2,24,9,30,790.0,86.0,1.4,15.0,458.0,641.48,512.83
2016,2,24,9,45,811.0,88.0,1.3,15.5,496.5,692.53,547.45
2016,2,24,10,0,832.0,90.0,1.2,16.0,535.0,742.58,579.38
2016,2,24,10,15,845.5,92.0,1.15,16.5,567.5,785.39,605.92
2016,2,24,10,30,859.0,94.0,1.1,17.0,600.0,826.07,630.48
2016,2,24,10,45,867.5,95.5,1.05,17.5,625.5,859.54,649.68
2016,2,24,11,0,876.0,97.0,1.0,18.0,651.0,883.07,662.05
2016,2,24,11,15,882.0,98.0,0.95,18.0,668.5,907.44,676.23
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,928.52,688.16
2016,2,24,11,45,889.5,100.0,0.9,18.5,696.0,942.02,694.86
2016,2,24,12,0,891.0,101.0,0.9,19.0,706.0,951.9,699.42
2016,2,24,12,15,891.5,101.0,1.0,19.0,707.5,956.03,703.66
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,956.44,705.69
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.5,950.95,703.99
2016,2,24,13,0,892.0,98.0,1.3,19.0,698.0,941.77,699.99
2016,2,24,13,15,887.0,97.5,1.4,19.0,683.5,925.54,691.4
2016,2,24,13,30,882.0,97.0,1.5,19.0,669.0,905.85,680.52
2016,2,24,13,45,874.5,95.5,1.65,19.0,647.0,879.51,665.68
2016,2,24,14,0,867.0,94.0,1.8,19.0,625.0,856.73,653.04
2016,2,24,14,15,855.0,92.5,1.85,19.0,596.0,820.34,629.71
2016,2,24,14,30,843.0,91.0,1.9,19.0,567.0,781.49,604.5
2016,2,24,14,45,826.0,89.0,1.95,19.0,531.0,736.07,574.26
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,689.05,542.39
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,636.26,505.39
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,582.92,465.94
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,522.49,419.1
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,464.89,372.85
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.5,399.54,319.96
2016,2,24,16,30,612.0,62.0,2.0,16.0,227.0,337.53,267.76
2016,2,24,16,45,544.5,54.5,1.95,15.5,179.0,268.74,208.29
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,206.84,153.57
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,138.98,95.29
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,82.82,41.73
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,28.35,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,22.29,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,74.98,41.27
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,136.18,95.44
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,193.83,145.25
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,260.36,202.19
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,321.65,254.85
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,388.04,310.23
2016,2,25,8,45,631.0,88.5,0.55,14.5,317.0,447.63,358.13
2016,2,25,9,0,668.0,95.0,0.6,15.0,363.0,509.46,406.1
2016,2,25,9,15,696.0,99.0,0.65,15.5,405.5,564.67,447.57
2016,2,25,9,30,724.0,103.0,0.7,16.0,448.0,620.42,488.19
2016,2,25,9,45,748.0,105.0,0.75,16.5,486.5,671.17,524.1
2016,2,25,10,0,772.0,107.0,0.8,17.0,525.0,718.36,555.39
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.5,760.62,581.92
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,800.98,606.75
2016,2,25,10,45,814.5,112.5,0.8,18.5,614.0,836.09,627.69
2016,2,25,11,0,828.0,113.0,0.8,19.0,640.0,868.72,646.79
2016,2,25,11,15,578.5,204.0,0.75,19.0,577.0,763.62,573.5
2016,2,25,11,30,329.0,295.0,0.7,19.0,514.0,635.03,479.0
2016,2,25,11,45,329.5,299.5,0.65,19.5,522.0,644.94,485.59
2016,2,25,12,0,330.0,304.0,0.6,20.0,530.0,653.42,489.55
2016,2,25,12,15,591.0,209.5,0.45,20.0,615.0,811.56,600.49
2016,2,25,12,30,852.0,115.0,0.3,20.0,700.0,945.33,681.8
2016,2,25,12,45,659.5,187.0,0.2,20.0,638.0,848.54,616.37
2016,2,25,13,0,467.0,259.0,0.1,20.0,576.0,739.22,541.29
2016,2,25,13,15,664.5,181.0,0.2,20.0,621.0,831.75,609.53
2016,2,25,13,30,862.0,103.0,0.3,20.0,666.0,904.06,656.87
2016,2,25,13,45,852.0,103.0,0.4,20.5,644.0,877.29,640.08
2016,2,25,14,0,842.0,103.0,0.5,21.0,622.0,847.58,622.89
2016,2,25,14,15,830.5,101.0,0.7,21.0,593.5,811.59,604.22
2016,2,25,14,30,819.0,99.0,0.9,21.0,565.0,773.18,583.07
2016,2,25,14,45,798.5,98.0,1.1,21.0,529.0,726.93,555.48
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,679.39,525.86
2016,2,25,15,15,755.5,93.5,1.55,20.5,452.5,626.79,491.35
2016,2,25,15,30,733.0,90.0,1.8,20.0,412.0,576.06,455.88
2016,2,25,15,45,701.0,85.5,2.05,19.5,367.0,516.31,411.72
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,457.82,366.44
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,393.35,313.85
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,332.28,262.28
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.5,266.38,205.57
2016,2,25,17,0,464.0,50.0,2.1,17.0,134.0,206.37,152.7
2016,2,25,17,15,359.0,38.5,2.0,16.5,91.0,139.05,95.34
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,83.79,44.36
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,28.82,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,2.86,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,5.72,0.0
2016,2,26,7,15,0.0,19.5,1.4,13.0,19.5,18.09,7.91
2016,2,26,7,30,0.0,33.0,1.5,13.0,33.0,30.68,19.97
2016,2,26,7,45,0.0,49.5,1.65,13.5,49.5,46.65,33.95
2016,2,26,8,0,0.0,66.0,1.8,14.0,66.0,62.62,47.79
2016,2,26,8,15,0.0,83.5,1.85,14.0,83.5,79.66,62.42
2016,2,26,8,30,0.0,101.0,1.9,14.0,101.0,96.75,76.86
2016,2,26,8,45,0.0,117.5,1.95,14.5,117.5,112.87,90.11
2016,2,26,9,0,0.0,134.0,2.0,15.0,134.0,129.06,103.18
2016,2,26,9,15,169.0,162.0,2.0,15.0,243.0,279.41,229.1
2016,2,26,9,30,338.0,190.0,2.0,15.0,352.0,441.9,359.45
2016,2,26,9,45,375.0,199.0,2.05,15.5,392.5,493.07,397.82
2016,2,26,10,0,412.0,208.0,2.1,16.0,433.0,556.97,445.43
2016,2,26,10,15,494.0,195.0,2.05,16.0,480.5,623.75,495.99
2016,2,26,10,30,576.0,182.0,2.0,16.0,528.0,693.64,547.71
2016,2,26,10,45,583.0,189.0,2.0,16.5,551.5,724.5,567.86
2016,2,26,11,0,590.0,196.0,2.0,17.0,575.0,753.44,586.68
2016,2,26,11,15,551.0,217.0,2.0,17.0,578.5,754.71,585.69
2016,2,26,11,30,512.0,238.0,2.0,17.0,582.0,752.09,582.21
2016,2,26,11,45,471.5,258.5,2.05,17.0,579.0,743.99,575.3
2016,2,26,12,0,431.0,279.0,2.1,17.0,576.0,732.74,566.21
2016,2,26,12,15,525.5,243.5,2.15,17.0,606.5,784.49,606.03
2016,2,26,12,30,620.0,208.0,2.2,17.0,637.0,838.36,646.23
2016,2,26,12,45,594.0,215.0,2.3,17.5,622.5,814.06,627.95
2016,2,26,13,0,568.0,222.0,2.4,18.0,608.0,792.51,612.13
2016,2,26,13,15,705.5,167.5,2.45,17.5,637.5,855.59,660.16
2016,2,26,13,30,843.0,113.0,2.5,17.0,667.0,900.26,692.94
2016,2,26,13,45,574.5,193.5,2.65,17.0,565.5,736.06,576.94
2016,2,26,14,0,306.0,274.0,2.8,17.0,464.0,570.1,450.25
2016,2,26,14,15,554.5,188.5,2.85,17.0,513.5,681.93,541.53
2016,2,26,14,30,803.0,103.0,2.9,17.0,563.0,766.42,606.0
2016,2,26,14,45,791.5,98.0,2.95,17.0,528.0,722.91,574.97
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,677.54,543.13
2016,2,26,15,15,757.0,90.0,3.05,16.5,452.0,625.03,505.18
2016,2,26,15,30,734.0,87.0,3.1,16.0,411.0,574.16,466.65
2016,2,26,15,45,707.0,81.5,3.15,16.0,367.0,516.06,420.48
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,458.76,373.52
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,394.48,319.89
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,333.55,267.35
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,266.69,208.88
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,206.41,155.07
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,139.28,97.12
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,84.89,47.48
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,29.2,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,22.24,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,83.08,50.07
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,163.32,115.71
2016,2,27,7,45,523.0,47.0,2.3,12.5,150.0,225.12,170.77
2016,2,27,8,0,608.0,54.0,2.4,13.0,198.0,296.26,233.7
2016,2,27,8,15,657.5,59.5,2.35,13.0,247.0,359.27,289.92
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,425.28,346.99
2016,2,27,8,45,743.0,68.5,2.3,13.5,344.0,486.82,398.17
2016,2,27,9,0,779.0,72.0,2.3,14.0,392.0,550.19,448.91
2016,2,27,9,15,803.0,75.0,2.25,14.5,435.5,606.77,492.45
2016,2,27,9,30,827.0,78.0,2.2,15.0,479.0,663.23,534.36
2016,2,27,9,45,842.5,80.5,2.15,15.5,517.5,712.49,567.85
2016,2,27,10,0,858.0,83.0,2.1,16.0,556.0,760.25,599.4
2016,2,27,10,15,870.5,85.0,2.05,16.0,588.5,797.47,623.96
2016,2,27,10,30,883.0,87.0,2.0,16.0,621.0,837.75,650.45
2016,2,27,10,45,889.5,89.0,1.95,16.0,646.0,870.39,671.26
2016,2,27,11,0,896.0,91.0,1.9,16.0,671.0,899.97,689.86
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.5,924.28,705.36
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,945.19,718.63
2016,2,27,11,45,751.0,155.0,1.95,16.5,668.0,895.17,683.18
2016,2,27,12,0,595.0,217.0,2.0,17.0,630.0,818.7,629.08
2016,2,27,12,15,599.0,215.5,2.05,17.0,631.5,827.87,636.57
2016,2,27,12,30,603.0,214.0,2.1,17.0,633.0,829.94,638.47
2016,2,27,12,45,531.5,240.5,2.2,17.0,607.5,785.14,606.1
2016,2,27,13,0,460.0,267.0,2.3,17.0,582.0,742.95,575.4
2016,2,27,13,15,507.0,242.0,2.35,17.0,583.5,752.16,584.5
2016,2,27,13,30,554.0,217.0,2.4,17.0,585.0,757.5,590.43
2016,2,27,13,45,523.0,221.0,2.45,17.0,559.0,722.44,565.25
2016,2,27,14,0,492.0,225.0,2.5,17.0,533.0,686.5,539.48
2016,2,27,14,15,673.0,158.5,2.5,17.0,559.0,752.75,592.46
2016,2,27,14,30,854.0,92.0,2.5,17.0,585.0,795.56,623.82
2016,2,27,14,45,841.5,89.0,2.5,17.0,550.0,751.73,593.1
2016,2,27,15,0,829.0,86.0,2.5,17.0,515.0,705.94,561.32
2016,2,27,15,15,686.5,108.5,2.5,16.5,444.5,601.61,483.86
2016,2,27,15,30,544.0,131.0,2.5,16.0,374.0,499.36,404.91
2016,2,27,15,45,540.0,116.0,2.5,16.0,336.0,457.2,371.79
2016,2,27,16,0,536.0,101.0,2.5,16.0,298.0,410.09,333.38
2016,2,27,16,15,594.5,81.0,2.45,15.5,271.0,386.75,312.94
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,355.51,283.94
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,288.26,225.01
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,226.7,169.76
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,156.44,108.85
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,98.86,56.49
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,33.98,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,9.05,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,17.95,0.0
2016,2,28,7,15,98.5,36.5,2.85,11.5,51.0,61.96,39.36
2016,2,28,7,30,197.0,54.0,2.9,12.0,83.0,111.96,81.66
2016,2,28,7,45,240.5,72.0,3.0,12.5,121.0,156.99,121.53
2016,2,28,8,0,284.0,90.0,3.1,13.0,159.0,206.99,165.62
2016,2,28,8,15,310.5,107.5,3.05,13.0,198.0,253.8,207.0
2016,2,28,8,30,337.0,125.0,3.0,13.0,237.0,303.12,249.58
2016,2,28,8,45,366.5,136.0,2.95,13.5,274.5,356.85,294.21
2016,2,28,9,0,396.0,147.0,2.9,14.0,312.0,406.02,334.06
2016,2,28,9,15,213.5,170.0,2.8,14.0,260.0,325.67,267.48
2016,2,28,9,30,31.0,193.0,2.7,14.0,208.0,218.14,176.57
2016,2,28,9,45,31.0,206.5,2.65,14.5,223.0,233.53,188.58
2016,2,28,10,0,31.0,220.0,2.6,15.0,238.0,248.95,200.15
2016,2,28,10,15,189.5,238.5,2.55,15.0,353.5,407.64,329.76
2016,2,28,10,30,348.0,257.0,2.5,15.0,469.0,578.07,462.15
2016,2,28,10,45,298.5,279.0,2.5,15.5,466.5,570.68,452.64
2016,2,28,11,0,249.0,301.0,2.5,16.0,464.0,546.58,432.03
2016,2,28,11,15,411.0,260.0,2.55,16.0,537.0,677.86,533.46
2016,2,28,11,30,573.0,219.0,2.6,16.0,610.0,789.01,616.9
2016,2,28,11,45,508.0,249.5,2.65,16.5,599.5,769.86,599.13
2016,2,28,12,0,443.0,280.0,2.7,17.0,589.0,746.61,579.55
2016,2,28,12,15,413.0,290.0,2.75,17.0,578.5,718.24,558.98
2016,2,28,12,30,383.0,300.0,2.8,17.0,568.0,701.22,546.23
2016,2,28,12,45,262.0,316.0,2.9,17.0,498.5,604.09,472.54
2016,2,28,13,0,141.0,332.0,3.0,17.0,429.0,493.41,387.36
2016,2,28,13,15,475.0,232.0,3.05,17.0,550.5,712.56,561.21
2016,2,28,13,30,809.0,132.0,3.1,17.0,672.0,894.09,694.04
2016,2,28,13,45,543.0,208.0,3.15,17.0,565.0,726.36,571.37
2016,2,28,14,0,277.0,284.0,3.2,17.0,458.0,556.92,440.56
2016,2,28,14,15,305.5,264.5,3.2,16.5,448.5,550.07,438.6
2016,2,28,14,30,334.0,245.0,3.2,16.0,439.0,540.42,433.51
2016,2,28,14,45,272.0,237.5,3.25,16.0,389.5,472.57,380.73
2016,2,28,15,0,210.0,230.0,3.3,16.0,340.0,398.41,322.52
2016,2,28,15,15,267.0,203.5,3.3,16.0,331.5,408.12,331.94
2016,2,28,15,30,324.0,177.0,3.3,16.0,323.0,402.13,328.27
2016,2,28,15,45,223.5,165.5,3.3,16.0,261.5,314.78,257.03
2016,2,28,16,0,123.0,154.0,3.3,16.0,200.0,229.81,187.01
2016,2,28,16,15,108.0,135.0,3.3,15.5,171.5,195.7,158.98
2016,2,28,16,30,93.0,116.0,3.3,15.0,143.0,163.15,131.59
2016,2,28,16,45,79.5,94.5,3.3,14.5,114.0,129.97,103.19
2016,2,28,17,0,66.0,73.0,3.3,14.0,85.0,98.33,75.72
2016,2,28,17,15,41.0,52.0,3.3,13.5,59.0,62.91,45.36
2016,2,28,17,30,16.0,31.0,3.3,13.0,33.0,34.06,19.91
2016,2,28,17,45,8.0,15.5,3.3,13.0,16.5,15.84,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,16.52,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,49.37,2.76
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,103.62,65.68
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,170.3,122.57
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,234.07,179.22
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,307.49,243.93
2016,2,29,8,15,310.5,82.5,2.7,13.5,159.0,233.82,190.17
2016,2,29,8,30,0.0,109.0,2.7,14.0,109.0,104.36,83.08
2016,2,29,8,45,77.0,144.0,2.7,14.5,176.5,187.4,153.05
2016,2,29,9,0,154.0,179.0,2.7,15.0,244.0,282.3,231.01
2016,2,29,9,15,167.5,198.5,2.65,15.5,276.0,319.59,260.26
2016,2,29,9,30,181.0,218.0,2.6,16.0,308.0,357.8,289.83
2016,2,29,9,45,179.0,236.5,2.55,16.5,331.0,384.35,309.37
2016,2,29,10,0,177.0,255.0,2.5,17.0,354.0,410.29,328.11
2016,2,29,10,15,269.5,255.5,2.4,17.0,416.5,502.75,400.17
2016,2,29,10,30,362.0,256.0,2.3,17.0,479.0,589.61,465.97
2016,2,29,10,45,629.0,175.0,2.25,17.5,580.5,759.32,593.66
2016,2,29,11,0,896.0,94.0,2.2,18.0,682.0,909.73,694.93
2016,2,29,11,15,901.5,94.5,2.1,18.0,700.0,933.42,707.68
2016,2,29,11,30,907.0,95.0,2.0,18.0,718.0,953.69,719.34
2016,2,29,11,45,915.0,93.5,1.95,18.5,729.0,970.44,727.88
2016,2,29,12,0,923.0,92.0,1.9,19.0,740.0,983.57,734.06
2016,2,29,12,15,924.0,92.0,1.9,19.0,742.0,988.05,736.72
2016,2,29,12,30,925.0,92.0,1.9,19.0,744.0,988.68,737.09
2016,2,29,12,45,927.0,90.0,1.9,19.0,738.5,984.05,734.2
2016,2,29,13,0,929.0,88.0,1.9,19.0,733.0,975.54,728.97
2016,2,29,13,15,924.5,87.5,1.85,19.0,718.5,958.92,717.91
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,938.66,704.63
2016,2,29,13,45,770.0,134.5,1.8,19.5,639.5,852.22,646.02
2016,2,29,14,0,620.0,182.0,1.8,20.0,575.0,756.01,579.61
2016,2,29,14,15,749.0,133.5,1.75,20.0,587.0,791.02,605.95
2016,2,29,14,30,878.0,85.0,1.7,20.0,599.0,804.79,615.8
2016,2,29,14,45,855.5,85.5,1.65,20.0,561.5,762.0,586.61
2016,2,29,15,0,833.0,86.0,1.6,20.0,524.0,712.24,552.75
2016,2,29,15,15,812.0,83.0,1.5,20.0,482.0,658.56,514.92
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,604.21,474.29
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.5,542.43,427.03
2016,2,29,16,0,723.0,75.0,1.2,20.0,347.0,481.92,379.42
2016,2,29,16,15,681.0,70.5,1.1,19.5,298.0,418.48,328.79
2016,2,29,16,30,639.0,66.0,1.0,19.0,249.0,356.65,277.73
2016,2,29,16,45,569.0,59.5,0.95,18.5,199.5,285.71,218.44
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,221.92,163.73
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,153.82,106.21
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,97.76,58.35
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,38.5,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.5,18.67,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,33.0,56.44,11.57
2016,3,1,7,15,353.0,31.5,2.35,13.5,75.5,112.69,71.74
2016,3,1,7,30,482.0,43.0,2.4,14.0,118.0,181.83,130.33
2016,3,1,7,45,561.0,50.0,2.5,14.5,168.0,245.26,186.7
2016,3,1,8,0,640.0,57.0,2.6,15.0,218.0,317.29,249.96
2016,3,1,8,15,687.0,62.0,2.5,15.0,268.0,379.96,305.23
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,447.64,362.75
2016,3,1,8,45,701.5,79.0,2.35,15.5,347.0,484.35,393.35
2016,3,1,9,0,669.0,91.0,2.3,16.0,376.0,514.9,417.62
2016,3,1,9,15,651.5,108.0,2.35,16.0,409.0,555.73,449.58
2016,3,1,9,30,634.0,125.0,2.4,16.0,442.0,592.93,477.74
2016,3,1,9,45,761.5,102.0,2.45,16.5,512.0,685.69,547.54
2016,3,1,10,0,889.0,79.0,2.5,17.0,582.0,782.53,615.35
2016,3,1,10,15,900.0,80.5,2.5,17.0,614.5,824.45,643.17
2016,3,1,10,30,911.0,82.0,2.5,17.0,647.0,863.88,669.42
2016,3,1,10,45,920.5,82.5,2.55,17.5,673.0,898.12,691.0
2016,3,1,11,0,930.0,83.0,2.6,18.0,699.0,929.34,710.39
2016,3,1,11,15,935.5,84.0,2.55,18.0,717.0,954.26,725.88
2016,3,1,11,30,941.0,85.0,2.5,18.0,735.0,975.63,739.0
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.5,991.09,748.72
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,1002.75,756.07
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,1007.28,758.83
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,1007.84,759.17
2016,3,1,12,45,952.0,83.5,2.5,18.0,754.0,1001.94,755.4
2016,3,1,13,0,951.0,83.0,2.5,18.0,748.0,992.09,749.19
2016,3,1,13,15,946.5,82.5,2.5,18.0,733.0,975.11,738.36
2016,3,1,13,30,942.0,82.0,2.5,18.0,718.0,954.41,725.18
2016,3,1,13,45,935.5,80.5,2.55,18.0,695.5,927.19,708.07
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,896.6,688.63
2016,3,1,14,15,918.5,78.0,2.6,17.5,643.0,860.08,665.81
2016,3,1,14,30,908.0,77.0,2.6,17.0,613.0,820.81,640.82
2016,3,1,14,45,894.5,75.0,2.6,17.0,576.0,775.59,610.06
2016,3,1,15,0,881.0,73.0,2.6,17.0,539.0,728.34,577.46
2016,3,1,15,15,861.0,70.5,2.55,16.5,496.5,674.33,540.12
2016,3,1,15,30,841.0,68.0,2.5,16.0,454.0,619.45,499.63
2016,3,1,15,45,813.0,65.5,2.5,16.0,407.0,562.61,454.92
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,502.62,406.43
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.5,436.34,351.59
2016,3,1,16,30,706.0,55.0,2.1,15.0,261.0,372.69,297.07
2016,3,1,16,45,643.5,50.0,1.95,15.0,210.5,302.42,235.52
2016,3,1,17,0,581.0,45.0,1.8,15.0,160.0,238.26,178.03
2016,3,1,17,15,482.5,37.0,1.7,14.5,113.0,169.49,118.24
2016,3,1,17,30,384.0,29.0,1.6,14.0,66.0,111.43,67.41
2016,3,1,17,45,192.0,14.5,1.55,13.5,33.0,42.82,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,9.05,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,17.66,3.34
2016,3,2,7,15,20.5,38.0,2.3,13.5,41.5,41.88,27.76
2016,3,2,7,30,41.0,57.0,2.4,14.0,64.0,67.75,50.03
2016,3,2,7,45,52.5,78.5,2.5,14.5,90.0,95.88,74.43
2016,3,2,8,0,64.0,100.0,2.6,15.0,116.0,125.38,99.8
2016,3,2,8,15,73.0,120.5,2.5,15.0,143.0,153.99,124.29
2016,3,2,8,30,82.0,141.0,2.4,15.0,170.0,183.6,149.19
2016,3,2,8,45,185.5,156.0,2.3,15.5,233.0,266.91,218.04
2016,3,2,9,0,289.0,171.0,2.2,16.0,296.0,362.53,295.1
2016,3,2,9,15,557.0,125.5,2.2,16.0,396.5,514.94,417.62
2016,3,2,9,30,825.0,80.0,2.2,16.0,497.0,674.19,540.46
2016,3,2,9,45,840.5,83.0,2.25,16.5,535.5,724.13,573.75
2016,3,2,10,0,856.0,86.0,2.3,17.0,574.0,772.55,606.25
2016,3,2,10,15,868.5,87.5,2.35,17.0,606.5,809.19,631.09
2016,3,2,10,30,881.0,89.0,2.4,17.0,639.0,848.9,658.03
2016,3,2,10,45,888.5,90.5,2.5,17.5,664.5,881.74,679.12
2016,3,2,11,0,896.0,92.0,2.6,18.0,690.0,911.55,698.08
2016,3,2,11,15,732.0,160.0,2.7,18.0,656.5,869.21,668.51
2016,3,2,11,30,568.0,228.0,2.8,18.0,623.0,798.83,617.89
2016,3,2,11,45,555.0,236.5,2.95,18.0,627.0,803.39,621.88
2016,3,2,12,0,542.0,245.0,3.1,18.0,631.0,805.21,623.33
2016,3,2,12,15,519.0,254.5,3.2,18.0,625.0,795.98,616.52
2016,3,2,12,30,496.0,264.0,3.3,18.0,619.0,784.23,608.03
2016,3,2,12,45,462.5,276.5,3.4,18.0,605.0,763.53,592.85
2016,3,2,13,0,429.0,289.0,3.5,18.0,591.0,740.95,576.32
2016,3,2,13,15,413.0,293.0,3.5,18.0,579.0,711.97,555.58
2016,3,2,13,30,397.0,297.0,3.5,18.0,567.0,694.49,542.87
2016,3,2,13,45,434.0,269.0,3.5,18.0,555.5,699.07,547.91
2016,3,2,14,0,471.0,241.0,3.5,18.0,544.0,688.77,542.2
2016,3,2,14,15,593.5,196.5,3.45,17.5,560.5,727.51,575.22
2016,3,2,14,30,716.0,152.0,3.4,17.0,577.0,761.84,603.72
2016,3,2,14,45,646.0,153.5,3.4,17.0,519.5,682.66,544.94
2016,3,2,15,0,576.0,155.0,3.4,17.0,462.0,606.23,487.29
2016,3,2,15,15,372.0,178.0,3.35,16.5,370.5,461.52,374.01
2016,3,2,15,30,168.0,201.0,3.3,16.0,279.0,320.99,260.73
2016,3,2,15,45,240.0,172.5,3.3,16.0,271.5,331.93,271.05
2016,3,2,16,0,312.0,144.0,3.3,16.0,264.0,326.72,267.02
2016,3,2,16,15,278.5,131.0,3.15,15.5,227.0,279.35,227.6
2016,3,2,16,30,245.0,118.0,3.0,15.0,190.0,235.17,190.19
2016,3,2,16,45,224.5,97.5,2.95,15.0,154.0,191.01,151.79
2016,3,2,17,0,204.0,77.0,2.9,15.0,118.0,149.02,114.61
2016,3,2,17,15,156.5,57.5,2.8,14.5,83.5,103.63,75.48
2016,3,2,17,30,109.0,38.0,2.7,14.0,49.0,63.95,41.22
2016,3,2,17,45,54.5,19.0,2.6,14.0,24.5,27.48,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
