Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,2.2,13.5,8.5,8.1,0.0
2016,3,3,7,0,0.0,17.0,2.2,14.0,17.0,15.77,3.74
2016,3,3,7,15,0.0,36.0,2.3,14.0,36.0,34.03,22.26
2016,3,3,7,30,0.0,55.0,2.4,14.0,55.0,52.49,38.59
2016,3,3,7,45,8.5,75.0,2.5,14.0,77.5,74.78,57.78
2016,3,3,8,0,17.0,95.0,2.6,14.0,100.0,98.1,77.79
2016,3,3,8,15,24.0,115.0,2.5,14.0,123.0,125.97,101.45
2016,3,3,8,30,31.0,135.0,2.4,14.0,146.0,151.33,122.69
2016,3,3,8,45,73.5,161.0,2.3,14.5,192.0,203.77,166.1
2016,3,3,9,0,116.0,187.0,2.2,15.0,238.0,268.26,218.46
2016,3,3,9,15,58.0,168.0,2.1,15.0,193.5,206.58,167.18
2016,3,3,9,30,0.0,149.0,2.0,15.0,149.0,142.18,112.96
2016,3,3,9,45,5.5,174.5,1.95,15.5,177.5,171.67,136.77
2016,3,3,10,0,11.0,200.0,1.9,16.0,206.0,201.8,160.53
2016,3,3,10,15,26.5,231.5,1.9,16.0,247.5,246.89,196.53
2016,3,3,10,30,42.0,263.0,1.9,16.0,289.0,305.4,242.43
2016,3,3,10,45,70.0,288.0,1.95,16.0,334.0,358.4,283.86
2016,3,3,11,0,98.0,313.0,2.0,16.0,379.0,412.86,325.84
2016,3,3,11,15,64.0,297.5,2.2,16.0,341.0,365.95,288.74
2016,3,3,11,30,30.0,282.0,2.4,16.0,303.0,317.88,250.65
2016,3,3,11,45,31.0,284.5,2.6,16.5,307.0,321.84,253.54
2016,3,3,12,0,32.0,287.0,2.8,17.0,311.0,325.73,256.2
2016,3,3,12,15,53.5,309.5,2.7,16.5,349.0,371.38,292.5
2016,3,3,12,30,75.0,332.0,2.6,16.0,387.0,417.19,328.43
2016,3,3,12,45,67.5,324.5,2.55,16.0,373.5,401.3,315.85
2016,3,3,13,0,60.0,317.0,2.5,16.0,360.0,385.32,303.5
2016,3,3,13,15,61.0,310.0,2.4,16.0,353.0,377.77,297.9
2016,3,3,13,30,62.0,303.0,2.3,16.0,346.0,370.02,292.13
2016,3,3,13,45,31.0,237.5,2.25,16.0,259.5,268.99,213.03
2016,3,3,14,0,0.0,172.0,2.2,16.0,173.0,164.08,128.97
2016,3,3,14,15,4.5,187.0,2.1,16.0,190.5,183.12,144.9
2016,3,3,14,30,9.0,202.0,2.0,16.0,208.0,202.19,160.54
2016,3,3,14,45,8.5,192.5,1.95,16.0,198.0,192.17,152.73
2016,3,3,15,0,8.0,183.0,1.9,16.0,188.0,182.22,145.04
2016,3,3,15,15,34.5,189.0,1.9,16.0,205.5,214.65,172.32
2016,3,3,15,30,61.0,195.0,1.9,16.0,223.0,237.52,191.5
2016,3,3,15,45,36.0,167.0,1.9,16.0,183.0,190.02,152.86
2016,3,3,16,0,11.0,139.0,1.9,16.0,143.0,139.97,111.85
2016,3,3,16,15,5.5,121.0,1.75,15.5,123.5,119.08,94.92
2016,3,3,16,30,0.0,103.0,1.6,15.0,104.0,98.86,78.24
2016,3,3,16,45,0.0,83.5,1.5,15.0,84.0,79.83,62.16
2016,3,3,17,0,0.0,64.0,1.4,15.0,64.0,60.85,45.86
2016,3,3,17,15,0.0,45.5,1.3,15.0,45.5,42.94,30.29
2016,3,3,17,30,0.0,27.0,1.2,15.0,27.0,25.08,14.54
2016,3,3,17,45,0.0,13.5,1.2,15.0,13.5,12.52,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.75,13.5,7.5,7.15,0.0
2016,3,4,7,0,0.0,15.0,1.9,14.0,15.0,13.91,3.51
2016,3,4,7,15,0.0,31.0,2.05,14.0,31.0,28.82,18.13
2016,3,4,7,30,0.0,47.0,2.2,14.0,47.0,44.15,31.66
2016,3,4,7,45,0.0,65.0,2.35,14.5,65.0,61.53,46.7
2016,3,4,8,0,0.0,83.0,2.5,15.0,83.0,78.95,61.56
2016,3,4,8,15,0.0,101.5,2.65,15.0,101.5,96.93,76.76
2016,3,4,8,30,0.0,120.0,2.8,15.0,120.0,114.99,91.78
2016,3,4,8,45,0.0,118.0,2.95,15.5,118.0,112.25,89.1
2016,3,4,9,0,0.0,116.0,3.1,16.0,116.0,109.78,86.66
2016,3,4,9,15,0.0,131.0,3.3,16.0,131.0,124.38,98.51
2016,3,4,9,30,0.0,146.0,3.5,16.0,146.0,139.05,110.3
2016,3,4,9,45,0.0,124.0,3.7,16.5,124.0,116.94,91.68
2016,3,4,10,0,0.0,102.0,3.9,17.0,102.0,95.4,73.63
2016,3,4,10,15,0.0,78.5,3.9,17.0,78.5,73.14,55.17
2016,3,4,10,30,0.0,55.0,3.9,17.0,55.0,51.21,36.96
2016,3,4,10,45,0.0,45.0,3.95,17.0,45.0,41.89,29.2
2016,3,4,11,0,0.0,35.0,4.0,17.0,35.0,32.58,21.44
2016,3,4,11,15,0.0,50.5,4.0,17.0,50.5,47.04,33.37
2016,3,4,11,30,0.0,66.0,4.0,17.0,66.0,61.52,45.26
2016,3,4,11,45,0.0,78.0,4.05,17.0,78.0,72.74,54.43
2016,3,4,12,0,0.0,90.0,4.1,17.0,90.0,83.97,63.59
2016,3,4,12,15,0.0,69.0,4.2,16.5,69.0,64.34,47.59
2016,3,4,12,30,0.0,48.0,4.3,16.0,48.0,44.73,31.51
2016,3,4,12,45,0.0,42.0,4.4,16.0,42.0,39.12,26.88
2016,3,4,13,0,0.0,36.0,4.5,16.0,36.0,33.53,22.25
2016,3,4,13,15,0.0,35.5,4.45,16.0,35.5,33.06,21.88
2016,3,4,13,30,0.0,35.0,4.4,16.0,35.0,32.58,21.52
2016,3,4,13,45,0.0,82.5,4.35,16.0,82.5,76.92,58.29
2016,3,4,14,0,0.0,130.0,4.3,16.0,130.0,122.49,95.81
2016,3,4,14,15,0.0,124.0,4.1,16.0,124.0,116.68,91.14
2016,3,4,14,30,0.0,118.0,3.9,16.0,118.0,110.88,86.55
2016,3,4,14,45,0.0,137.0,3.75,16.0,137.0,129.64,102.16
2016,3,4,15,0,0.0,156.0,3.6,16.0,156.0,148.84,118.11
2016,3,4,15,15,0.0,97.0,3.55,15.5,97.0,90.72,70.57
2016,3,4,15,30,0.0,38.0,3.5,15.0,38.0,35.31,24.33
2016,3,4,15,45,0.0,74.5,3.5,15.0,74.5,69.34,53.23
2016,3,4,16,0,0.0,111.0,3.5,15.0,111.0,105.33,83.63
2016,3,4,16,15,0.0,95.5,3.6,15.0,95.5,90.33,71.15
2016,3,4,16,30,0.0,80.0,3.7,15.0,80.0,75.39,58.6
2016,3,4,16,45,0.0,64.5,3.8,15.0,64.5,60.5,45.92
2016,3,4,17,0,0.0,49.0,3.9,15.0,49.0,45.67,33.11
2016,3,4,17,15,0.0,35.0,4.05,15.0,35.0,32.51,21.61
2016,3,4,17,30,0.0,21.0,4.2,15.0,21.0,19.48,10.1
2016,3,4,17,45,0.0,10.5,4.35,15.0,10.5,9.73,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,14.5,7.5,7.15,0.0
2016,3,5,7,0,0.0,15.0,6.0,15.0,15.0,13.91,4.07
2016,3,5,7,15,0.0,30.0,6.25,15.0,30.0,27.86,17.3
2016,3,5,7,30,0.0,45.0,6.5,15.0,45.0,42.06,29.78
2016,3,5,7,45,0.0,61.5,6.75,15.5,61.5,57.89,43.46
2016,3,5,8,0,0.0,78.0,7.0,16.0,78.0,73.76,56.99
2016,3,5,8,15,0.0,95.5,7.0,16.0,95.5,90.7,71.32
2016,3,5,8,30,0.0,113.0,7.0,16.0,113.0,107.7,85.51
2016,3,5,8,45,16.0,143.5,7.0,16.0,150.5,147.02,118.38
2016,3,5,9,0,32.0,174.0,7.0,16.0,188.0,195.02,158.18
2016,3,5,9,15,16.0,158.0,7.0,16.0,165.0,162.02,130.25
2016,3,5,9,30,0.0,142.0,7.0,16.0,142.0,134.95,107.15
2016,3,5,9,45,0.0,135.0,7.05,16.5,135.0,127.74,100.75
2016,3,5,10,0,0.0,128.0,7.1,17.0,128.0,120.7,94.54
2016,3,5,10,15,6.5,175.5,7.3,17.0,180.0,173.04,137.4
2016,3,5,10,30,13.0,223.0,7.5,17.0,232.0,226.78,180.89
2016,3,5,10,45,6.5,148.5,7.75,17.5,153.0,146.29,114.96
2016,3,5,11,0,0.0,74.0,8.0,18.0,74.0,68.98,51.25
2016,3,5,11,15,0.0,100.0,8.1,18.0,100.0,93.44,71.24
2016,3,5,11,30,0.0,126.0,8.2,18.0,126.0,118.53,91.62
2016,3,5,11,45,0.0,131.5,8.3,18.0,131.5,123.88,95.9
2016,3,5,12,0,0.0,137.0,8.4,18.0,137.0,129.24,100.21
2016,3,5,12,15,78.5,246.5,8.5,17.5,304.0,325.65,261.65
2016,3,5,12,30,157.0,356.0,8.6,17.0,471.0,536.42,429.69
2016,3,5,12,45,85.5,302.0,8.7,17.0,365.0,392.71,314.82
2016,3,5,13,0,14.0,248.0,8.8,17.0,259.0,253.68,201.65
2016,3,5,13,15,14.5,243.0,9.25,17.0,254.0,248.94,198.21
2016,3,5,13,30,15.0,238.0,9.7,17.0,249.0,244.17,194.65
2016,3,5,13,45,7.5,169.0,10.15,17.0,174.5,167.54,132.55
2016,3,5,14,0,0.0,100.0,10.6,17.0,100.0,93.42,71.72
2016,3,5,14,15,0.0,64.5,11.15,16.5,64.5,60.07,44.39
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,26.97,16.93
2016,3,5,14,45,0.0,27.5,12.3,16.0,27.5,25.56,15.8
2016,3,5,15,0,0.0,26.0,12.9,16.0,26.0,24.16,14.67
2016,3,5,15,15,0.0,20.5,13.1,16.0,20.5,19.04,10.4
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,13.92,6.12
2016,3,5,15,45,0.0,13.0,13.5,16.0,13.0,12.06,4.57
2016,3,5,16,0,0.0,11.0,13.7,16.0,11.0,10.2,3.01
2016,3,5,16,15,0.0,9.5,13.65,15.5,9.5,8.8,1.85
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,7.41,0.68
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,6.02,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.63,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,3.24,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,17.0,4.8,12.5,22.0,21.91,0.0
2016,3,6,7,0,124.0,34.0,4.8,13.0,44.0,57.33,31.86
2016,3,6,7,15,236.5,50.0,4.95,13.0,86.5,109.27,76.05
2016,3,6,7,30,349.0,66.0,5.1,13.0,129.0,172.79,129.7
2016,3,6,7,45,426.0,76.5,5.25,13.5,178.0,232.0,182.0
2016,3,6,8,0,503.0,87.0,5.4,14.0,227.0,302.04,243.38
2016,3,6,8,15,555.0,95.0,5.45,14.0,276.5,364.79,298.77
2016,3,6,8,30,607.0,103.0,5.5,14.0,326.0,432.18,356.87
2016,3,6,8,45,643.5,108.5,5.6,14.0,373.5,492.44,408.1
2016,3,6,9,0,680.0,114.0,5.7,14.0,421.0,554.77,459.84
2016,3,6,9,15,706.5,118.5,5.65,14.0,464.5,611.11,505.32
2016,3,6,9,30,733.0,123.0,5.6,14.0,508.0,667.76,550.01
2016,3,6,9,45,575.5,176.0,5.6,14.0,492.0,634.9,521.13
2016,3,6,10,0,418.0,229.0,5.6,14.0,476.0,592.12,483.84
2016,3,6,10,15,443.0,235.5,5.5,14.0,509.5,635.83,517.65
2016,3,6,10,30,468.0,242.0,5.4,14.0,543.0,679.51,550.64
2016,3,6,10,45,419.0,268.0,5.35,14.5,545.5,678.67,546.53
2016,3,6,11,0,370.0,294.0,5.3,15.0,548.0,662.21,530.99
2016,3,6,11,15,332.5,312.0,5.35,15.0,544.5,655.68,524.59
2016,3,6,11,30,295.0,330.0,5.4,15.0,541.0,646.42,516.09
2016,3,6,11,45,354.0,319.5,5.45,15.0,576.0,694.52,554.22
2016,3,6,12,0,413.0,309.0,5.5,15.0,611.0,742.16,591.51
2016,3,6,12,15,353.5,325.5,5.65,15.0,584.5,705.05,562.06
2016,3,6,12,30,294.0,342.0,5.8,15.0,558.0,666.16,531.36
2016,3,6,12,45,232.0,346.5,5.95,15.0,516.5,596.27,477.1
2016,3,6,13,0,170.0,351.0,6.1,15.0,475.0,540.51,432.79
2016,3,6,13,15,168.5,345.0,6.25,15.0,465.0,529.97,425.3
2016,3,6,13,30,167.0,339.0,6.4,15.0,455.0,518.79,417.18
2016,3,6,13,45,197.5,324.0,6.55,15.0,457.5,525.48,424.17
2016,3,6,14,0,228.0,309.0,6.7,15.0,460.0,530.04,429.45
2016,3,6,14,15,165.0,294.5,6.8,14.5,401.0,454.18,369.29
2016,3,6,14,30,102.0,280.0,6.9,14.0,342.0,370.68,302.17
2016,3,6,14,45,89.0,260.0,7.05,14.0,312.0,335.35,274.05
2016,3,6,15,0,76.0,240.0,7.2,14.0,282.0,300.88,246.29
2016,3,6,15,15,45.0,206.5,7.3,14.0,231.0,240.19,196.29
2016,3,6,15,30,14.0,173.0,7.4,14.0,180.0,175.89,142.77
2016,3,6,15,45,7.0,153.0,7.5,14.0,156.5,151.25,122.44
2016,3,6,16,0,0.0,133.0,7.6,14.0,133.0,127.38,102.59
2016,3,6,16,15,0.0,115.0,7.65,13.5,115.0,109.81,88.16
2016,3,6,16,30,0.0,97.0,7.7,13.0,97.0,92.31,73.53
2016,3,6,16,45,0.0,77.5,7.8,13.0,77.5,73.37,57.3
2016,3,6,17,0,0.0,58.0,7.9,13.0,58.0,54.51,40.94
2016,3,6,17,15,0.0,41.5,7.95,12.5,41.5,38.71,27.13
2016,3,6,17,30,0.0,25.0,8.0,12.0,25.0,23.2,13.46
2016,3,6,17,45,0.0,12.5,8.1,12.0,12.5,11.58,1.02
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,16.5,14.5,4.8,10.0,16.0,15.38,0.0
2016,3,7,7,0,33.0,29.0,5.0,10.0,32.0,35.32,20.23
2016,3,7,7,15,61.5,49.5,5.2,10.0,59.5,64.88,46.72
2016,3,7,7,30,90.0,70.0,5.4,10.0,87.0,97.92,75.66
2016,3,7,7,45,103.5,92.0,5.65,10.5,117.0,130.96,105.08
2016,3,7,8,0,117.0,114.0,5.9,11.0,147.0,165.59,135.56
2016,3,7,8,15,129.0,134.5,5.95,11.0,177.0,199.4,165.17
2016,3,7,8,30,141.0,155.0,6.0,11.0,207.0,234.47,195.38
2016,3,7,8,45,165.5,175.5,6.05,11.0,245.0,277.71,232.14
2016,3,7,9,0,190.0,196.0,6.1,11.0,283.0,323.24,270.34
2016,3,7,9,15,231.5,211.5,6.1,11.0,327.5,376.56,314.84
2016,3,7,9,30,273.0,227.0,6.1,11.0,372.0,442.64,369.04
2016,3,7,9,45,193.0,250.0,6.1,11.0,356.0,410.03,340.22
2016,3,7,10,0,113.0,273.0,6.1,11.0,340.0,369.46,304.64
2016,3,7,10,15,68.5,261.0,6.2,11.0,302.5,322.96,265.28
2016,3,7,10,30,24.0,249.0,6.3,11.0,265.0,262.67,214.27
2016,3,7,10,45,16.0,233.0,6.4,11.5,244.5,239.47,194.45
2016,3,7,11,0,8.0,217.0,6.5,12.0,224.0,216.1,174.48
2016,3,7,11,15,158.5,273.5,6.65,12.0,388.5,438.84,360.1
2016,3,7,11,30,309.0,330.0,6.8,12.0,553.0,659.77,536.92
2016,3,7,11,45,187.5,333.0,6.95,12.0,468.5,537.43,437.24
2016,3,7,12,0,66.0,336.0,7.1,12.0,384.0,411.63,333.48
2016,3,7,12,15,98.0,347.5,7.25,12.0,420.0,455.55,369.94
2016,3,7,12,30,130.0,359.0,7.4,12.0,456.0,513.4,416.77
2016,3,7,12,45,114.5,352.5,7.6,12.0,437.0,476.48,387.36
2016,3,7,13,0,99.0,346.0,7.8,12.0,418.0,453.52,368.96
2016,3,7,13,15,179.5,338.0,7.85,12.0,465.0,532.14,434.62
2016,3,7,13,30,260.0,330.0,7.9,12.0,512.0,606.99,496.36
2016,3,7,13,45,452.0,258.0,7.95,12.5,563.0,705.41,579.16
2016,3,7,14,0,644.0,186.0,8.0,13.0,614.0,786.72,647.15
2016,3,7,14,15,601.5,189.5,8.0,13.0,575.5,734.37,605.75
2016,3,7,14,30,559.0,193.0,8.0,13.0,537.0,678.17,561.43
2016,3,7,14,45,279.5,108.5,8.05,13.0,280.5,346.02,290.89
2016,3,7,15,0,0.0,24.0,8.1,13.0,24.0,22.3,13.29
2016,3,7,15,15,92.5,117.0,8.0,13.0,162.0,185.0,153.2
2016,3,7,15,30,185.0,210.0,7.9,13.0,300.0,340.83,283.65
2016,3,7,15,45,423.0,154.5,7.85,13.0,332.0,429.12,359.46
2016,3,7,16,0,661.0,99.0,7.8,13.0,364.0,479.93,401.62
2016,3,7,16,15,617.0,92.5,7.7,12.5,315.0,414.24,345.05
2016,3,7,16,30,573.0,86.0,7.6,12.0,266.0,351.97,290.19
2016,3,7,16,45,514.0,77.0,7.5,12.0,217.0,285.33,230.26
2016,3,7,17,0,455.0,68.0,7.4,12.0,168.0,224.72,174.94
2016,3,7,17,15,359.0,56.0,7.35,11.5,121.5,156.89,115.35
2016,3,7,17,30,263.0,44.0,7.3,11.0,75.0,102.49,68.61
2016,3,7,17,45,131.5,22.0,7.3,11.0,37.5,43.17,17.18
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.5,4.0,9.5,28.5,31.09,0.0
2016,3,8,7,0,289.0,31.0,4.0,10.0,57.0,83.78,48.5
2016,3,8,7,15,398.0,42.0,3.95,10.5,103.0,138.78,95.95
2016,3,8,7,30,507.0,53.0,3.9,11.0,149.0,207.11,155.26
2016,3,8,7,45,564.0,61.5,3.9,11.5,199.0,267.78,210.52
2016,3,8,8,0,621.0,70.0,3.9,12.0,249.0,334.42,270.04
2016,3,8,8,15,664.5,76.0,3.8,12.0,299.0,397.72,326.06
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,464.53,383.31
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,521.07,429.87
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,577.39,474.57
2016,3,8,9,15,760.0,102.5,3.5,13.0,482.0,632.25,517.63
2016,3,8,9,30,782.0,106.0,3.4,13.0,525.0,684.6,557.63
2016,3,8,9,45,611.5,166.5,3.3,13.0,508.5,658.5,533.56
2016,3,8,10,0,441.0,227.0,3.2,13.0,492.0,609.69,492.09
2016,3,8,10,15,451.0,237.5,3.15,13.0,521.0,646.18,519.38
2016,3,8,10,30,461.0,248.0,3.1,13.0,550.0,681.64,544.98
2016,3,8,10,45,385.5,281.0,3.05,13.0,540.0,652.91,520.63
2016,3,8,11,0,310.0,314.0,3.0,13.0,530.0,630.97,501.33
2016,3,8,11,15,204.5,329.0,2.9,13.0,472.5,543.23,432.0
2016,3,8,11,30,99.0,344.0,2.8,13.0,415.0,450.34,357.75
2016,3,8,11,45,53.0,280.0,2.75,13.0,318.5,336.58,268.7
2016,3,8,12,0,7.0,216.0,2.7,13.0,222.0,214.16,170.26
2016,3,8,12,15,53.0,285.5,2.7,13.0,325.5,343.12,274.53
2016,3,8,12,30,99.0,355.0,2.7,13.0,429.0,464.59,369.03
2016,3,8,12,45,78.5,341.0,2.75,13.0,399.5,428.74,340.5
2016,3,8,13,0,58.0,327.0,2.8,13.0,370.0,392.97,312.61
2016,3,8,13,15,30.0,252.5,2.9,13.0,275.0,284.29,227.25
2016,3,8,13,30,2.0,178.0,3.0,13.0,180.0,171.38,136.13
2016,3,8,13,45,7.5,204.0,3.2,13.0,209.5,202.38,161.93
2016,3,8,14,0,13.0,230.0,3.4,13.0,239.0,233.56,187.52
2016,3,8,14,15,6.5,200.5,3.3,12.5,205.0,197.94,158.95
2016,3,8,14,30,0.0,171.0,3.2,12.0,171.0,163.01,130.73
2016,3,8,14,45,1.0,172.5,3.15,12.0,173.0,165.51,133.17
2016,3,8,15,0,2.0,174.0,3.1,12.0,175.0,168.03,135.58
2016,3,8,15,15,1.0,160.5,2.8,12.0,161.0,154.02,124.25
2016,3,8,15,30,0.0,147.0,2.5,12.0,147.0,140.16,113.01
2016,3,8,15,45,0.0,109.5,2.25,12.0,109.5,103.18,82.32
2016,3,8,16,0,0.0,72.0,2.0,12.0,72.0,67.0,51.91
2016,3,8,16,15,0.0,62.5,1.65,11.5,62.5,58.12,44.57
2016,3,8,16,30,0.0,53.0,1.3,11.0,53.0,49.26,37.1
2016,3,8,16,45,0.0,43.5,1.0,11.0,43.5,40.4,29.44
2016,3,8,17,0,0.0,34.0,0.7,11.0,34.0,31.56,21.69
2016,3,8,17,15,0.0,24.5,1.05,10.5,24.5,22.72,13.87
2016,3,8,17,30,0.0,15.0,1.4,10.0,15.0,13.9,6.01
2016,3,8,17,45,0.0,8.5,1.75,10.0,8.5,7.87,0.0
2016,3,8,18,0,0.0,2.0,2.1,10.0,2.0,1.91,0.0
2016,3,8,18,15,0.0,1.0,2.2,10.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.5,4.35,11.5,6.5,6.02,0.0
2016,3,9,7,0,0.0,13.0,4.4,12.0,13.0,12.04,3.94
2016,3,9,7,15,0.0,23.0,4.4,12.0,23.0,21.33,12.35
2016,3,9,7,30,0.0,33.0,4.4,12.0,33.0,30.63,20.61
2016,3,9,7,45,0.0,44.0,4.4,12.5,44.0,40.87,29.55
2016,3,9,8,0,0.0,55.0,4.4,13.0,55.0,51.13,38.37
2016,3,9,8,15,0.0,66.0,4.3,13.0,66.0,61.4,47.13
2016,3,9,8,30,0.0,77.0,4.2,13.0,77.0,71.78,55.88
2016,3,9,8,45,0.0,87.0,4.1,13.5,87.0,81.28,63.66
2016,3,9,9,0,0.0,97.0,4.0,14.0,97.0,90.83,71.36
2016,3,9,9,15,77.0,170.0,3.9,14.0,212.0,220.83,180.72
2016,3,9,9,30,154.0,243.0,3.8,14.0,327.0,366.68,299.13
2016,3,9,9,45,189.0,259.5,3.75,14.5,369.5,417.63,338.61
2016,3,9,10,0,224.0,276.0,3.7,15.0,412.0,470.88,379.48
2016,3,9,10,15,231.5,291.0,3.7,15.0,438.0,501.62,402.54
2016,3,9,10,30,239.0,306.0,3.7,15.0,464.0,532.11,425.29
2016,3,9,10,45,214.0,321.0,3.7,15.5,466.5,533.45,424.04
2016,3,9,11,0,189.0,336.0,3.7,16.0,469.0,532.74,421.37
2016,3,9,11,15,202.5,344.0,3.7,16.0,489.5,558.15,440.5
2016,3,9,11,30,216.0,352.0,3.7,16.0,510.0,583.21,459.17
2016,3,9,11,45,167.5,356.5,3.75,16.5,480.0,544.53,427.59
2016,3,9,12,0,119.0,361.0,3.8,17.0,450.0,504.18,394.94
2016,3,9,12,15,88.0,347.5,3.8,17.0,413.5,445.31,349.67
2016,3,9,12,30,57.0,334.0,3.8,17.0,377.0,400.2,314.36
2016,3,9,12,45,43.5,314.5,3.85,17.0,347.5,365.33,287.41
2016,3,9,13,0,30.0,295.0,3.9,17.0,318.0,330.65,260.36
2016,3,9,13,15,27.0,284.5,3.9,17.0,304.5,316.0,249.14
2016,3,9,13,30,24.0,274.0,3.9,17.0,291.0,288.95,228.17
2016,3,9,13,45,50.5,290.0,3.9,17.0,324.5,342.36,271.21
2016,3,9,14,0,77.0,306.0,3.9,17.0,358.0,382.21,303.16
2016,3,9,14,15,53.0,276.0,3.9,17.0,311.0,326.87,259.64
2016,3,9,14,30,29.0,246.0,3.9,17.0,264.0,273.19,217.17
2016,3,9,14,45,54.5,246.5,3.9,17.0,278.0,292.87,234.15
2016,3,9,15,0,80.0,247.0,3.9,17.0,292.0,310.61,249.28
2016,3,9,15,15,59.0,221.5,3.85,17.0,253.5,265.39,213.15
2016,3,9,15,30,38.0,196.0,3.8,17.0,215.0,222.1,178.36
2016,3,9,15,45,49.0,181.5,3.8,17.0,203.0,211.92,170.75
2016,3,9,16,0,60.0,167.0,3.8,17.0,191.0,200.65,161.93
2016,3,9,16,15,53.0,146.5,3.65,16.5,166.0,172.85,139.36
2016,3,9,16,30,46.0,126.0,3.5,16.0,141.0,145.86,117.1
2016,3,9,16,45,38.5,105.0,3.35,15.5,116.0,119.0,94.56
2016,3,9,17,0,31.0,84.0,3.2,15.0,91.0,93.08,72.46
2016,3,9,17,15,17.5,63.0,3.15,14.5,67.0,66.58,49.85
2016,3,9,17,30,4.0,42.0,3.1,14.0,43.0,40.6,27.72
2016,3,9,17,45,2.0,24.5,3.1,14.0,25.0,23.24,10.37
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,6.67,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,6.05,13.5,15.5,14.39,0.0
2016,3,10,7,0,0.0,31.0,6.2,14.0,31.0,29.1,17.63
2016,3,10,7,15,10.5,51.5,6.3,14.0,54.0,51.3,36.94
2016,3,10,7,30,21.0,72.0,6.4,14.0,77.0,76.96,59.09
2016,3,10,7,45,30.0,93.5,6.5,14.5,101.5,103.04,81.53
2016,3,10,8,0,39.0,115.0,6.6,15.0,126.0,130.28,104.71
2016,3,10,8,15,46.5,135.0,6.8,15.0,151.0,156.33,126.84
2016,3,10,8,30,54.0,155.0,7.0,15.0,176.0,183.26,149.46
2016,3,10,8,45,91.0,180.0,7.2,15.5,221.0,233.32,191.07
2016,3,10,9,0,128.0,205.0,7.4,16.0,266.0,294.83,241.57
2016,3,10,9,15,64.0,133.5,7.4,16.0,164.0,173.98,141.22
2016,3,10,9,30,0.0,62.0,7.4,16.0,62.0,57.7,42.78
2016,3,10,9,45,0.0,104.0,7.4,16.5,104.0,97.3,75.48
2016,3,10,10,0,0.0,146.0,7.4,17.0,146.0,138.17,108.71
2016,3,10,10,15,0.0,80.0,7.3,17.0,80.0,74.56,56.23
2016,3,10,10,30,0.0,14.0,7.2,17.0,14.0,13.02,5.18
2016,3,10,10,45,0.0,20.5,7.1,17.0,20.5,19.07,10.2
2016,3,10,11,0,0.0,27.0,7.0,17.0,27.0,25.13,15.2
2016,3,10,11,15,0.0,71.5,6.85,17.0,71.5,66.67,49.45
2016,3,10,11,30,0.0,116.0,6.7,17.0,116.0,108.83,83.89
2016,3,10,11,45,0.0,117.5,6.6,17.0,117.5,110.28,85.0
2016,3,10,12,0,0.0,119.0,6.5,17.0,119.0,111.74,86.14
2016,3,10,12,15,3.0,160.5,6.35,17.0,163.0,155.01,121.36
2016,3,10,12,30,6.0,202.0,6.2,17.0,207.0,199.01,156.85
2016,3,10,12,45,3.0,135.5,6.05,17.0,138.0,130.59,101.54
2016,3,10,13,0,0.0,69.0,5.9,17.0,69.0,64.35,47.44
2016,3,10,13,15,0.0,43.0,5.65,17.0,43.0,40.06,27.51
2016,3,10,13,30,0.0,17.0,5.4,17.0,17.0,15.82,7.48
2016,3,10,13,45,0.0,52.0,5.2,17.0,52.0,48.44,34.52
2016,3,10,14,0,0.0,87.0,5.0,17.0,87.0,81.13,61.49
2016,3,10,14,15,0.0,82.0,4.8,17.0,82.0,76.44,57.72
2016,3,10,14,30,0.0,77.0,4.6,17.0,77.0,71.75,53.97
2016,3,10,14,45,0.0,44.0,4.45,17.0,44.0,40.94,28.53
2016,3,10,15,0,0.0,11.0,4.3,17.0,11.0,10.22,2.92
2016,3,10,15,15,0.0,39.5,4.2,16.5,39.5,36.72,25.25
2016,3,10,15,30,0.0,68.0,4.1,16.0,68.0,63.28,47.69
2016,3,10,15,45,0.0,61.0,4.05,16.0,61.0,56.74,42.33
2016,3,10,16,0,0.0,54.0,4.0,16.0,54.0,50.2,36.94
2016,3,10,16,15,0.0,46.5,4.0,15.5,46.5,43.2,31.18
2016,3,10,16,30,0.0,39.0,4.0,15.0,39.0,36.21,25.34
2016,3,10,16,45,0.0,32.0,4.0,15.0,32.0,29.69,19.77
2016,3,10,17,0,0.0,25.0,4.0,15.0,25.0,23.18,14.13
2016,3,10,17,15,0.0,18.5,4.2,15.0,18.5,17.14,8.84
2016,3,10,17,30,0.0,12.0,4.4,15.0,12.0,11.11,3.53
2016,3,10,17,45,0.0,6.5,4.6,15.0,6.5,6.01,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,10.85,13.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,10.9,13.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,6.0,10.5,13.0,6.0,5.55,0.0
2016,3,11,7,30,0.0,9.0,10.1,13.0,9.0,8.33,1.47
2016,3,11,7,45,0.0,11.5,9.75,13.0,11.5,10.65,3.51
2016,3,11,8,0,0.0,14.0,9.4,13.0,14.0,12.97,5.53
2016,3,11,8,15,0.0,17.0,9.25,13.0,17.0,15.76,7.92
2016,3,11,8,30,0.0,20.0,9.1,13.0,20.0,18.55,10.3
2016,3,11,8,45,0.0,65.5,8.95,13.0,65.5,60.93,46.48
2016,3,11,9,0,0.0,111.0,8.8,13.0,111.0,104.41,83.14
2016,3,11,9,15,0.0,81.5,8.55,13.0,81.5,75.9,58.84
2016,3,11,9,30,0.0,52.0,8.3,13.0,52.0,48.37,35.43
2016,3,11,9,45,4.5,128.5,8.05,13.5,131.5,124.48,99.22
2016,3,11,10,0,9.0,205.0,7.8,14.0,211.0,204.23,164.71
2016,3,11,10,15,12.0,220.5,7.75,14.0,228.5,222.48,179.35
2016,3,11,10,30,15.0,236.0,7.7,14.0,246.0,240.97,194.19
2016,3,11,10,45,8.0,203.5,7.7,14.0,209.5,202.04,161.95
2016,3,11,11,0,1.0,171.0,7.7,14.0,173.0,163.38,129.89
2016,3,11,11,15,17.5,237.5,7.7,14.0,251.0,245.35,197.24
2016,3,11,11,30,34.0,304.0,7.7,14.0,329.0,343.59,276.51
2016,3,11,11,45,133.0,335.0,7.7,14.0,435.0,487.06,393.73
2016,3,11,12,0,232.0,366.0,7.7,14.0,541.0,618.56,499.0
2016,3,11,12,15,365.5,324.5,7.75,14.0,600.5,716.8,579.07
2016,3,11,12,30,499.0,283.0,7.8,14.0,660.0,813.62,656.91
2016,3,11,12,45,529.0,269.0,7.9,14.0,665.5,824.45,666.27
2016,3,11,13,0,559.0,255.0,8.0,14.0,671.0,832.33,673.75
2016,3,11,13,15,499.5,272.5,8.15,14.0,638.5,786.94,638.0
2016,3,11,13,30,440.0,290.0,8.3,14.0,606.0,740.79,601.53
2016,3,11,13,45,236.0,282.5,8.5,14.0,452.0,526.03,429.46
2016,3,11,14,0,32.0,275.0,8.7,14.0,298.0,308.07,248.93
2016,3,11,14,15,29.5,260.5,8.65,13.5,280.5,289.46,234.81
2016,3,11,14,30,27.0,246.0,8.6,13.0,263.0,260.79,212.18
2016,3,11,14,45,17.5,218.5,8.6,13.0,229.0,224.59,182.56
2016,3,11,15,0,8.0,191.0,8.6,13.0,195.0,189.29,153.48
2016,3,11,15,15,4.0,118.5,8.55,12.5,120.5,114.25,91.3
2016,3,11,15,30,0.0,46.0,8.5,12.0,46.0,42.76,30.94
2016,3,11,15,45,0.0,26.0,8.5,12.0,26.0,24.14,15.09
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,5.56,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.63,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.7,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.78,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.85,0.0
2016,3,11,17,15,0.0,1.5,8.35,11.0,1.5,1.39,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.92,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.46,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,10.5,9.0,8.33,0.0
2016,3,12,7,0,0.0,18.0,5.3,11.0,18.0,16.69,8.1
2016,3,12,7,15,0.0,31.5,5.6,11.0,31.5,29.24,19.25
2016,3,12,7,30,0.0,45.0,5.9,11.0,45.0,41.82,30.39
2016,3,12,7,45,0.0,60.0,6.2,11.5,60.0,55.96,42.69
2016,3,12,8,0,0.0,75.0,6.5,12.0,75.0,70.25,54.93
2016,3,12,8,15,0.0,90.0,6.7,12.0,90.0,84.59,67.15
2016,3,12,8,30,0.0,105.0,6.9,12.0,105.0,99.0,79.27
2016,3,12,8,45,0.0,105.5,7.1,12.5,105.5,99.2,79.06
2016,3,12,9,0,0.0,106.0,7.3,13.0,106.0,99.48,78.92
2016,3,12,9,15,129.5,174.0,7.4,13.0,246.0,268.38,222.74
2016,3,12,9,30,259.0,242.0,7.5,13.0,386.0,450.46,373.27
2016,3,12,9,45,143.0,241.5,7.65,13.0,322.0,363.06,299.26
2016,3,12,10,0,27.0,241.0,7.8,13.0,258.0,255.27,207.53
2016,3,12,10,15,83.5,280.5,7.8,13.0,336.0,355.76,290.82
2016,3,12,10,30,140.0,320.0,7.8,13.0,414.0,462.27,377.24
2016,3,12,10,45,109.5,325.0,7.8,13.5,400.5,432.29,351.12
2016,3,12,11,0,79.0,330.0,7.8,14.0,387.0,412.22,333.06
2016,3,12,11,15,55.0,314.5,7.8,14.0,354.5,374.02,301.58
2016,3,12,11,30,31.0,299.0,7.8,14.0,322.0,334.99,269.32
2016,3,12,11,45,26.0,290.5,7.8,14.0,310.0,321.24,258.04
2016,3,12,12,0,21.0,282.0,7.8,14.0,298.0,294.47,236.34
2016,3,12,12,15,16.0,262.0,7.8,14.0,274.5,269.15,215.79
2016,3,12,12,30,11.0,242.0,7.8,14.0,251.0,243.94,195.3
2016,3,12,12,45,5.5,183.0,7.85,14.0,187.5,179.51,142.88
2016,3,12,13,0,0.0,124.0,7.9,14.0,124.0,116.54,91.12
2016,3,12,13,15,4.0,172.0,7.9,14.0,175.0,167.13,132.95
2016,3,12,13,30,8.0,220.0,7.9,14.0,226.0,218.64,175.21
2016,3,12,13,45,10.0,225.0,7.9,14.0,232.5,225.43,180.96
2016,3,12,14,0,12.0,230.0,7.9,14.0,239.0,232.16,186.75
2016,3,12,14,15,8.0,211.0,7.8,14.0,217.0,209.38,168.28
2016,3,12,14,30,4.0,192.0,7.7,14.0,195.0,186.94,150.05
2016,3,12,14,45,15.0,206.5,7.65,14.0,215.5,210.27,169.93
2016,3,12,15,0,26.0,221.0,7.6,14.0,236.0,233.06,189.31
2016,3,12,15,15,13.0,128.5,7.45,14.0,136.0,130.26,104.33
2016,3,12,15,30,0.0,36.0,7.3,14.0,36.0,33.45,22.78
2016,3,12,15,45,21.5,101.5,7.15,14.0,110.5,111.34,89.21
2016,3,12,16,0,43.0,167.0,7.0,14.0,185.0,190.55,155.9
2016,3,12,16,15,35.0,147.0,6.9,13.5,160.5,163.74,133.7
2016,3,12,16,30,27.0,127.0,6.8,13.0,136.0,137.89,112.1
2016,3,12,16,45,18.0,105.5,6.7,13.0,111.0,107.87,86.51
2016,3,12,17,0,9.0,84.0,6.6,13.0,86.0,83.0,65.15
2016,3,12,17,15,4.5,62.5,6.45,13.0,63.5,60.45,45.55
2016,3,12,17,30,0.0,41.0,6.3,13.0,41.0,38.53,26.49
2016,3,12,17,45,0.0,23.5,6.15,13.0,23.5,21.83,10.84
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.72,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,5.6,13.5,1.5,1.39,0.0
2016,3,13,7,0,0.0,3.0,5.8,14.0,3.0,2.77,0.0
2016,3,13,7,15,0.0,5.0,5.9,14.0,5.0,4.62,0.0
2016,3,13,7,30,0.0,7.0,6.0,14.0,7.0,6.48,0.0
2016,3,13,7,45,0.0,9.5,6.1,14.0,9.5,8.8,1.9
2016,3,13,8,0,0.0,12.0,6.2,14.0,12.0,11.12,3.91
2016,3,13,8,15,0.0,14.5,6.25,14.0,14.5,13.44,5.89
2016,3,13,8,30,0.0,17.0,6.3,14.0,17.0,15.77,7.86
2016,3,13,8,45,0.0,26.5,6.35,14.0,26.5,24.6,15.36
2016,3,13,9,0,0.0,36.0,6.4,14.0,36.0,33.45,22.82
2016,3,13,9,15,0.0,90.0,6.45,14.0,90.0,83.9,65.3
2016,3,13,9,30,0.0,144.0,6.5,14.0,144.0,136.33,108.81
2016,3,13,9,45,0.0,119.0,6.55,14.0,119.0,111.75,88.11
2016,3,13,10,0,0.0,94.0,6.6,14.0,94.0,87.66,67.89
2016,3,13,10,15,0.0,92.0,6.6,14.0,92.0,85.79,66.21
2016,3,13,10,30,0.0,90.0,6.6,14.0,90.0,83.94,64.55
2016,3,13,10,45,0.0,85.0,6.6,14.0,85.0,79.28,60.58
2016,3,13,11,0,0.0,80.0,6.6,14.0,80.0,74.62,56.64
2016,3,13,11,15,0.0,102.0,6.6,14.0,102.0,95.38,73.76
2016,3,13,11,30,0.0,124.0,6.6,14.0,124.0,116.53,91.11
