Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,5.5,181.5,6.6,14.5,186.0,177.98,141.31
2016,3,13,12,0,11.0,239.0,6.6,15.0,248.0,240.79,191.83
2016,3,13,12,15,5.5,191.5,6.6,15.0,196.0,187.92,148.9
2016,3,13,12,30,0.0,144.0,6.6,15.0,144.0,135.92,106.45
2016,3,13,12,45,0.0,148.0,6.65,15.0,148.0,139.81,109.69
2016,3,13,13,0,0.0,152.0,6.7,15.0,152.0,143.71,112.93
2016,3,13,13,15,0.0,153.5,6.65,15.0,153.5,145.17,114.2
2016,3,13,13,30,0.0,155.0,6.6,15.0,155.0,146.64,115.5
2016,3,13,13,45,0.0,123.0,6.6,15.0,123.0,115.53,90.15
2016,3,13,14,0,0.0,91.0,6.6,15.0,91.0,84.88,65.02
2016,3,13,14,15,0.0,123.0,6.5,15.0,123.0,115.54,90.47
2016,3,13,14,30,0.0,155.0,6.4,15.0,155.0,146.82,116.37
2016,3,13,14,45,0.0,92.0,6.3,15.0,92.0,85.76,66.12
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,26.96,17.07
2016,3,13,15,15,0.0,55.0,6.1,14.5,55.0,51.17,37.61
2016,3,13,15,30,0.0,81.0,6.0,14.0,81.0,75.43,58.27
2016,3,13,15,45,0.0,44.5,5.95,14.0,44.5,41.36,29.59
2016,3,13,16,0,0.0,8.0,5.9,14.0,8.0,7.42,0.69
2016,3,13,16,15,0.0,6.5,5.85,14.0,6.5,6.02,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.63,0.0
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.7,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.78,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.85,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.92,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.46,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,7.63,0.0
2016,3,14,6,45,62.0,28.0,4.35,11.5,35.5,34.96,15.36
2016,3,14,7,0,124.0,48.0,4.4,12.0,63.0,72.6,49.28
2016,3,14,7,15,183.0,67.5,4.4,12.0,102.0,114.96,85.17
2016,3,14,7,30,242.0,87.0,4.4,12.0,141.0,164.64,128.28
2016,3,14,7,45,279.5,106.0,4.4,12.0,183.0,213.12,171.33
2016,3,14,8,0,317.0,125.0,4.4,12.0,225.0,265.81,217.53
2016,3,14,8,15,371.5,130.5,4.35,12.0,267.5,322.36,266.27
2016,3,14,8,30,426.0,136.0,4.3,12.0,310.0,379.09,314.51
2016,3,14,8,45,438.5,152.5,4.25,12.5,350.5,427.82,354.28
2016,3,14,9,0,451.0,169.0,4.2,13.0,391.0,476.82,393.11
2016,3,14,9,15,450.0,187.5,4.1,13.0,425.5,518.8,425.8
2016,3,14,9,30,449.0,206.0,4.0,13.0,460.0,559.41,456.75
2016,3,14,9,45,420.5,230.5,3.95,13.0,481.0,583.79,474.08
2016,3,14,10,0,392.0,255.0,3.9,13.0,502.0,594.33,480.74
2016,3,14,10,15,486.5,234.5,3.85,13.0,556.5,677.42,545.31
2016,3,14,10,30,581.0,214.0,3.8,13.0,611.0,753.91,603.53
2016,3,14,10,45,530.5,243.0,3.8,13.5,615.5,757.12,602.1
2016,3,14,11,0,480.0,272.0,3.8,14.0,620.0,755.41,597.52
2016,3,14,11,15,350.0,318.0,3.8,14.0,575.0,681.05,538.63
2016,3,14,11,30,220.0,364.0,3.8,14.0,530.0,600.11,474.2
2016,3,14,11,45,330.5,338.0,3.85,14.0,590.0,694.58,548.31
2016,3,14,12,0,441.0,312.0,3.9,14.0,650.0,788.8,619.78
2016,3,14,12,15,370.5,336.0,3.95,14.0,620.0,735.07,578.14
2016,3,14,12,30,300.0,360.0,4.0,14.0,590.0,692.39,544.87
2016,3,14,12,45,472.5,293.0,4.05,14.5,652.5,797.06,626.54
2016,3,14,13,0,645.0,226.0,4.1,15.0,715.0,889.45,696.63
2016,3,14,13,15,532.0,265.0,4.25,15.0,663.0,810.71,637.26
2016,3,14,13,30,419.0,304.0,4.4,15.0,611.0,736.77,581.59
2016,3,14,13,45,615.0,222.0,4.55,15.0,656.5,820.14,650.43
2016,3,14,14,0,811.0,140.0,4.7,15.0,702.0,883.25,698.99
2016,3,14,14,15,799.0,137.5,4.8,14.5,671.0,845.49,674.02
2016,3,14,14,30,787.0,135.0,4.9,14.0,640.0,809.05,650.31
2016,3,14,14,45,769.5,132.0,5.05,14.0,603.0,761.94,617.21
2016,3,14,15,0,752.0,129.0,5.2,14.0,566.0,713.51,582.43
2016,3,14,15,15,729.5,125.0,5.25,14.0,523.0,659.47,540.88
2016,3,14,15,30,707.0,121.0,5.3,14.0,480.0,605.18,498.2
2016,3,14,15,45,626.0,120.5,5.4,14.0,416.5,519.48,429.21
2016,3,14,16,0,545.0,120.0,5.5,14.0,353.0,440.04,363.82
2016,3,14,16,15,554.0,108.5,5.4,13.5,320.0,401.06,330.71
2016,3,14,16,30,563.0,97.0,5.3,13.0,287.0,359.94,294.27
2016,3,14,16,45,502.0,88.0,5.25,12.5,237.0,292.59,235.44
2016,3,14,17,0,441.0,79.0,5.2,12.0,187.0,229.88,179.76
2016,3,14,17,15,353.5,66.5,5.15,11.5,139.5,165.88,123.77
2016,3,14,17,30,266.0,54.0,5.1,11.0,92.0,112.42,78.0
2016,3,14,17,45,133.0,36.0,5.05,11.0,55.0,56.19,32.96
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,16.69,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,9.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,11.44,0.0
2016,3,15,6,45,166.0,27.0,3.4,9.5,47.5,48.97,23.23
2016,3,15,7,0,332.0,42.0,3.4,10.0,83.0,106.95,69.76
2016,3,15,7,15,423.5,52.0,3.4,10.5,131.0,161.7,116.64
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,227.45,174.42
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,290.19,230.67
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,359.93,291.84
2016,3,15,8,15,688.5,78.0,3.4,12.5,333.5,422.53,345.94
2016,3,15,8,30,728.0,83.0,3.4,13.0,384.0,488.1,400.67
2016,3,15,8,45,758.5,86.0,3.4,13.5,432.5,547.67,448.94
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,609.37,497.28
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.5,664.31,539.71
2016,3,15,9,30,828.0,95.0,3.3,14.0,568.0,718.6,579.27
2016,3,15,9,45,844.0,96.5,3.3,14.5,606.5,767.54,612.7
2016,3,15,10,0,860.0,98.0,3.3,15.0,645.0,814.88,644.43
2016,3,15,10,15,870.5,100.0,3.25,15.0,676.5,850.28,668.05
2016,3,15,10,30,881.0,102.0,3.2,15.0,708.0,888.7,693.7
2016,3,15,10,45,889.5,102.5,3.2,15.5,733.0,920.94,713.78
2016,3,15,11,0,898.0,103.0,3.2,16.0,758.0,950.15,731.63
2016,3,15,11,15,902.5,104.0,3.2,16.0,775.0,972.91,746.39
2016,3,15,11,30,907.0,105.0,3.2,16.0,792.0,992.17,758.83
2016,3,15,11,45,910.5,105.0,3.2,16.0,801.0,1005.7,767.5
2016,3,15,12,0,914.0,105.0,3.2,16.0,810.0,1015.5,773.78
2016,3,15,12,15,914.0,105.0,3.25,16.0,811.0,1018.06,775.75
2016,3,15,12,30,914.0,105.0,3.3,16.0,812.0,1016.77,775.31
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.5,1011.18,770.67
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,1001.7,763.56
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,984.51,753.13
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,963.69,740.28
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,936.9,723.27
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,906.81,703.89
2016,3,15,14,15,891.5,93.5,3.9,17.0,693.0,870.18,679.73
2016,3,15,14,30,882.0,92.0,4.0,17.0,663.0,830.85,653.43
2016,3,15,14,45,869.5,90.0,4.15,17.0,626.0,786.16,623.1
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,739.47,590.9
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.5,690.71,557.65
2016,3,15,15,30,821.0,83.0,4.5,16.0,504.0,636.45,517.64
2016,3,15,15,45,797.0,80.0,4.65,16.0,456.5,577.37,471.26
2016,3,15,16,0,773.0,77.0,4.8,16.0,409.0,518.59,423.55
2016,3,15,16,15,738.5,72.5,4.8,15.5,359.0,453.62,369.74
2016,3,15,16,30,704.0,68.0,4.8,15.0,309.0,390.83,315.9
2016,3,15,16,45,654.5,62.5,4.85,14.5,257.0,324.34,257.56
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,262.03,201.36
2016,3,15,17,15,524.5,49.0,4.85,13.5,155.5,194.16,140.99
2016,3,15,17,30,444.0,41.0,4.8,13.0,106.0,135.7,89.71
2016,3,15,17,45,307.5,29.0,4.8,12.5,65.0,75.45,41.14
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,29.91,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,9.26,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,14.3,0.0
2016,3,16,6,45,193.0,27.0,1.3,11.5,52.5,52.83,26.22
2016,3,16,7,0,386.0,39.0,1.3,12.0,90.0,114.55,73.5
2016,3,16,7,15,475.0,48.5,1.35,12.0,139.0,171.7,122.4
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,239.5,181.75
2016,3,16,7,45,621.0,64.0,1.45,12.5,240.0,302.12,237.33
2016,3,16,8,0,678.0,70.0,1.5,13.0,292.0,370.53,296.38
2016,3,16,8,15,716.0,74.5,1.6,13.5,343.5,432.84,349.16
2016,3,16,8,30,754.0,79.0,1.7,14.0,395.0,498.5,402.8
2016,3,16,8,45,782.0,82.0,1.85,14.5,443.5,558.95,450.93
2016,3,16,9,0,810.0,85.0,2.0,15.0,492.0,620.22,498.22
2016,3,16,9,15,829.5,88.0,2.05,15.0,536.0,676.11,540.53
2016,3,16,9,30,849.0,91.0,2.1,15.0,580.0,731.29,579.66
2016,3,16,9,45,864.0,93.0,2.2,15.5,618.5,775.88,609.6
2016,3,16,10,0,879.0,95.0,2.3,16.0,657.0,823.22,641.18
2016,3,16,10,15,889.0,96.5,2.35,16.0,689.0,863.78,668.43
2016,3,16,10,30,899.0,98.0,2.4,16.0,721.0,901.74,693.76
2016,3,16,10,45,906.5,99.0,2.45,16.5,745.5,934.07,713.78
2016,3,16,11,0,914.0,100.0,2.5,17.0,770.0,963.24,731.6
2016,3,16,11,15,918.5,100.5,2.5,17.0,787.0,985.7,745.76
2016,3,16,11,30,923.0,101.0,2.5,17.0,804.0,1004.57,757.64
2016,3,16,11,45,925.5,101.0,2.55,17.5,812.5,1017.25,764.59
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,1026.1,769.16
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.5,1028.13,770.84
2016,3,16,12,30,927.0,101.0,2.7,18.0,822.0,1026.26,770.13
2016,3,16,12,45,929.5,98.0,2.75,18.5,815.5,1020.03,765.25
2016,3,16,13,0,932.0,95.0,2.8,19.0,809.0,1009.87,757.93
2016,3,16,13,15,927.5,94.5,2.85,19.0,793.0,991.96,747.0
2016,3,16,13,30,923.0,94.0,2.9,19.0,777.0,970.4,733.72
2016,3,16,13,45,916.5,92.5,2.95,19.0,753.0,942.37,716.07
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,911.07,696.15
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,874.09,672.17
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,834.4,646.09
2016,3,16,14,45,878.0,86.0,3.2,19.0,630.0,788.92,615.86
2016,3,16,15,0,865.0,84.0,3.3,19.0,593.0,741.46,583.73
2016,3,16,15,15,847.0,81.5,3.3,18.5,550.0,688.25,547.42
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,637.53,510.77
2016,3,16,15,45,804.5,76.0,3.35,18.0,459.5,577.75,464.51
2016,3,16,16,0,780.0,73.0,3.4,18.0,412.0,518.31,417.08
2016,3,16,16,15,746.5,69.0,3.35,17.5,361.5,454.0,364.81
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,391.75,312.37
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,324.75,254.57
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,262.81,199.51
2016,3,16,17,15,536.5,47.5,3.2,15.5,158.5,195.69,140.51
2016,3,16,17,30,459.0,40.0,3.2,15.0,109.0,137.6,89.99
2016,3,16,17,45,325.5,28.5,3.25,14.5,67.5,77.27,41.91
2016,3,16,18,0,192.0,17.0,3.3,14.0,26.0,31.51,0.0
2016,3,16,18,15,96.0,8.5,3.35,14.0,13.0,9.38,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,12.5,9.0,6.2,0.0
2016,3,17,6,30,147.0,13.0,2.8,13.0,18.0,20.85,0.0
2016,3,17,6,45,294.0,25.5,2.95,13.5,58.0,64.8,32.09
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,124.54,79.3
2016,3,17,7,15,525.5,46.0,3.05,14.0,148.5,182.66,129.57
2016,3,17,7,30,610.0,54.0,3.0,14.0,199.0,250.79,189.83
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.5,314.05,246.48
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,382.92,306.37
2016,3,17,8,15,753.0,69.5,2.75,15.5,356.0,447.12,360.62
2016,3,17,8,30,789.0,74.0,2.6,16.0,408.0,513.73,414.61
2016,3,17,8,45,814.5,77.0,2.5,16.5,456.5,574.49,462.14
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,635.75,508.18
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,691.76,549.68
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,742.57,584.5
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,791.18,615.99
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,837.85,645.45
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,878.76,669.91
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,916.95,692.04
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,948.94,710.17
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,977.64,725.97
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,1000.52,739.26
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,1019.71,750.2
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,1032.12,755.41
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,1040.61,758.24
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,1043.11,758.86
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,1041.61,757.16
2016,3,17,12,45,943.5,96.5,1.55,21.0,828.5,1033.14,751.21
2016,3,17,13,0,941.0,96.0,1.5,21.0,821.0,1020.76,743.0
2016,3,17,13,15,937.0,95.5,1.5,21.0,805.0,1003.11,732.4
2016,3,17,13,30,933.0,95.0,1.5,21.0,789.0,981.76,719.56
2016,3,17,13,45,926.0,94.0,1.5,21.5,765.0,953.54,701.0
2016,3,17,14,0,919.0,93.0,1.5,22.0,741.0,922.03,680.39
2016,3,17,14,15,909.5,91.5,1.55,22.0,710.0,884.71,657.85
2016,3,17,14,30,900.0,90.0,1.6,22.0,679.0,844.64,633.23
2016,3,17,14,45,886.5,88.5,1.65,22.0,641.0,798.91,604.4
2016,3,17,15,0,873.0,87.0,1.7,22.0,603.0,751.22,573.73
2016,3,17,15,15,855.5,84.5,1.75,21.5,559.5,701.9,542.38
2016,3,17,15,30,838.0,82.0,1.8,21.0,516.0,647.08,504.72
2016,3,17,15,45,813.5,78.5,1.9,21.0,468.5,586.21,459.92
2016,3,17,16,0,789.0,75.0,2.0,21.0,421.0,525.67,413.67
2016,3,17,16,15,755.5,71.0,1.95,20.5,370.0,460.8,362.55
2016,3,17,16,30,722.0,67.0,1.9,20.0,319.0,397.97,311.13
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.5,330.04,254.15
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,267.09,199.55
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,199.31,141.15
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,140.54,90.89
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,79.66,43.14
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,33.43,0.0
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,9.92,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.38,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.62,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,14.83,6.02
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,25.06,15.46
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,37.63,26.58
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,50.24,37.66
2016,3,18,7,45,0.0,68.0,3.05,12.5,68.0,63.48,49.03
2016,3,18,8,0,0.0,82.0,3.0,13.0,82.0,76.77,60.23
2016,3,18,8,15,34.0,129.5,3.0,13.0,144.0,143.45,116.51
2016,3,18,8,30,68.0,177.0,3.0,13.0,206.0,212.87,174.2
2016,3,18,8,45,34.5,169.0,3.0,13.5,183.5,187.62,152.31
2016,3,18,9,0,1.0,161.0,3.0,14.0,161.0,153.91,123.31
2016,3,18,9,15,3.0,173.5,3.0,14.0,175.5,167.48,134.2
2016,3,18,9,30,5.0,186.0,3.0,14.0,190.0,181.27,145.14
2016,3,18,9,45,6.5,197.5,3.0,14.5,202.0,193.89,154.77
2016,3,18,10,0,8.0,209.0,3.0,15.0,214.0,206.66,164.45
2016,3,18,10,15,228.0,242.5,2.95,15.0,402.5,458.14,368.83
2016,3,18,10,30,448.0,276.0,2.9,15.0,591.0,707.18,557.91
2016,3,18,10,45,451.5,284.0,2.9,15.0,610.5,732.44,573.86
2016,3,18,11,0,455.0,292.0,2.9,15.0,630.0,755.96,590.11
2016,3,18,11,15,496.5,282.5,2.85,15.0,659.0,795.07,618.39
2016,3,18,11,30,538.0,273.0,2.8,15.0,688.0,833.18,645.55
2016,3,18,11,45,728.5,193.0,2.75,15.5,761.0,943.72,723.58
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,1033.29,781.2
2016,3,18,12,15,919.0,113.0,2.65,16.0,835.0,1035.64,781.23
2016,3,18,12,30,919.0,113.0,2.6,16.0,836.0,1034.11,779.71
2016,3,18,12,45,907.5,117.5,2.6,16.0,825.5,1022.43,772.13
2016,3,18,13,0,896.0,122.0,2.6,16.0,815.0,1007.09,762.32
2016,3,18,13,15,891.5,121.0,2.65,16.0,799.0,988.96,751.26
2016,3,18,13,30,887.0,120.0,2.7,16.0,783.0,967.32,737.87
2016,3,18,13,45,880.5,118.5,2.8,16.0,759.5,947.34,726.09
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,916.36,706.61
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,878.39,681.77
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,837.84,654.91
2016,3,18,14,45,841.0,110.0,3.15,16.0,637.0,792.7,624.98
2016,3,18,15,0,829.0,107.0,3.3,16.0,600.0,745.6,593.08
2016,3,18,15,15,711.5,124.5,3.3,15.5,526.5,647.3,520.84
2016,3,18,15,30,594.0,142.0,3.3,15.0,453.0,554.28,449.44
2016,3,18,15,45,529.0,142.5,3.35,15.0,400.5,480.39,391.34
2016,3,18,16,0,464.0,143.0,3.4,15.0,348.0,416.0,339.26
2016,3,18,16,15,429.5,133.5,3.3,14.5,305.5,362.02,295.1
2016,3,18,16,30,395.0,124.0,3.2,14.0,263.0,310.97,252.19
2016,3,18,16,45,367.0,107.0,3.15,14.0,220.0,258.0,206.35
2016,3,18,17,0,339.0,90.0,3.1,14.0,177.0,207.88,162.03
2016,3,18,17,15,291.5,72.5,2.95,13.5,135.0,155.26,116.02
2016,3,18,17,30,244.0,55.0,2.8,13.0,93.0,108.37,75.32
2016,3,18,17,45,159.0,37.5,2.65,12.5,58.5,62.33,37.96
2016,3,18,18,0,74.0,20.0,2.5,12.0,24.0,24.84,0.0
2016,3,18,18,15,37.0,10.0,2.45,11.5,12.0,10.02,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,12.0,7.5,7.15,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,13.92,0.0
2016,3,19,6,45,42.0,34.0,2.15,12.5,40.0,39.03,23.7
2016,3,19,7,0,84.0,53.0,2.3,13.0,65.0,68.81,48.61
2016,3,19,7,15,106.0,74.5,2.35,13.0,96.5,101.51,76.97
2016,3,19,7,30,128.0,96.0,2.4,13.0,128.0,137.01,107.96
2016,3,19,7,45,145.5,117.0,2.5,13.5,161.0,173.0,139.06
2016,3,19,8,0,163.0,138.0,2.6,14.0,194.0,211.01,171.32
2016,3,19,8,15,351.5,131.0,2.6,14.0,276.0,316.87,258.93
2016,3,19,8,30,540.0,124.0,2.6,14.0,358.0,432.65,353.5
2016,3,19,8,45,660.0,106.0,2.65,14.5,424.5,519.01,422.49
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,609.72,493.37
2016,3,19,9,15,799.0,91.0,2.75,15.0,534.0,663.87,534.65
2016,3,19,9,30,818.0,94.0,2.8,15.0,577.0,717.33,573.06
2016,3,19,9,45,828.0,97.5,2.85,15.5,613.0,763.35,604.21
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,807.37,633.51
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,841.4,656.26
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,878.53,681.13
2016,3,19,10,45,863.0,107.0,2.95,16.0,734.5,908.44,701.16
2016,3,19,11,0,868.0,109.0,3.0,16.0,758.0,935.22,719.06
2016,3,19,11,15,873.0,110.0,2.95,16.0,775.0,957.64,733.2
2016,3,19,11,30,878.0,111.0,2.9,16.0,792.0,976.67,745.07
2016,3,19,11,45,880.0,111.5,2.9,16.0,800.5,988.72,752.71
2016,3,19,12,0,882.0,112.0,2.9,16.0,809.0,997.12,758.06
2016,3,19,12,15,883.0,112.0,2.85,16.0,810.0,1000.28,759.58
2016,3,19,12,30,884.0,112.0,2.8,16.0,811.0,999.72,758.76
2016,3,19,12,45,627.5,228.0,2.8,16.0,722.0,884.49,679.63
2016,3,19,13,0,371.0,344.0,2.8,16.0,633.0,737.71,569.44
2016,3,19,13,15,627.5,224.5,2.8,16.0,701.5,864.06,668.33
2016,3,19,13,30,884.0,105.0,2.8,16.0,770.0,948.85,727.13
2016,3,19,13,45,880.0,103.0,2.8,16.0,748.0,923.18,709.42
2016,3,19,14,0,876.0,101.0,2.8,16.0,726.0,894.26,690.49
2016,3,19,14,15,868.0,99.5,2.8,16.0,696.5,859.36,667.32
2016,3,19,14,30,860.0,98.0,2.8,16.0,667.0,821.76,642.13
2016,3,19,14,45,851.5,94.5,2.85,16.0,631.5,779.08,613.39
2016,3,19,15,0,843.0,91.0,2.9,16.0,596.0,738.66,585.95
2016,3,19,15,15,826.0,88.5,2.95,15.5,554.0,686.38,550.32
2016,3,19,15,30,809.0,86.0,3.0,15.0,512.0,633.12,511.48
2016,3,19,15,45,481.5,138.0,3.15,15.0,385.0,446.85,363.99
2016,3,19,16,0,154.0,190.0,3.3,15.0,258.0,280.61,228.1
2016,3,19,16,15,147.0,168.0,3.3,14.5,227.0,245.38,200.03
2016,3,19,16,30,140.0,146.0,3.3,14.0,196.0,210.79,171.43
2016,3,19,16,45,133.5,123.5,3.3,14.0,165.0,176.58,142.18
2016,3,19,17,0,127.0,101.0,3.3,14.0,134.0,143.12,112.97
2016,3,19,17,15,109.0,79.5,3.1,13.5,103.0,108.48,82.87
2016,3,19,17,30,91.0,58.0,2.9,13.0,72.0,76.14,54.73
2016,3,19,17,45,47.0,39.0,2.7,13.0,46.0,45.16,29.01
2016,3,19,18,0,3.0,20.0,2.5,13.0,20.0,18.78,1.22
2016,3,19,18,15,1.5,10.0,2.4,12.5,10.0,9.55,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,9.53,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,18.51,0.0
2016,3,20,6,45,95.5,36.5,4.6,13.5,51.0,49.68,30.22
2016,3,20,7,0,191.0,53.0,4.8,14.0,82.0,91.26,62.9
2016,3,20,7,15,228.0,72.0,4.9,14.0,120.0,132.59,98.97
2016,3,20,7,30,265.0,91.0,5.0,14.0,158.0,178.46,139.52
2016,3,20,7,45,288.5,109.0,5.1,14.5,196.5,222.54,178.49
2016,3,20,8,0,312.0,127.0,5.2,15.0,235.0,269.13,218.84
2016,3,20,8,15,241.5,156.5,5.25,15.0,248.0,283.98,232.53
2016,3,20,8,30,171.0,186.0,5.3,15.0,261.0,284.35,232.96
2016,3,20,8,45,313.0,184.0,5.35,15.5,340.5,383.34,314.75
2016,3,20,9,0,455.0,182.0,5.4,16.0,420.0,498.24,407.53
2016,3,20,9,15,392.0,216.0,5.45,16.0,433.0,504.51,411.08
2016,3,20,9,30,329.0,250.0,5.5,16.0,446.0,512.69,415.73
2016,3,20,9,45,223.5,279.0,5.6,16.5,416.0,466.13,375.84
2016,3,20,10,0,118.0,308.0,5.7,17.0,386.0,420.06,335.72
2016,3,20,10,15,70.0,287.5,5.8,17.0,334.5,350.36,279.55
2016,3,20,10,30,22.0,267.0,5.9,17.0,283.0,277.47,220.09
2016,3,20,10,45,11.0,184.5,6.0,17.0,192.5,185.34,146.11
2016,3,20,11,0,0.0,102.0,6.1,17.0,102.0,95.38,72.75
2016,3,20,11,15,0.0,115.0,6.15,17.0,115.0,107.84,82.87
2016,3,20,11,30,0.0,128.0,6.2,17.0,128.0,120.35,92.96
2016,3,20,11,45,0.0,98.5,6.3,17.5,98.5,92.11,69.82
2016,3,20,12,0,0.0,69.0,6.4,18.0,69.0,64.39,47.13
2016,3,20,12,15,3.0,136.0,6.35,17.5,138.5,131.05,101.52
2016,3,20,12,30,6.0,203.0,6.3,17.0,208.0,199.45,156.83
2016,3,20,12,45,6.0,204.5,6.3,17.0,209.5,200.9,157.96
2016,3,20,13,0,6.0,206.0,6.3,17.0,211.0,202.33,159.18
2016,3,20,13,15,3.0,141.0,6.2,17.0,143.5,135.74,105.57
2016,3,20,13,30,0.0,76.0,6.1,17.0,76.0,70.91,52.76
2016,3,20,13,45,0.0,81.5,6.05,17.0,81.5,76.03,57.06
2016,3,20,14,0,0.0,87.0,6.0,17.0,87.0,81.16,61.34
2016,3,20,14,15,0.0,57.5,5.85,16.5,57.5,53.57,38.82
2016,3,20,14,30,0.0,28.0,5.7,16.0,28.0,26.05,16.1
2016,3,20,14,45,0.0,26.0,5.6,16.0,26.0,24.18,14.59
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,22.31,13.07
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,20.44,11.55
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,18.58,10.02
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,19.96,11.24
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,21.35,12.47
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,18.55,10.17
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,15.76,7.85
2016,3,20,16,45,0.0,14.5,4.45,15.0,14.5,13.44,5.87
2016,3,20,17,0,0.0,12.0,4.3,15.0,12.0,11.11,3.87
2016,3,20,17,15,0.0,9.0,4.1,14.5,9.0,8.33,1.45
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,5.55,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,3.24,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.92,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.48,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,10.12,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,22.07,1.96
2016,3,21,6,45,109.5,40.5,4.5,12.5,56.0,55.66,34.94
2016,3,21,7,0,187.0,60.0,4.7,13.0,89.0,97.98,69.1
2016,3,21,7,15,239.5,78.0,4.9,13.0,130.5,142.13,107.16
2016,3,21,7,30,292.0,96.0,5.1,13.0,172.0,192.7,151.54
2016,3,21,7,45,348.5,105.5,5.3,13.5,215.5,246.86,198.78
2016,3,21,8,0,405.0,115.0,5.5,14.0,259.0,303.4,247.71
2016,3,21,8,15,324.0,148.5,5.6,14.0,274.5,316.6,260.63
2016,3,21,8,30,243.0,182.0,5.7,14.0,290.0,326.04,268.76
2016,3,21,8,45,372.0,177.5,5.85,14.5,363.5,412.34,340.46
2016,3,21,9,0,501.0,173.0,6.0,15.0,437.0,519.57,427.56
2016,3,21,9,15,639.5,145.5,6.1,15.0,511.0,616.81,506.66
2016,3,21,9,30,778.0,118.0,6.2,15.0,585.0,717.19,586.5
2016,3,21,9,45,793.5,120.5,6.3,15.0,622.5,764.88,621.71
2016,3,21,10,0,809.0,123.0,6.4,15.0,660.0,811.05,655.71
2016,3,21,10,15,413.0,190.0,6.5,15.0,465.0,571.86,466.72
2016,3,21,10,30,17.0,257.0,6.6,15.0,270.0,262.77,209.73
2016,3,21,10,45,8.5,189.5,6.75,15.5,196.0,187.96,149.04
2016,3,21,11,0,0.0,122.0,6.9,16.0,122.0,114.53,88.69
2016,3,21,11,15,1.0,145.0,7.0,16.0,146.0,137.69,107.56
2016,3,21,11,30,2.0,168.0,7.1,16.0,170.0,161.05,126.46
2016,3,21,11,45,1.0,130.0,7.2,16.0,131.0,123.26,95.68
2016,3,21,12,0,0.0,92.0,7.3,16.0,92.0,85.95,65.17
2016,3,21,12,15,0.0,92.0,7.25,16.0,92.0,85.95,65.18
2016,3,21,12,30,0.0,92.0,7.2,16.0,92.0,85.95,65.18
2016,3,21,12,45,4.0,156.0,7.2,16.0,159.0,151.35,118.68
2016,3,21,13,0,8.0,220.0,7.2,16.0,226.0,218.09,172.7
2016,3,21,13,15,7.5,216.0,7.1,16.0,221.5,213.54,169.05
2016,3,21,13,30,7.0,212.0,7.0,16.0,217.0,208.98,165.5
2016,3,21,13,45,6.0,205.0,6.9,16.0,209.5,201.0,159.2
2016,3,21,14,0,5.0,198.0,6.8,16.0,202.0,193.07,152.96
2016,3,21,14,15,2.5,113.5,6.7,15.5,115.5,108.46,84.35
2016,3,21,14,30,0.0,29.0,6.6,15.0,29.0,26.99,16.95
2016,3,21,14,45,0.0,27.0,6.55,15.0,27.0,25.11,15.43
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,23.24,13.91
2016,3,21,15,15,0.0,23.0,6.4,15.0,23.0,21.37,12.38
2016,3,21,15,30,0.0,21.0,6.3,15.0,21.0,19.51,10.86
2016,3,21,15,45,0.0,19.5,6.25,15.0,19.5,18.1,9.71
2016,3,21,16,0,0.0,18.0,6.2,15.0,18.0,16.7,8.57
2016,3,21,16,15,49.5,82.5,6.0,14.5,100.5,107.72,86.26
2016,3,21,16,30,99.0,147.0,5.8,14.0,183.0,193.2,157.76
2016,3,21,16,45,257.0,120.5,5.65,14.0,193.5,224.52,181.3
2016,3,21,17,0,415.0,94.0,5.5,14.0,204.0,236.02,184.67
2016,3,21,17,15,336.5,80.0,5.3,13.5,156.5,174.07,130.86
2016,3,21,17,30,258.0,66.0,5.1,13.0,109.0,121.59,86.18
2016,3,21,17,45,182.0,46.0,4.9,13.0,71.0,71.78,45.22
2016,3,21,18,0,106.0,26.0,4.7,13.0,33.0,32.99,9.26
2016,3,21,18,15,53.0,13.0,4.75,12.5,16.5,13.07,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,82.5,12.0,4.15,10.5,16.5,12.22,0.0
2016,3,22,6,30,165.0,24.0,4.3,11.0,33.0,35.23,8.59
2016,3,22,6,45,298.5,36.5,4.45,11.5,76.0,79.75,47.01
2016,3,22,7,0,432.0,49.0,4.6,12.0,119.0,139.25,94.19
2016,3,22,7,15,511.5,57.5,4.6,12.0,170.0,197.32,145.29
2016,3,22,7,30,591.0,66.0,4.6,12.0,221.0,264.72,205.6
2016,3,22,7,45,647.5,71.0,4.7,12.0,274.5,328.61,263.6
2016,3,22,8,0,704.0,76.0,4.8,12.0,328.0,398.11,325.36
2016,3,22,8,15,739.0,80.0,4.75,12.0,380.0,460.44,379.87
2016,3,22,8,30,774.0,84.0,4.7,12.0,432.0,525.57,435.03
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.5,587.15,485.08
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,649.67,534.32
2016,3,22,9,15,853.0,89.5,4.75,13.0,575.0,705.11,577.37
2016,3,22,9,30,871.0,92.0,4.8,13.0,619.0,755.19,614.05
2016,3,22,9,45,888.5,92.0,4.85,13.5,658.5,804.75,648.72
2016,3,22,10,0,906.0,92.0,4.9,14.0,698.0,852.67,681.7
2016,3,22,10,15,915.0,93.5,4.95,14.0,729.5,893.02,710.09
2016,3,22,10,30,924.0,95.0,5.0,14.0,761.0,930.59,736.38
2016,3,22,10,45,695.5,194.5,5.05,14.0,705.0,866.81,689.02
2016,3,22,11,0,467.0,294.0,5.1,14.0,649.0,771.26,612.94
2016,3,22,11,15,707.0,195.5,5.1,14.0,746.0,909.75,720.22
2016,3,22,11,30,947.0,97.0,5.1,14.0,843.0,1031.88,806.42
2016,3,22,11,45,948.0,97.5,5.2,14.5,851.0,1043.46,812.64
2016,3,22,12,0,949.0,98.0,5.3,15.0,859.0,1051.08,816.95
2016,3,22,12,15,949.0,98.0,5.4,15.0,859.5,1053.18,819.11
2016,3,22,12,30,949.0,98.0,5.5,15.0,860.0,1051.28,818.64
2016,3,22,12,45,945.0,98.5,5.6,15.0,851.0,1042.03,813.11
2016,3,22,13,0,941.0,99.0,5.7,15.0,842.0,1028.88,804.96
2016,3,22,13,15,937.0,98.5,5.8,15.0,825.5,1010.83,793.39
2016,3,22,13,30,933.0,98.0,5.9,15.0,809.0,989.09,779.22
2016,3,22,13,45,926.5,96.5,6.05,15.0,785.0,960.38,760.29
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,928.37,738.84
2016,3,22,14,15,911.0,94.0,6.25,14.5,730.0,891.64,714.6
2016,3,22,14,30,902.0,93.0,6.3,14.0,699.0,852.13,688.02
2016,3,22,14,45,891.0,90.5,6.35,14.0,661.5,806.85,655.48
2016,3,22,15,0,880.0,88.0,6.4,14.0,624.0,759.41,620.97
2016,3,22,15,15,863.0,85.5,6.35,14.0,580.5,705.87,581.0
2016,3,22,15,30,846.0,83.0,6.3,14.0,537.0,654.57,540.86
2016,3,22,15,45,823.0,80.0,6.25,14.0,489.0,594.5,491.95
2016,3,22,16,0,800.0,77.0,6.2,14.0,441.0,534.61,441.94
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.5,469.66,387.14
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,406.6,332.2
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,339.35,271.9
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,276.53,214.21
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,208.92,153.29
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,149.79,100.67
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,89.09,51.57
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,42.98,13.04
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,13.01,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,31.0,11.5,3.1,9.5,13.5,11.33,0.0
2016,3,23,6,30,62.0,23.0,3.1,10.0,27.0,26.82,8.92
2016,3,23,6,45,119.5,42.0,3.1,10.5,58.5,58.79,37.95
2016,3,23,7,0,177.0,61.0,3.1,11.0,90.0,97.62,70.09
2016,3,23,7,15,207.0,81.0,3.05,11.0,127.5,137.55,105.36
2016,3,23,7,30,237.0,101.0,3.0,11.0,165.0,181.17,144.06
2016,3,23,7,45,262.0,118.5,3.0,11.5,203.0,223.81,181.47
2016,3,23,8,0,287.0,136.0,3.0,12.0,241.0,269.14,220.39
2016,3,23,8,15,321.5,152.5,2.95,12.5,286.0,320.64,263.44
2016,3,23,8,30,356.0,169.0,2.9,13.0,331.0,375.45,308.13
2016,3,23,8,45,290.0,201.5,2.9,13.5,342.5,389.27,317.99
2016,3,23,9,0,224.0,234.0,2.9,14.0,354.0,388.08,315.26
2016,3,23,9,15,546.5,164.5,2.8,14.5,489.5,569.45,461.13
2016,3,23,9,30,869.0,95.0,2.7,15.0,625.0,763.19,606.18
2016,3,23,9,45,811.5,119.0,2.65,15.5,637.5,780.47,614.26
2016,3,23,10,0,754.0,143.0,2.6,16.0,650.0,793.48,620.72
2016,3,23,10,15,575.5,223.5,2.5,16.0,621.0,748.63,584.52
2016,3,23,10,30,397.0,304.0,2.4,16.0,592.0,683.34,531.76
2016,3,23,10,45,519.0,266.5,2.35,16.0,656.0,778.31,602.6
2016,3,23,11,0,641.0,229.0,2.3,16.0,720.0,869.79,667.99
2016,3,23,11,15,790.5,166.0,2.4,16.0,784.0,952.76,724.84
2016,3,23,11,30,940.0,103.0,2.5,16.0,848.0,1033.04,778.5
2016,3,23,11,45,940.5,104.0,2.6,16.5,856.0,1044.52,784.51
2016,3,23,12,0,941.0,105.0,2.7,17.0,864.0,1052.07,788.76
2016,3,23,12,15,820.0,164.0,2.85,17.0,825.0,1007.48,760.32
2016,3,23,12,30,699.0,223.0,3.0,17.0,786.0,955.96,727.19
2016,3,23,12,45,654.0,240.0,3.2,17.0,763.5,924.76,707.7
2016,3,23,13,0,609.0,257.0,3.4,17.0,741.0,890.85,684.72
2016,3,23,13,15,759.5,184.5,3.5,17.0,775.5,949.02,728.18
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,983.55,752.88
2016,3,23,13,45,898.5,113.5,3.75,17.0,784.5,953.97,733.95
