Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,887.0,115.0,3.9,17.0,759.0,921.42,713.28
2016,3,23,14,15,876.5,113.0,4.0,17.0,727.5,889.51,692.6
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,848.22,665.01
2016,3,23,14,45,691.0,157.5,4.2,17.0,608.0,730.29,580.56
2016,3,23,15,0,516.0,204.0,4.3,17.0,520.0,614.38,491.63
2016,3,23,15,15,656.0,153.0,4.35,16.5,526.0,639.03,514.88
2016,3,23,15,30,796.0,102.0,4.4,16.0,532.0,642.55,520.63
2016,3,23,15,45,646.5,122.0,4.5,16.0,450.5,533.88,434.4
2016,3,23,16,0,497.0,142.0,4.6,16.0,369.0,432.57,352.63
2016,3,23,16,15,460.5,134.0,4.6,15.5,325.5,377.24,307.43
2016,3,23,16,30,424.0,126.0,4.6,15.0,282.0,324.99,263.47
2016,3,23,16,45,391.5,110.5,4.65,15.0,237.0,270.08,215.98
2016,3,23,17,0,359.0,95.0,4.7,15.0,192.0,218.53,170.47
2016,3,23,17,15,310.0,78.0,4.55,14.0,149.0,164.74,123.71
2016,3,23,17,30,261.0,61.0,4.4,13.0,106.0,116.87,82.29
2016,3,23,17,45,179.0,43.5,4.3,12.5,69.5,70.09,44.4
2016,3,23,18,0,97.0,26.0,4.2,12.0,33.0,32.39,12.05
2016,3,23,18,15,48.5,13.0,4.1,12.0,16.5,13.0,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.5,13.1,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,37.0,37.73,14.51
2016,3,24,6,45,278.0,39.5,5.3,11.5,79.0,80.17,48.81
2016,3,24,7,0,388.0,54.0,5.5,12.0,121.0,137.41,95.06
2016,3,24,7,15,462.5,63.5,5.5,12.5,170.5,192.88,143.67
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,257.12,200.68
2016,3,24,7,45,579.5,82.0,5.5,13.5,270.5,316.86,254.36
2016,3,24,8,0,622.0,91.0,5.5,14.0,321.0,380.74,310.29
2016,3,24,8,15,658.0,97.0,5.5,14.0,371.5,441.98,363.38
2016,3,24,8,30,694.0,103.0,5.5,14.0,422.0,505.81,417.22
2016,3,24,8,45,697.0,116.5,5.5,14.5,465.5,559.78,460.68
2016,3,24,9,0,700.0,130.0,5.5,15.0,509.0,612.29,501.61
2016,3,24,9,15,721.5,134.0,5.4,15.0,552.0,666.09,543.51
2016,3,24,9,30,743.0,138.0,5.3,15.0,595.0,719.61,584.2
2016,3,24,9,45,753.0,144.0,5.25,15.5,631.5,765.63,616.33
2016,3,24,10,0,763.0,150.0,5.2,16.0,668.0,809.86,646.41
2016,3,24,10,15,775.5,152.0,5.1,16.0,698.5,849.83,673.94
2016,3,24,10,30,788.0,154.0,5.0,16.0,729.0,883.34,696.48
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.5,919.9,720.01
2016,3,24,11,0,832.0,144.0,4.9,17.0,784.0,954.14,741.59
2016,3,24,11,15,837.5,145.0,4.85,17.0,801.0,976.46,756.07
2016,3,24,11,30,843.0,146.0,4.8,17.0,818.0,995.45,768.31
2016,3,24,11,45,839.0,150.5,4.8,17.5,825.0,1005.45,773.27
2016,3,24,12,0,835.0,155.0,4.8,18.0,832.0,1011.75,775.84
2016,3,24,12,15,835.5,155.5,4.85,18.0,832.5,1014.54,778.09
2016,3,24,12,30,836.0,156.0,4.9,18.0,833.0,1013.69,777.98
2016,3,24,12,45,858.0,142.5,4.95,18.0,831.5,1015.19,779.68
2016,3,24,13,0,880.0,129.0,5.0,18.0,830.0,1003.81,772.53
2016,3,24,13,15,875.5,128.0,5.05,18.0,814.0,985.46,760.69
2016,3,24,13,30,871.0,127.0,5.1,18.0,798.0,971.64,752.14
2016,3,24,13,45,865.0,125.0,5.15,18.0,774.5,943.66,733.59
2016,3,24,14,0,859.0,123.0,5.2,18.0,751.0,912.54,712.83
2016,3,24,14,15,848.5,121.5,5.25,17.5,720.0,875.13,688.76
2016,3,24,14,30,838.0,120.0,5.3,17.0,689.0,835.22,662.58
2016,3,24,14,45,816.5,120.5,5.35,17.0,650.0,786.52,628.29
2016,3,24,15,0,795.0,121.0,5.4,17.0,611.0,736.64,592.7
2016,3,24,15,15,775.5,117.5,5.4,17.0,568.0,683.11,552.84
2016,3,24,15,30,756.0,114.0,5.4,17.0,525.0,630.79,512.15
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.5,567.87,462.21
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,506.85,412.57
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,443.21,360.39
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,382.18,308.76
2016,3,24,16,45,567.0,89.5,5.7,15.5,274.5,318.58,253.69
2016,3,24,17,0,527.0,79.0,5.8,15.0,224.0,258.86,200.57
2016,3,24,17,15,454.5,68.0,5.7,14.5,174.0,194.31,143.79
2016,3,24,17,30,382.0,57.0,5.6,14.0,124.0,136.97,94.05
2016,3,24,17,45,283.5,41.5,5.5,13.5,82.0,82.32,49.9
2016,3,24,18,0,185.0,26.0,5.4,13.0,40.0,39.57,15.16
2016,3,24,18,15,92.5,13.0,5.35,12.5,20.0,13.55,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,4.7,10.5,21.5,15.01,0.0
2016,3,25,6,30,201.0,28.0,4.9,11.0,43.0,43.92,19.16
2016,3,25,6,45,306.5,42.5,5.1,11.5,86.5,87.8,54.12
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,146.21,101.73
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.5,202.51,151.57
2016,3,25,7,30,558.0,75.0,5.5,12.0,231.0,267.32,209.73
2016,3,25,7,45,612.5,80.5,5.6,12.5,283.5,329.49,265.58
2016,3,25,8,0,667.0,86.0,5.7,13.0,336.0,397.05,324.89
2016,3,25,8,15,701.0,91.0,5.8,13.5,386.5,458.73,378.11
2016,3,25,8,30,735.0,96.0,5.9,14.0,437.0,522.67,431.64
2016,3,25,8,45,767.0,97.0,6.0,14.5,485.5,581.85,480.06
2016,3,25,9,0,799.0,98.0,6.1,15.0,534.0,643.17,528.86
2016,3,25,9,15,817.0,100.5,6.05,15.0,577.5,696.96,570.95
2016,3,25,9,30,835.0,103.0,6.0,15.0,621.0,749.88,609.85
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.5,798.12,643.48
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,838.99,671.09
2016,3,25,10,15,874.5,107.5,5.8,16.0,727.5,878.23,698.26
2016,3,25,10,30,884.0,109.0,5.7,16.0,759.0,914.86,723.26
2016,3,25,10,45,888.5,112.0,5.65,16.5,782.5,945.69,742.75
2016,3,25,11,0,893.0,115.0,5.6,17.0,806.0,973.26,759.77
2016,3,25,11,15,897.5,115.5,5.5,17.0,822.5,994.71,773.53
2016,3,25,11,30,902.0,116.0,5.4,17.0,839.0,1012.65,784.83
2016,3,25,11,45,904.5,116.5,5.35,17.0,847.5,1024.99,792.64
2016,3,25,12,0,907.0,117.0,5.3,17.0,856.0,1033.59,797.97
2016,3,25,12,15,907.0,117.0,5.25,17.0,856.0,1035.37,798.68
2016,3,25,12,30,907.0,117.0,5.2,17.0,856.0,1033.32,796.91
2016,3,25,12,45,914.5,111.5,5.2,17.5,850.0,1028.85,792.48
2016,3,25,13,0,922.0,106.0,5.2,18.0,844.0,1020.39,785.46
2016,3,25,13,15,917.5,105.0,5.25,18.0,827.5,1001.36,773.11
2016,3,25,13,30,913.0,104.0,5.3,18.0,811.0,978.74,758.35
2016,3,25,13,45,907.5,102.5,5.35,18.0,787.5,951.18,740.11
2016,3,25,14,0,902.0,101.0,5.4,18.0,764.0,920.36,719.51
2016,3,25,14,15,892.5,99.5,5.5,17.5,732.5,882.99,695.72
2016,3,25,14,30,883.0,98.0,5.6,17.0,701.0,842.95,669.65
2016,3,25,14,45,870.0,96.0,5.75,17.0,663.0,797.17,637.87
2016,3,25,15,0,857.0,94.0,5.9,17.0,625.0,753.82,607.48
2016,3,25,15,15,840.0,91.5,6.0,17.0,581.5,700.6,568.89
2016,3,25,15,30,823.0,89.0,6.1,17.0,538.0,646.37,527.24
2016,3,25,15,45,794.0,87.0,6.25,17.0,489.0,584.71,478.15
2016,3,25,16,0,765.0,85.0,6.4,17.0,440.0,523.89,428.36
2016,3,25,16,15,732.0,81.0,6.45,16.5,389.0,460.17,375.41
2016,3,25,16,30,699.0,77.0,6.5,16.0,338.0,398.89,322.79
2016,3,25,16,45,644.5,72.5,6.6,15.5,285.0,330.8,263.34
2016,3,25,17,0,590.0,68.0,6.7,15.0,232.0,268.08,207.22
2016,3,25,17,15,517.0,59.5,6.6,14.5,181.5,202.19,148.64
2016,3,25,17,30,444.0,51.0,6.5,14.0,131.0,144.81,98.28
2016,3,25,17,45,322.0,39.0,6.45,13.5,87.0,86.13,51.53
2016,3,25,18,0,200.0,27.0,6.4,13.0,43.0,41.7,17.07
2016,3,25,18,15,100.0,13.5,6.35,12.5,21.5,14.12,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.5,4.1,11.5,24.5,14.65,0.0
2016,3,26,6,30,288.0,25.0,4.2,12.0,49.0,49.58,21.34
2016,3,26,6,45,398.0,35.0,4.3,12.5,93.5,95.49,56.53
2016,3,26,7,0,508.0,45.0,4.4,13.0,138.0,155.23,105.33
2016,3,26,7,15,574.0,52.0,4.35,13.5,189.0,213.47,157.22
2016,3,26,7,30,640.0,59.0,4.3,14.0,240.0,279.28,216.07
2016,3,26,7,45,684.0,63.5,4.3,14.5,292.0,340.97,271.39
2016,3,26,8,0,728.0,68.0,4.3,15.0,344.0,406.65,328.53
2016,3,26,8,15,758.0,71.5,4.25,15.0,394.5,467.8,381.03
2016,3,26,8,30,788.0,75.0,4.2,15.0,445.0,530.63,433.22
2016,3,26,8,45,810.0,78.0,4.2,15.5,492.0,589.3,479.84
2016,3,26,9,0,832.0,81.0,4.2,16.0,539.0,648.07,525.02
2016,3,26,9,15,847.5,83.0,4.15,16.0,581.5,697.21,561.44
2016,3,26,9,30,863.0,85.0,4.1,16.0,624.0,748.38,597.8
2016,3,26,9,45,871.5,88.5,4.1,16.5,660.5,794.17,628.7
2016,3,26,10,0,880.0,92.0,4.1,17.0,697.0,837.68,657.51
2016,3,26,10,15,888.5,93.5,4.1,17.0,727.0,876.48,683.87
2016,3,26,10,30,897.0,95.0,4.1,17.0,757.0,912.56,708.15
2016,3,26,10,45,902.0,96.0,4.2,17.5,780.0,941.92,726.8
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,968.01,743.15
2016,3,26,11,15,910.5,98.0,4.35,18.0,818.5,989.22,757.24
2016,3,26,11,30,914.0,99.0,4.4,18.0,834.0,1006.84,769.18
2016,3,26,11,45,916.0,98.5,4.5,18.5,842.0,1017.63,775.53
2016,3,26,12,0,918.0,98.0,4.6,19.0,850.0,1024.62,779.43
2016,3,26,12,15,918.0,98.0,4.7,19.0,849.5,1026.33,781.41
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,1024.18,780.89
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,1010.94,772.86
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,994.12,762.47
2016,3,26,13,15,886.5,108.5,5.05,19.0,810.0,976.01,750.85
2016,3,26,13,30,882.0,108.0,5.1,19.0,794.0,954.45,736.85
2016,3,26,13,45,679.0,193.0,5.2,19.0,711.5,851.74,665.1
2016,3,26,14,0,476.0,278.0,5.3,19.0,629.0,736.74,577.93
2016,3,26,14,15,555.5,236.0,5.4,18.5,629.5,744.8,588.97
2016,3,26,14,30,635.0,194.0,5.5,18.0,630.0,749.93,597.02
2016,3,26,14,45,704.0,156.5,5.6,18.0,615.0,739.52,591.93
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,718.24,577.62
2016,3,26,15,15,654.0,144.5,5.7,17.5,532.0,628.57,508.9
2016,3,26,15,30,535.0,170.0,5.7,17.0,464.0,540.32,439.43
2016,3,26,15,45,477.0,166.5,5.75,17.0,411.5,473.08,385.66
2016,3,26,16,0,419.0,163.0,5.8,17.0,359.0,410.43,334.56
2016,3,26,16,15,511.5,125.5,5.7,16.5,337.5,393.38,320.55
2016,3,26,16,30,604.0,88.0,5.6,16.0,316.0,368.27,297.75
2016,3,26,16,45,544.5,85.0,5.6,16.0,267.0,305.12,242.53
2016,3,26,17,0,485.0,82.0,5.6,16.0,218.0,247.94,191.75
2016,3,26,17,15,414.5,71.0,5.45,15.5,170.0,184.66,136.59
2016,3,26,17,30,344.0,60.0,5.3,15.0,122.0,131.99,91.23
2016,3,26,17,45,243.0,44.5,5.15,14.5,81.5,79.35,49.27
2016,3,26,18,0,142.0,29.0,5.0,14.0,41.0,39.32,17.9
2016,3,26,18,15,71.0,14.5,4.85,13.5,20.5,14.71,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.5,4.25,12.0,25.5,16.52,0.0
2016,3,27,6,30,252.0,29.0,4.4,12.0,51.0,51.14,24.54
2016,3,27,6,45,361.0,41.0,4.55,12.5,96.0,96.96,59.56
2016,3,27,7,0,470.0,53.0,4.7,13.0,141.0,156.51,108.19
2016,3,27,7,15,540.5,61.0,4.7,13.0,193.0,214.95,160.14
2016,3,27,7,30,611.0,69.0,4.7,13.0,245.0,281.52,219.79
2016,3,27,7,45,470.0,104.5,4.7,13.5,255.5,297.9,239.89
2016,3,27,8,0,329.0,140.0,4.7,14.0,266.0,294.14,240.09
2016,3,27,8,15,543.5,116.5,4.8,14.0,359.0,408.2,335.32
2016,3,27,8,30,758.0,93.0,4.9,14.0,452.0,534.68,439.57
2016,3,27,8,45,505.5,167.0,5.0,14.0,416.5,494.93,406.47
2016,3,27,9,0,253.0,241.0,5.1,14.0,381.0,423.06,345.67
2016,3,27,9,15,192.5,265.5,5.25,14.0,377.0,410.5,334.52
2016,3,27,9,30,132.0,290.0,5.4,14.0,373.0,399.79,324.11
2016,3,27,9,45,97.5,298.0,5.55,14.5,361.5,377.17,304.35
2016,3,27,10,0,63.0,306.0,5.7,15.0,350.0,360.53,289.18
2016,3,27,10,15,152.5,329.5,5.8,15.0,441.5,476.2,382.43
2016,3,27,10,30,242.0,353.0,5.9,15.0,533.0,586.84,469.71
2016,3,27,10,45,568.0,237.0,6.0,15.0,676.5,794.14,636.21
2016,3,27,11,0,894.0,121.0,6.1,15.0,820.0,983.05,776.32
2016,3,27,11,15,899.0,122.0,6.1,15.0,837.0,1005.4,790.78
2016,3,27,11,30,904.0,123.0,6.1,15.0,854.0,1024.24,803.67
2016,3,27,11,45,906.5,123.5,6.15,15.5,862.5,1036.45,810.7
2016,3,27,12,0,909.0,124.0,6.2,16.0,871.0,1044.91,815.2
2016,3,27,12,15,909.5,124.0,6.2,16.0,871.5,1047.03,816.6
2016,3,27,12,30,910.0,124.0,6.2,16.0,872.0,1045.31,815.45
2016,3,27,12,45,912.5,121.5,6.25,16.0,865.5,1039.05,811.57
2016,3,27,13,0,915.0,119.0,6.3,16.0,859.0,1028.93,805.09
2016,3,27,13,15,911.5,118.5,6.4,15.5,843.0,1011.35,795.22
2016,3,27,13,30,908.0,118.0,6.5,15.0,827.0,990.17,782.77
2016,3,27,13,45,896.0,119.5,6.6,15.0,801.5,959.84,762.11
2016,3,27,14,0,884.0,121.0,6.7,15.0,776.0,933.49,744.34
2016,3,27,14,15,874.5,119.0,6.8,15.0,744.5,895.46,717.8
2016,3,27,14,30,865.0,117.0,6.9,15.0,713.0,854.8,689.12
2016,3,27,14,45,850.0,115.0,7.0,15.0,674.5,807.4,655.04
2016,3,27,15,0,835.0,113.0,7.1,15.0,636.0,758.27,619.26
2016,3,27,15,15,592.5,167.0,7.15,14.5,525.0,608.44,500.8
2016,3,27,15,30,350.0,221.0,7.2,14.0,414.0,463.65,382.27
2016,3,27,15,45,390.5,191.5,7.25,14.0,389.5,445.96,368.81
2016,3,27,16,0,431.0,162.0,7.3,14.0,365.0,415.83,344.24
2016,3,27,16,15,304.5,158.5,7.25,13.5,294.0,317.56,262.35
2016,3,27,16,30,178.0,155.0,7.2,13.0,223.0,234.9,192.96
2016,3,27,16,45,150.5,136.0,7.15,13.0,187.5,194.07,157.87
2016,3,27,17,0,123.0,117.0,7.1,13.0,152.0,156.4,125.24
2016,3,27,17,15,102.5,94.0,7.1,12.5,119.0,119.89,93.58
2016,3,27,17,30,82.0,71.0,7.1,12.0,86.0,86.04,64.22
2016,3,27,17,45,47.5,49.5,7.1,12.0,57.5,54.51,37.76
2016,3,27,18,0,13.0,28.0,7.1,12.0,29.0,27.22,14.01
2016,3,27,18,15,6.5,14.0,7.15,12.0,14.5,13.43,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.0,8.5,9.0,29.5,16.91,0.0
2016,3,28,6,30,324.0,30.0,8.6,9.0,59.0,58.97,28.91
2016,3,28,6,45,442.0,39.0,8.7,9.5,108.0,108.01,66.27
2016,3,28,7,0,560.0,48.0,8.8,10.0,157.0,171.81,119.48
2016,3,28,7,15,625.0,54.5,8.75,10.0,210.5,232.83,175.63
2016,3,28,7,30,690.0,61.0,8.7,10.0,264.0,301.31,239.1
2016,3,28,7,45,734.0,65.0,8.7,10.5,318.0,365.57,298.59
2016,3,28,8,0,778.0,69.0,8.7,11.0,372.0,433.76,360.04
2016,3,28,8,15,807.0,73.0,8.6,11.0,424.5,497.81,417.18
2016,3,28,8,30,836.0,77.0,8.5,11.0,477.0,563.31,473.98
2016,3,28,8,45,857.0,79.5,8.4,11.5,525.5,623.31,523.86
2016,3,28,9,0,878.0,82.0,8.3,12.0,574.0,679.99,569.72
2016,3,28,9,15,893.5,84.0,8.25,12.0,618.5,734.4,611.97
2016,3,28,9,30,909.0,86.0,8.2,12.0,663.0,787.49,652.05
2016,3,28,9,45,920.5,88.0,8.15,12.5,701.0,835.77,686.66
2016,3,28,10,0,932.0,90.0,8.1,13.0,739.0,881.83,719.11
2016,3,28,10,15,940.0,91.5,8.05,13.0,770.5,921.81,747.99
2016,3,28,10,30,948.0,93.0,8.0,13.0,802.0,958.84,774.49
2016,3,28,10,45,953.0,94.5,7.95,13.0,825.5,989.94,796.47
2016,3,28,11,0,958.0,96.0,7.9,13.0,849.0,1017.56,815.85
2016,3,28,11,15,961.5,96.5,7.9,13.0,865.0,1038.99,830.91
2016,3,28,11,30,965.0,97.0,7.9,13.0,881.0,1056.62,843.28
2016,3,28,11,45,965.5,97.5,7.9,13.0,888.5,1067.39,850.74
2016,3,28,12,0,966.0,98.0,7.9,13.0,896.0,1074.13,855.41
2016,3,28,12,15,965.0,98.0,7.85,13.0,895.5,1074.77,855.54
2016,3,28,12,30,964.0,98.0,7.8,13.0,895.0,1071.35,852.87
2016,3,28,12,45,944.0,107.5,7.75,13.5,881.0,1055.57,839.7
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,1036.08,824.04
2016,3,28,13,15,919.0,116.5,7.65,14.0,850.0,1016.86,810.31
2016,3,28,13,30,914.0,116.0,7.6,14.0,833.0,994.06,794.03
2016,3,28,13,45,907.5,114.0,7.6,14.0,808.0,964.83,773.29
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,932.38,750.16
2016,3,28,14,15,890.5,110.5,7.5,14.0,750.5,893.98,722.13
2016,3,28,14,30,880.0,109.0,7.4,14.0,718.0,852.99,692.08
2016,3,28,14,45,866.0,107.0,7.35,14.0,679.5,811.4,661.63
2016,3,28,15,0,852.0,105.0,7.3,14.0,641.0,762.4,625.24
2016,3,28,15,15,833.5,102.0,7.2,13.5,596.5,707.58,584.97
2016,3,28,15,30,815.0,99.0,7.1,13.0,552.0,651.94,541.37
2016,3,28,15,45,447.5,149.5,7.0,13.0,395.0,437.03,363.63
2016,3,28,16,0,80.0,200.0,6.9,13.0,238.0,241.54,198.35
2016,3,28,16,15,219.5,167.5,6.7,13.0,255.5,284.07,234.72
2016,3,28,16,30,359.0,135.0,6.5,13.0,273.0,304.18,249.84
2016,3,28,16,45,485.5,102.0,6.35,13.0,259.5,296.63,239.36
2016,3,28,17,0,612.0,69.0,6.2,13.0,246.0,275.86,214.71
2016,3,28,17,15,541.0,61.5,6.05,12.5,194.0,210.13,155.73
2016,3,28,17,30,470.0,54.0,5.9,12.0,142.0,152.63,104.77
2016,3,28,17,45,357.5,42.0,5.75,11.5,96.5,93.58,56.94
2016,3,28,18,0,245.0,30.0,5.6,11.0,51.0,48.72,22.95
2016,3,28,18,15,122.5,15.0,5.5,10.5,25.5,15.83,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,15.5,2.3,9.5,30.5,17.71,0.0
2016,3,29,6,30,316.0,31.0,2.3,10.0,61.0,60.0,30.37
2016,3,29,6,45,433.0,40.0,2.35,10.5,109.5,108.7,67.04
2016,3,29,7,0,550.0,49.0,2.4,11.0,158.0,172.01,119.18
2016,3,29,7,15,614.0,55.5,2.55,11.0,211.0,232.29,173.54
2016,3,29,7,30,678.0,62.0,2.7,11.0,264.0,299.91,234.58
2016,3,29,7,45,726.5,65.0,2.9,11.5,319.0,364.28,292.18
2016,3,29,8,0,775.0,68.0,3.1,12.0,374.0,433.08,351.94
2016,3,29,8,15,804.0,71.5,3.1,12.0,426.0,496.41,406.03
2016,3,29,8,30,833.0,75.0,3.1,12.0,478.0,561.19,459.52
2016,3,29,8,45,856.0,77.0,3.1,12.5,527.0,619.05,505.19
2016,3,29,9,0,879.0,79.0,3.1,13.0,576.0,679.12,550.96
2016,3,29,9,15,894.5,81.5,2.85,13.5,620.0,734.07,588.32
2016,3,29,9,30,910.0,84.0,2.6,14.0,664.0,787.7,623.09
2016,3,29,9,45,921.5,85.5,2.4,14.5,702.5,835.41,652.78
2016,3,29,10,0,933.0,87.0,2.2,15.0,741.0,880.88,679.99
2016,3,29,10,15,941.5,88.5,2.0,15.0,772.5,921.26,704.1
2016,3,29,10,30,950.0,90.0,1.8,15.0,804.0,958.7,725.53
2016,3,29,10,45,955.0,91.0,1.65,15.0,828.0,989.23,742.42
2016,3,29,11,0,960.0,92.0,1.5,15.0,852.0,1016.25,756.67
2016,3,29,11,15,963.5,92.5,1.6,15.0,868.0,1037.64,771.19
2016,3,29,11,30,967.0,93.0,1.7,15.0,884.0,1055.22,783.41
2016,3,29,11,45,967.5,94.0,1.8,15.0,891.5,1066.46,791.67
2016,3,29,12,0,968.0,95.0,1.9,15.0,899.0,1073.68,797.52
2016,3,29,12,15,967.5,95.0,2.1,15.0,898.0,1074.74,800.94
2016,3,29,12,30,967.0,95.0,2.3,15.0,897.0,1071.74,801.71
2016,3,29,12,45,963.0,95.5,2.55,15.5,887.5,1061.78,796.94
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,1047.88,789.41
2016,3,29,13,15,954.5,95.5,2.95,15.5,861.0,1028.56,780.06
2016,3,29,13,30,950.0,95.0,3.1,15.0,844.0,1005.51,768.1
2016,3,29,13,45,941.0,95.0,3.3,15.0,818.0,975.28,750.01
2016,3,29,14,0,932.0,95.0,3.5,15.0,792.0,941.83,729.43
2016,3,29,14,15,922.5,94.0,3.6,15.0,760.0,903.86,704.71
2016,3,29,14,30,913.0,93.0,3.7,15.0,728.0,863.14,677.76
2016,3,29,14,45,897.0,92.5,3.8,15.0,688.5,815.3,645.3
2016,3,29,15,0,881.0,92.0,3.9,15.0,649.0,765.7,611.09
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.5,711.78,572.89
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,659.96,534.18
2016,3,29,15,45,821.5,85.0,4.05,15.0,511.0,599.13,486.58
2016,3,29,16,0,796.0,83.0,4.1,15.0,462.0,538.75,437.93
2016,3,29,16,15,764.5,79.0,4.1,14.5,410.0,474.05,385.02
2016,3,29,16,30,733.0,75.0,4.1,14.0,358.0,411.22,331.82
2016,3,29,16,45,687.0,69.5,4.1,13.5,304.5,343.48,273.05
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,279.99,216.33
2016,3,29,17,15,573.0,57.0,3.9,12.5,198.5,213.88,157.28
2016,3,29,17,30,505.0,50.0,3.7,12.0,146.0,155.59,105.65
2016,3,29,17,45,393.0,39.5,3.55,11.5,100.0,95.91,57.38
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,50.32,23.44
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,13.88,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.65,10.0,30.0,19.44,0.0
2016,3,30,6,30,232.0,37.0,2.7,10.0,60.0,57.86,32.24
2016,3,30,6,45,331.5,50.0,2.8,10.5,105.5,102.49,66.49
2016,3,30,7,0,431.0,63.0,2.9,11.0,151.0,161.22,115.06
2016,3,30,7,15,499.0,72.5,2.8,11.0,202.5,218.63,165.9
2016,3,30,7,30,567.0,82.0,2.7,11.0,254.0,283.91,223.79
2016,3,30,7,45,616.0,88.0,2.65,11.5,306.5,345.49,277.94
2016,3,30,8,0,665.0,94.0,2.6,12.0,359.0,411.77,334.47
2016,3,30,8,15,698.0,99.0,2.6,12.0,409.5,473.08,386.17
2016,3,30,8,30,731.0,104.0,2.6,12.0,460.0,536.49,437.99
2016,3,30,8,45,759.5,106.0,2.65,12.5,508.5,595.6,484.35
2016,3,30,9,0,788.0,108.0,2.7,13.0,557.0,654.25,529.02
2016,3,30,9,15,806.0,111.0,2.8,13.0,600.0,708.0,569.76
2016,3,30,9,30,824.0,114.0,2.9,13.0,643.0,760.87,607.6
2016,3,30,9,45,839.0,115.5,3.0,13.5,681.0,808.54,640.04
2016,3,30,10,0,854.0,117.0,3.1,14.0,719.0,854.47,670.84
2016,3,30,10,15,863.5,118.5,3.15,14.0,749.5,893.58,697.44
2016,3,30,10,30,873.0,120.0,3.2,14.0,780.0,923.16,717.25
2016,3,30,10,45,881.0,120.5,3.3,14.0,804.0,953.89,738.3
2016,3,30,11,0,889.0,121.0,3.4,14.0,828.0,981.54,757.21
2016,3,30,11,15,893.5,122.0,3.4,14.0,844.0,1003.09,771.21
2016,3,30,11,30,898.0,123.0,3.4,14.0,860.0,1021.13,782.91
2016,3,30,11,45,901.5,122.5,3.45,14.5,868.0,1032.96,789.43
2016,3,30,12,0,905.0,122.0,3.5,15.0,876.0,1041.08,793.57
2016,3,30,12,15,905.0,122.0,3.5,15.0,876.0,1042.46,794.38
2016,3,30,12,30,905.0,122.0,3.5,15.0,876.0,1040.04,792.81
2016,3,30,12,45,908.0,118.5,3.5,15.0,868.5,1033.03,788.3
2016,3,30,13,0,911.0,115.0,3.5,15.0,861.0,1022.17,781.34
2016,3,30,13,15,906.5,114.0,3.55,15.0,844.5,1002.94,769.16
2016,3,30,13,30,902.0,113.0,3.6,15.0,828.0,980.19,754.66
2016,3,30,13,45,896.5,111.5,3.65,15.0,803.5,952.57,736.79
2016,3,30,14,0,891.0,110.0,3.7,15.0,779.0,921.73,716.63
2016,3,30,14,15,881.5,108.5,3.75,15.0,747.5,884.4,691.76
2016,3,30,14,30,872.0,107.0,3.8,15.0,716.0,844.45,664.84
2016,3,30,14,45,859.0,104.5,3.9,15.0,678.0,803.21,636.93
2016,3,30,15,0,846.0,102.0,4.0,15.0,640.0,754.63,603.24
2016,3,30,15,15,828.5,99.5,4.1,14.5,596.5,701.29,566.5
2016,3,30,15,30,811.0,97.0,4.2,14.0,553.0,647.04,526.38
2016,3,30,15,45,787.5,93.5,4.3,14.0,504.5,587.49,479.77
2016,3,30,16,0,764.0,90.0,4.4,14.0,456.0,528.29,431.96
2016,3,30,16,15,732.0,85.5,4.45,13.5,405.0,464.85,379.84
2016,3,30,16,30,700.0,81.0,4.5,13.0,354.0,402.91,327.14
2016,3,30,16,45,654.0,75.0,4.6,13.0,301.0,336.37,268.71
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,274.26,212.73
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,209.59,155.05
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,152.77,104.82
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,94.43,57.63
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,49.94,24.56
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,14.37,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,2.65,11.0,11.5,10.66,0.0
2016,3,31,6,30,0.0,23.0,2.7,11.0,23.0,21.34,11.84
2016,3,31,6,45,0.0,39.0,2.75,11.5,39.0,36.25,25.14
2016,3,31,7,0,0.0,55.0,2.8,12.0,55.0,51.22,38.31
2016,3,31,7,15,0.0,72.5,2.75,12.0,72.5,67.72,52.69
2016,3,31,7,30,0.0,90.0,2.7,12.0,90.0,84.31,66.93
2016,3,31,7,45,0.0,108.5,2.65,12.0,108.5,101.96,81.82
2016,3,31,8,0,0.0,127.0,2.6,12.0,127.0,119.68,96.55
2016,3,31,8,15,0.0,138.5,2.55,12.0,138.5,130.67,105.44
2016,3,31,8,30,0.0,150.0,2.5,12.0,150.0,141.7,114.26
2016,3,31,8,45,5.5,173.0,2.5,12.5,176.5,167.46,135.06
2016,3,31,9,0,11.0,196.0,2.5,13.0,203.0,193.9,156.11
2016,3,31,9,15,51.0,244.5,2.55,13.0,278.0,278.84,225.19
2016,3,31,9,30,91.0,293.0,2.6,13.0,353.0,362.32,291.45
2016,3,31,9,45,193.5,307.0,2.7,13.5,441.5,472.55,378.32
2016,3,31,10,0,296.0,321.0,2.8,14.0,530.0,591.53,469.0
2016,3,31,10,15,601.0,213.5,2.85,14.0,662.5,770.33,607.87
2016,3,31,10,30,906.0,106.0,2.9,14.0,795.0,939.07,727.08
2016,3,31,10,45,913.5,106.0,3.0,14.5,819.0,969.54,745.12
2016,3,31,11,0,921.0,106.0,3.1,15.0,843.0,996.79,762.19
2016,3,31,11,15,925.0,107.0,3.15,15.0,858.5,1018.35,776.42
2016,3,31,11,30,929.0,108.0,3.2,15.0,874.0,1036.26,788.31
2016,3,31,11,45,932.0,107.5,3.3,15.5,882.0,1047.81,794.98
2016,3,31,12,0,935.0,107.0,3.4,16.0,890.0,1055.51,799.23
2016,3,31,12,15,934.5,107.0,3.55,16.0,889.5,1056.36,800.92
2016,3,31,12,30,934.0,107.0,3.7,16.0,889.0,1053.28,800.12
2016,3,31,12,45,938.5,103.0,3.85,16.0,882.0,1046.89,797.18
2016,3,31,13,0,943.0,99.0,4.0,16.0,875.0,1036.5,791.6
2016,3,31,13,15,939.0,98.5,4.15,16.0,858.0,1017.76,780.35
2016,3,31,13,30,935.0,98.0,4.3,16.0,841.0,995.34,766.52
2016,3,31,13,45,928.5,97.0,4.45,16.0,816.5,966.53,748.78
2016,3,31,14,0,922.0,96.0,4.6,16.0,792.0,934.44,728.55
2016,3,31,14,15,913.5,94.5,4.65,15.5,760.5,896.98,704.84
2016,3,31,14,30,905.0,93.0,4.7,15.0,729.0,856.75,678.82
2016,3,31,14,45,892.0,91.5,4.8,15.0,690.5,810.4,646.96
2016,3,31,15,0,879.0,90.0,4.9,15.0,652.0,762.1,613.17
2016,3,31,15,15,863.5,88.0,4.95,14.5,608.5,709.81,576.69
2016,3,31,15,30,848.0,86.0,5.0,14.0,565.0,659.39,539.51
2016,3,31,15,45,825.0,83.5,5.05,14.0,516.5,599.46,491.82
2016,3,31,16,0,802.0,81.0,5.1,14.0,468.0,539.74,442.93
2016,3,31,16,15,772.5,77.0,5.05,13.5,416.5,475.72,389.7
2016,3,31,16,30,743.0,73.0,5.0,13.0,365.0,413.35,336.07
2016,3,31,16,45,698.5,68.5,5.0,13.0,311.5,346.67,276.93
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,283.92,219.9
2016,3,31,17,15,590.0,57.5,4.85,12.5,206.0,218.59,161.11
2016,3,31,17,30,526.0,51.0,4.7,12.0,154.0,160.56,109.28
2016,3,31,17,45,417.0,41.0,4.55,12.0,107.0,100.47,60.23
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,54.04,26.04
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,14.85,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,21.32,2.82
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,67.98,36.68
2016,4,1,6,45,428.0,46.0,3.55,11.5,120.5,116.91,74.49
2016,4,1,7,0,521.0,57.0,3.6,12.0,168.0,177.44,125.43
2016,4,1,7,15,263.0,83.0,3.55,12.0,139.5,161.88,125.12
2016,4,1,7,30,5.0,109.0,3.5,12.0,111.0,104.27,83.74
2016,4,1,7,45,10.0,128.0,3.45,12.5,132.5,124.84,100.92
2016,4,1,8,0,15.0,147.0,3.4,13.0,154.0,146.05,118.31
2016,4,1,8,15,17.5,165.0,3.35,13.0,174.0,165.6,134.29
2016,4,1,8,30,20.0,183.0,3.3,13.0,194.0,185.46,150.35
2016,4,1,8,45,65.5,221.0,3.3,13.0,259.0,258.62,210.51
2016,4,1,9,0,111.0,259.0,3.3,13.0,324.0,331.91,269.67
2016,4,1,9,15,153.0,280.5,3.25,13.0,376.5,397.86,321.96
2016,4,1,9,30,195.0,302.0,3.2,13.0,429.0,459.89,370.42
2016,4,1,9,45,199.5,320.0,3.15,13.5,456.5,491.07,392.81
2016,4,1,10,0,204.0,338.0,3.1,14.0,484.0,522.0,414.81
2016,4,1,10,15,553.5,222.0,3.05,14.0,640.0,734.07,582.02
2016,4,1,10,30,903.0,106.0,3.0,14.0,796.0,937.5,726.92
2016,4,1,10,45,910.0,106.5,2.95,14.5,820.0,967.9,743.41
2016,4,1,11,0,917.0,107.0,2.9,15.0,844.0,995.07,759.12
2016,4,1,11,15,921.0,107.5,2.85,15.0,859.5,1015.93,771.92
2016,4,1,11,30,925.0,108.0,2.8,15.0,875.0,1033.17,782.36
2016,4,1,11,45,928.0,107.5,2.75,15.0,883.0,1044.59,788.99
2016,4,1,12,0,931.0,107.0,2.7,15.0,891.0,1052.2,793.23
2016,4,1,12,15,931.0,107.0,2.7,15.0,890.0,1053.46,793.95
2016,4,1,12,30,931.0,107.0,2.7,15.0,889.0,1050.82,792.27
2016,4,1,12,45,932.0,105.0,2.75,15.0,881.0,1043.1,787.91
2016,4,1,13,0,933.0,103.0,2.8,15.0,873.0,1031.49,781.1
2016,4,1,13,15,929.0,102.5,2.9,15.0,856.5,1012.82,770.12
2016,4,1,13,30,925.0,102.0,3.0,15.0,840.0,990.53,756.71
2016,4,1,13,45,920.0,100.0,3.1,15.5,816.0,962.19,737.73
2016,4,1,14,0,915.0,98.0,3.2,16.0,792.0,930.52,716.42
2016,4,1,14,15,906.5,96.5,3.3,15.5,760.5,893.23,693.66
2016,4,1,14,30,898.0,95.0,3.4,15.0,729.0,853.19,668.61
2016,4,1,14,45,886.5,93.0,3.5,15.0,691.0,807.71,637.97
2016,4,1,15,0,875.0,91.0,3.6,15.0,653.0,760.18,605.39
2016,4,1,15,15,859.0,89.0,3.7,15.0,609.5,707.68,568.56
2016,4,1,15,30,843.0,87.0,3.8,15.0,566.0,657.09,531.08
2016,4,1,15,45,821.5,84.0,3.9,15.0,517.5,597.76,484.9
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,538.5,437.35
2016,4,1,16,15,770.5,77.0,4.0,14.5,417.5,474.59,385.14
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,412.34,332.43
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,346.36,274.62
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,284.09,218.61
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,218.47,160.06
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,160.04,108.24
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,100.89,60.2
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,54.83,26.54
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,14.87,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,9.72,0.19
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,19.48,10.61
2016,4,2,6,45,0.0,35.0,1.25,10.5,35.0,32.5,22.21
2016,4,2,7,0,0.0,49.0,1.2,11.0,49.0,45.55,33.71
2016,4,2,7,15,0.0,64.0,1.1,11.0,64.0,59.61,45.98
2016,4,2,7,30,0.0,79.0,1.0,11.0,79.0,73.73,58.12
2016,4,2,7,45,0.0,94.0,0.9,11.5,94.0,87.93,69.96
2016,4,2,8,0,0.0,109.0,0.8,12.0,109.0,102.18,81.6
2016,4,2,8,15,6.0,142.5,0.75,12.0,145.5,137.54,110.8
2016,4,2,8,30,12.0,176.0,0.7,12.0,182.0,173.88,140.22
2016,4,2,8,45,218.5,197.0,0.7,12.5,324.0,343.09,277.83
2016,4,2,9,0,425.0,218.0,0.7,13.0,466.0,524.4,416.18
2016,4,2,9,15,487.0,213.0,0.75,13.5,517.0,585.85,459.9
2016,4,2,9,30,549.0,208.0,0.8,14.0,568.0,651.03,506.61
2016,4,2,9,45,677.0,176.0,0.9,14.5,645.0,748.87,577.07
2016,4,2,10,0,805.0,144.0,1.0,15.0,722.0,845.54,641.78
2016,4,2,10,15,815.5,146.5,1.15,15.0,752.5,884.94,668.2
2016,4,2,10,30,826.0,149.0,1.3,15.0,783.0,921.92,693.7
2016,4,2,10,45,834.5,149.5,1.45,15.5,806.5,952.27,713.45
2016,4,2,11,0,843.0,150.0,1.6,16.0,830.0,979.67,731.26
2016,4,2,11,15,847.5,151.0,1.75,16.0,845.5,1000.58,746.21
2016,4,2,11,30,852.0,152.0,1.9,16.0,861.0,1018.09,759.05
2016,4,2,11,45,860.0,148.5,2.05,16.5,869.5,1030.73,767.36
2016,4,2,12,0,868.0,145.0,2.2,17.0,878.0,1039.76,773.4
2016,4,2,12,15,867.5,144.5,2.35,17.0,877.0,1039.86,775.12
2016,4,2,12,30,867.0,144.0,2.5,17.0,876.0,1036.21,774.52
2016,4,2,12,45,874.5,138.0,2.65,17.0,869.5,1021.74,766.79
2016,4,2,13,0,882.0,132.0,2.8,17.0,863.0,1012.92,762.9
2016,4,2,13,15,877.0,131.0,2.9,17.0,846.0,993.46,751.35
2016,4,2,13,30,872.0,130.0,3.0,17.0,829.0,970.61,737.55
2016,4,2,13,45,782.5,166.0,3.15,17.0,779.0,913.33,700.32
2016,4,2,14,0,693.0,202.0,3.3,17.0,729.0,853.98,661.11
2016,4,2,14,15,761.0,164.5,3.3,17.0,722.0,850.21,659.93
