Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,829.0,127.0,3.3,17.0,715.0,835.93,650.97
2016,4,2,14,45,809.5,127.0,3.35,17.0,675.5,788.13,618.33
2016,4,2,15,0,790.0,127.0,3.4,17.0,636.0,739.07,584.55
2016,4,2,15,15,771.5,123.5,3.4,16.5,593.0,687.98,548.6
2016,4,2,15,30,753.0,120.0,3.4,16.0,550.0,634.2,508.96
2016,4,2,15,45,719.5,110.0,3.4,16.0,493.0,564.09,454.88
2016,4,2,16,0,686.0,100.0,3.4,16.0,436.0,495.64,400.65
2016,4,2,16,15,656.5,101.5,3.4,15.5,394.0,443.31,357.97
2016,4,2,16,30,627.0,103.0,3.4,15.0,352.0,392.61,315.14
2016,4,2,16,45,571.0,97.0,3.4,15.0,299.5,326.18,258.24
2016,4,2,17,0,515.0,91.0,3.4,15.0,247.0,265.42,205.14
2016,4,2,17,15,448.5,80.0,3.3,14.5,197.0,201.35,149.64
2016,4,2,17,30,382.0,69.0,3.2,14.0,147.0,147.27,103.05
2016,4,2,17,45,282.5,54.0,3.15,13.5,102.0,92.85,59.54
2016,4,2,18,0,183.0,39.0,3.1,13.0,57.0,50.96,28.47
2016,4,2,18,15,91.5,19.5,3.0,12.5,28.5,17.25,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,42.0,9.0,2.1,9.0,10.0,8.58,0.0
2016,4,3,6,15,178.0,25.0,2.1,9.0,44.5,29.36,10.4
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,73.2,42.45
2016,4,3,6,45,407.5,52.0,2.15,9.5,127.0,121.37,80.03
2016,4,3,7,0,501.0,63.0,2.2,10.0,175.0,181.2,130.52
2016,4,3,7,15,252.0,87.0,2.15,10.0,143.5,160.58,125.25
2016,4,3,7,30,3.0,111.0,2.1,10.0,112.0,105.35,85.23
2016,4,3,7,45,8.0,130.0,2.1,10.5,133.5,125.8,102.36
2016,4,3,8,0,13.0,149.0,2.1,11.0,155.0,146.91,119.66
2016,4,3,8,15,23.5,173.5,2.1,11.5,185.0,176.92,144.14
2016,4,3,8,30,34.0,198.0,2.1,12.0,215.0,213.26,173.44
2016,4,3,8,45,424.5,151.5,2.15,12.5,399.5,433.58,355.6
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,674.94,543.35
2016,4,3,9,15,831.5,108.0,2.25,13.0,627.0,728.65,581.04
2016,4,3,9,30,848.0,111.0,2.3,13.0,670.0,781.26,617.79
2016,4,3,9,45,859.5,113.5,2.35,13.5,707.5,827.9,648.6
2016,4,3,10,0,871.0,116.0,2.4,14.0,745.0,872.46,677.56
2016,4,3,10,15,880.5,117.5,2.45,14.0,775.5,905.54,699.5
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,941.75,723.66
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,970.95,741.51
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,996.85,757.13
2016,4,3,11,15,731.0,211.0,2.65,15.0,811.0,957.57,730.06
2016,4,3,11,30,563.0,299.0,2.7,15.0,770.0,891.52,681.67
2016,4,3,11,45,733.5,214.5,2.75,15.5,833.5,981.92,746.44
2016,4,3,12,0,904.0,130.0,2.8,16.0,897.0,1051.0,790.84
2016,4,3,12,15,715.0,224.0,2.9,16.0,830.0,978.62,742.37
2016,4,3,12,30,526.0,318.0,3.0,16.0,763.0,882.81,673.65
2016,4,3,12,45,707.5,226.5,3.15,16.0,819.5,965.97,737.69
2016,4,3,13,0,889.0,135.0,3.3,16.0,876.0,1023.16,777.52
2016,4,3,13,15,884.5,134.0,3.4,16.0,859.0,1004.02,765.29
2016,4,3,13,30,880.0,133.0,3.5,16.0,842.0,981.44,751.41
2016,4,3,13,45,867.5,135.0,3.65,16.0,816.0,958.95,737.9
2016,4,3,14,0,855.0,137.0,3.8,16.0,790.0,925.65,716.7
2016,4,3,14,15,844.5,135.0,3.9,16.0,758.0,887.22,691.43
2016,4,3,14,30,834.0,133.0,4.0,16.0,726.0,846.36,664.16
2016,4,3,14,45,820.5,130.0,4.1,16.0,688.0,799.87,632.46
2016,4,3,15,0,807.0,127.0,4.2,16.0,650.0,751.68,599.07
2016,4,3,15,15,788.5,123.5,4.25,15.5,606.0,697.99,561.17
2016,4,3,15,30,770.0,120.0,4.3,15.0,562.0,645.17,521.99
2016,4,3,15,45,752.5,113.5,4.35,15.0,515.0,587.65,477.14
2016,4,3,16,0,735.0,107.0,4.4,15.0,468.0,530.04,430.88
2016,4,3,16,15,702.5,101.5,4.35,14.5,416.5,466.14,378.67
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,404.39,326.58
2016,4,3,16,45,631.0,88.0,4.3,14.0,313.0,340.11,270.51
2016,4,3,17,0,592.0,80.0,4.3,14.0,261.0,279.49,216.29
2016,4,3,17,15,526.5,71.0,4.15,13.5,209.0,214.87,159.24
2016,4,3,17,30,461.0,62.0,4.0,13.0,157.0,157.84,109.27
2016,4,3,17,45,362.5,49.5,3.85,12.5,110.5,100.79,63.0
2016,4,3,18,0,264.0,37.0,3.7,12.0,64.0,55.15,29.27
2016,4,3,18,15,132.0,18.5,3.6,11.5,32.0,16.93,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,11.44,0.0
2016,4,4,6,15,159.5,27.5,5.6,12.0,47.5,31.42,12.99
2016,4,4,6,30,319.0,43.0,5.7,12.0,83.0,76.37,44.46
2016,4,4,6,45,417.0,53.5,5.8,12.5,132.5,125.36,82.41
2016,4,4,7,0,515.0,64.0,5.9,13.0,182.0,186.53,133.93
2016,4,4,7,15,577.0,71.5,5.85,13.0,235.5,246.03,187.51
2016,4,4,7,30,639.0,79.0,5.8,13.0,289.0,312.48,247.28
2016,4,4,7,45,683.5,84.5,5.75,13.5,343.5,376.2,303.92
2016,4,4,8,0,728.0,90.0,5.7,14.0,398.0,443.97,362.43
2016,4,4,8,15,758.0,94.0,5.8,14.0,449.5,506.15,415.87
2016,4,4,8,30,788.0,98.0,5.9,14.0,501.0,569.33,468.8
2016,4,4,8,45,811.0,101.0,6.0,14.5,549.5,628.69,516.48
2016,4,4,9,0,834.0,104.0,6.1,15.0,598.0,688.16,562.98
2016,4,4,9,15,850.0,107.0,6.1,15.0,641.5,742.31,604.04
2016,4,4,9,30,866.0,110.0,6.1,15.0,685.0,795.28,642.69
2016,4,4,9,45,877.5,112.0,6.15,15.5,722.5,842.01,675.17
2016,4,4,10,0,889.0,114.0,6.2,16.0,760.0,880.89,701.48
2016,4,4,10,15,897.5,115.5,6.05,16.0,790.5,919.41,727.7
2016,4,4,10,30,906.0,117.0,5.9,16.0,821.0,955.13,751.59
2016,4,4,10,45,911.0,119.0,5.8,16.5,844.0,985.12,769.97
2016,4,4,11,0,916.0,121.0,5.7,17.0,867.0,1011.78,785.82
2016,4,4,11,15,919.5,122.0,5.65,17.0,882.5,1032.44,799.26
2016,4,4,11,30,923.0,123.0,5.6,17.0,898.0,1049.46,810.23
2016,4,4,11,45,923.0,124.0,5.6,17.0,905.0,1059.26,816.64
2016,4,4,12,0,923.0,125.0,5.6,17.0,912.0,1065.21,820.55
2016,4,4,12,15,922.5,125.0,5.5,17.0,911.0,1065.74,820.04
2016,4,4,12,30,922.0,125.0,5.4,17.0,910.0,1062.4,817.01
2016,4,4,12,45,923.5,122.5,5.35,17.0,901.5,1054.55,811.41
2016,4,4,13,0,925.0,120.0,5.3,17.0,893.0,1042.82,803.29
2016,4,4,13,15,920.5,119.0,5.3,17.0,875.5,1023.07,790.1
2016,4,4,13,30,916.0,118.0,5.3,17.0,858.0,999.75,774.53
2016,4,4,13,45,906.5,118.0,5.35,17.0,832.0,969.43,754.41
2016,4,4,14,0,897.0,118.0,5.4,17.0,806.0,936.08,732.07
2016,4,4,14,15,886.5,116.5,5.75,17.0,773.5,897.45,707.51
2016,4,4,14,30,876.0,115.0,6.1,17.0,741.0,861.82,684.55
2016,4,4,14,45,859.5,113.5,6.5,17.0,701.0,813.05,651.41
2016,4,4,15,0,843.0,112.0,6.9,17.0,661.0,762.69,616.28
2016,4,4,15,15,825.0,109.5,7.05,16.5,616.5,708.93,578.03
2016,4,4,15,30,807.0,107.0,7.2,16.0,572.0,654.33,536.32
2016,4,4,15,45,779.5,104.0,7.4,16.0,522.5,592.91,487.07
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,532.94,437.64
2016,4,4,16,15,719.5,96.5,7.4,15.5,421.5,469.23,384.22
2016,4,4,16,30,687.0,92.0,7.2,15.0,370.0,407.63,331.1
2016,4,4,16,45,638.0,86.5,7.0,14.5,316.5,341.09,272.79
2016,4,4,17,0,589.0,81.0,6.8,14.0,263.0,279.33,217.47
2016,4,4,17,15,521.0,72.5,6.4,13.5,210.5,214.73,159.98
2016,4,4,17,30,453.0,64.0,6.0,13.0,158.0,158.03,110.09
2016,4,4,17,45,347.0,51.5,5.6,13.0,111.5,99.17,62.35
2016,4,4,18,0,241.0,39.0,5.2,13.0,65.0,55.13,30.15
2016,4,4,18,15,120.5,19.5,4.95,12.5,32.5,17.61,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,13.0,2.7,11.0,15.0,12.39,0.0
2016,4,5,6,15,240.5,26.5,2.65,11.5,53.0,35.33,14.71
2016,4,5,6,30,390.0,40.0,2.6,12.0,91.0,81.85,46.09
2016,4,5,6,45,476.5,49.5,2.55,12.5,140.5,132.56,85.89
2016,4,5,7,0,563.0,59.0,2.5,13.0,190.0,193.94,137.98
2016,4,5,7,15,621.5,65.5,2.4,13.5,244.0,254.38,191.71
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,321.25,250.43
2016,4,5,7,45,723.0,76.0,2.2,14.5,352.5,385.28,305.79
2016,4,5,8,0,766.0,80.0,2.1,15.0,407.0,452.83,362.06
2016,4,5,8,15,793.5,83.5,2.15,15.0,459.0,515.0,413.38
2016,4,5,8,30,821.0,87.0,2.2,15.0,511.0,578.41,464.06
2016,4,5,8,45,844.5,89.0,2.25,15.5,560.0,638.54,509.86
2016,4,5,9,0,868.0,91.0,2.3,16.0,609.0,695.57,552.02
2016,4,5,9,15,882.5,93.0,2.4,16.5,652.0,748.44,588.28
2016,4,5,9,30,897.0,95.0,2.5,17.0,695.0,799.89,622.79
2016,4,5,9,45,907.5,97.0,2.7,17.5,732.0,846.38,654.03
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,890.59,683.4
2016,4,5,10,15,925.5,100.5,2.95,18.0,799.5,929.07,708.83
2016,4,5,10,30,933.0,102.0,3.0,18.0,830.0,964.61,732.17
2016,4,5,10,45,938.0,103.0,3.15,18.5,853.0,994.13,750.78
2016,4,5,11,0,943.0,104.0,3.3,19.0,876.0,1020.21,767.1
2016,4,5,11,15,946.0,105.0,3.3,19.0,891.0,1040.77,780.01
2016,4,5,11,30,949.0,106.0,3.3,19.0,906.0,1057.57,790.53
2016,4,5,11,45,950.5,106.0,3.35,19.5,913.0,1067.96,795.85
2016,4,5,12,0,952.0,106.0,3.4,20.0,920.0,1074.42,798.74
2016,4,5,12,15,951.5,106.0,3.35,20.0,919.0,1074.9,798.53
2016,4,5,12,30,951.0,106.0,3.3,20.0,918.0,1071.4,795.89
2016,4,5,12,45,950.0,104.5,3.3,20.5,909.0,1061.83,788.35
2016,4,5,13,0,949.0,103.0,3.3,21.0,900.0,1048.34,778.43
2016,4,5,13,15,945.0,102.5,3.3,21.0,882.5,1029.18,766.39
2016,4,5,13,30,941.0,102.0,3.3,21.0,865.0,1006.35,752.03
2016,4,5,13,45,934.0,101.0,3.3,21.0,839.5,976.66,733.11
2016,4,5,14,0,927.0,100.0,3.3,21.0,814.0,943.71,712.0
2016,4,5,14,15,918.0,98.5,3.3,21.0,782.0,905.44,687.15
2016,4,5,14,30,909.0,97.0,3.3,21.0,750.0,864.43,660.27
2016,4,5,14,45,896.5,95.5,3.35,21.0,711.0,818.14,629.71
2016,4,5,15,0,884.0,94.0,3.4,21.0,672.0,769.87,597.34
2016,4,5,15,15,867.5,91.5,3.45,20.5,627.5,715.98,561.48
2016,4,5,15,30,851.0,89.0,3.5,20.0,583.0,663.94,524.77
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.5,603.77,479.12
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,543.83,432.2
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,479.62,381.0
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,417.08,329.31
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,350.82,273.07
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,288.15,218.27
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,222.51,160.78
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,163.92,109.71
2016,4,5,17,45,435.0,43.5,3.25,16.5,118.5,104.83,62.33
2016,4,5,18,0,334.0,34.0,3.1,16.0,70.0,58.35,29.17
2016,4,5,18,15,167.0,17.0,2.95,15.5,35.0,16.14,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.0,6.2,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,16.0,12.39,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,54.5,36.25,15.65
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,82.6,46.64
2016,4,6,6,45,468.5,50.5,3.6,16.0,143.0,133.22,85.88
2016,4,6,7,0,557.0,60.0,3.7,17.0,193.0,194.75,137.29
2016,4,6,7,15,614.5,66.5,3.65,17.0,246.5,254.62,190.41
2016,4,6,7,30,672.0,73.0,3.6,17.0,300.0,320.8,248.71
2016,4,6,7,45,711.0,78.0,3.55,17.5,353.5,383.64,303.13
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,449.81,358.52
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,511.9,408.95
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,575.31,458.59
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,633.85,503.02
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,692.22,545.91
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.5,745.9,582.66
2016,4,6,9,30,878.0,102.0,3.4,21.0,693.0,793.92,614.19
2016,4,6,9,45,888.0,104.5,3.45,21.5,730.0,839.73,643.94
2016,4,6,10,0,898.0,107.0,3.5,22.0,767.0,883.28,671.72
2016,4,6,10,15,906.0,108.5,3.4,22.0,797.0,921.48,695.93
2016,4,6,10,30,914.0,110.0,3.3,22.0,827.0,956.84,717.97
2016,4,6,10,45,917.0,112.5,3.25,22.5,849.5,985.53,734.3
2016,4,6,11,0,920.0,115.0,3.2,23.0,872.0,1010.76,748.26
2016,4,6,11,15,923.0,115.5,3.1,23.5,886.5,1030.31,758.0
2016,4,6,11,30,926.0,116.0,3.0,24.0,901.0,1046.19,765.34
2016,4,6,11,45,926.0,117.0,2.9,24.5,907.5,1055.85,768.7
2016,4,6,12,0,926.0,118.0,2.8,25.0,914.0,1061.67,769.68
2016,4,6,12,15,925.0,118.0,2.65,25.0,912.0,1061.55,767.98
2016,4,6,12,30,924.0,118.0,2.5,25.0,910.0,1057.57,763.94
2016,4,6,12,45,915.0,120.5,2.45,25.5,898.5,1044.45,753.84
2016,4,6,13,0,906.0,123.0,2.4,26.0,887.0,1027.71,741.67
2016,4,6,13,15,901.0,122.5,2.25,26.0,869.0,1008.18,728.25
2016,4,6,13,30,896.0,122.0,2.1,26.0,851.0,985.19,712.7
2016,4,6,13,45,887.5,121.0,1.95,26.5,825.5,955.1,691.32
2016,4,6,14,0,879.0,120.0,1.8,27.0,800.0,922.02,668.16
2016,4,6,14,15,869.0,118.0,1.7,27.0,767.5,883.77,643.58
2016,4,6,14,30,859.0,116.0,1.6,27.0,735.0,848.52,620.93
2016,4,6,14,45,691.5,166.5,1.5,27.0,648.0,738.42,547.68
2016,4,6,15,0,524.0,217.0,1.4,27.0,561.0,630.53,471.05
2016,4,6,15,15,462.5,220.0,1.3,27.0,509.0,564.89,424.66
2016,4,6,15,30,401.0,223.0,1.2,27.0,457.0,503.25,379.97
2016,4,6,15,45,508.0,173.5,1.1,27.0,444.0,496.12,376.21
2016,4,6,16,0,615.0,124.0,1.0,27.0,431.0,480.16,364.34
2016,4,6,16,15,646.0,107.5,0.85,26.5,400.0,443.29,335.62
2016,4,6,16,30,677.0,91.0,0.7,26.0,369.0,401.7,302.03
2016,4,6,16,45,629.0,85.5,0.55,26.0,316.0,336.19,249.19
2016,4,6,17,0,581.0,80.0,0.4,26.0,263.0,275.36,199.06
2016,4,6,17,15,516.0,71.5,0.35,25.5,211.5,212.1,147.63
2016,4,6,17,30,451.0,63.0,0.3,25.0,160.0,156.38,102.33
2016,4,6,17,45,355.0,51.0,0.3,24.5,114.0,99.55,59.13
2016,4,6,18,0,259.0,39.0,0.3,24.0,68.0,56.28,29.24
2016,4,6,18,15,129.5,19.5,0.45,23.5,34.0,17.72,1.68
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,6.67,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,13.0,0.0
2016,4,7,6,15,71.0,33.0,3.45,14.5,43.0,33.64,18.45
2016,4,7,6,30,142.0,52.0,3.6,15.0,72.0,65.2,42.44
2016,4,7,6,45,187.0,72.5,3.75,15.5,110.5,103.03,73.01
2016,4,7,7,0,232.0,93.0,3.9,16.0,149.0,146.67,109.65
2016,4,7,7,15,278.5,106.5,3.9,16.0,190.0,189.52,146.5
2016,4,7,7,30,325.0,120.0,3.9,16.0,231.0,237.77,188.06
2016,4,7,7,45,388.0,130.5,3.95,16.0,284.5,299.59,240.3
2016,4,7,8,0,451.0,141.0,4.0,16.0,338.0,364.49,294.53
2016,4,7,8,15,440.5,164.0,3.9,16.0,375.0,409.1,331.31
2016,4,7,8,30,430.0,187.0,3.8,16.0,412.0,451.75,365.37
2016,4,7,8,45,444.0,203.5,3.75,16.5,454.5,501.47,403.6
2016,4,7,9,0,458.0,220.0,3.7,17.0,497.0,551.5,441.0
2016,4,7,9,15,478.5,228.0,3.6,17.0,535.5,597.73,475.65
2016,4,7,9,30,499.0,236.0,3.5,17.0,574.0,644.28,509.88
2016,4,7,9,45,538.5,236.5,3.45,17.0,619.0,698.57,549.82
2016,4,7,10,0,578.0,237.0,3.4,17.0,664.0,753.86,589.74
2016,4,7,10,15,709.5,187.0,3.3,17.0,732.0,842.5,654.07
2016,4,7,10,30,841.0,137.0,3.2,17.0,800.0,926.89,710.94
2016,4,7,10,45,844.5,139.5,3.15,17.5,821.0,954.66,726.75
2016,4,7,11,0,848.0,142.0,3.1,18.0,842.0,979.22,740.74
2016,4,7,11,15,851.0,142.5,3.05,18.0,856.0,997.81,752.09
2016,4,7,11,30,854.0,143.0,3.0,18.0,870.0,1012.95,761.21
2016,4,7,11,45,851.5,145.5,2.95,18.0,875.0,1021.23,765.84
2016,4,7,12,0,849.0,148.0,2.9,18.0,880.0,1025.83,768.2
2016,4,7,12,15,640.0,253.5,2.9,18.0,804.5,934.34,706.01
2016,4,7,12,30,431.0,359.0,2.9,18.0,729.0,829.67,628.19
2016,4,7,12,45,478.0,338.0,2.9,18.0,745.0,850.91,645.42
2016,4,7,13,0,525.0,317.0,2.9,18.0,761.0,868.88,659.37
2016,4,7,13,15,655.0,243.5,2.9,17.5,786.5,911.86,694.7
2016,4,7,13,30,785.0,170.0,2.9,17.0,812.0,938.66,715.02
2016,4,7,13,45,531.5,267.0,2.95,17.0,696.0,788.04,607.49
2016,4,7,14,0,278.0,364.0,3.0,17.0,580.0,636.11,492.59
2016,4,7,14,15,229.5,354.5,3.0,17.0,528.5,563.93,440.04
2016,4,7,14,30,181.0,345.0,3.0,17.0,477.0,504.85,395.68
2016,4,7,14,45,229.5,319.5,3.0,17.0,477.0,508.75,400.94
2016,4,7,15,0,278.0,294.0,3.0,17.0,477.0,516.54,408.48
2016,4,7,15,15,304.0,267.5,2.95,16.5,456.0,493.57,392.81
2016,4,7,15,30,330.0,241.0,2.9,16.0,435.0,467.51,374.45
2016,4,7,15,45,198.0,225.5,2.9,16.0,339.0,347.11,279.13
2016,4,7,16,0,66.0,210.0,2.9,16.0,243.0,241.42,193.83
2016,4,7,16,15,106.5,191.0,2.8,15.5,237.5,243.41,196.52
2016,4,7,16,30,147.0,172.0,2.7,15.0,232.0,235.47,190.11
2016,4,7,16,45,129.0,151.5,2.6,15.0,199.0,198.66,159.39
2016,4,7,17,0,111.0,131.0,2.5,15.0,166.0,163.94,130.14
2016,4,7,17,15,93.0,107.5,2.35,15.0,133.5,128.53,100.1
2016,4,7,17,30,75.0,84.0,2.2,15.0,101.0,95.52,72.02
2016,4,7,17,45,50.5,62.0,2.1,15.0,72.0,64.8,46.4
2016,4,7,18,0,26.0,40.0,2.0,15.0,43.0,38.86,25.02
2016,4,7,18,15,13.0,20.0,1.9,14.5,21.5,18.59,4.21
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,22.0,1.6,13.0,22.0,20.42,10.55
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,34.36,23.26
2016,4,8,6,45,0.0,55.5,1.65,13.5,55.5,51.55,38.26
2016,4,8,7,0,0.0,74.0,1.7,14.0,74.0,68.9,53.22
2016,4,8,7,15,0.0,94.0,1.6,14.0,94.0,87.8,69.32
2016,4,8,7,30,0.0,114.0,1.5,14.0,114.0,106.82,85.23
2016,4,8,7,45,0.0,126.0,1.45,14.5,126.0,118.27,94.37
2016,4,8,8,0,0.0,138.0,1.4,15.0,138.0,129.74,103.35
2016,4,8,8,15,12.0,168.5,1.35,15.0,174.5,165.57,132.44
2016,4,8,8,30,24.0,199.0,1.3,15.0,211.0,202.92,162.3
2016,4,8,8,45,32.0,223.0,1.3,15.5,241.5,238.44,189.89
2016,4,8,9,0,40.0,247.0,1.3,16.0,272.0,270.1,213.97
2016,4,8,9,15,56.0,275.5,1.3,16.0,312.5,313.1,247.11
2016,4,8,9,30,72.0,304.0,1.3,16.0,353.0,357.59,280.85
2016,4,8,9,45,36.0,181.5,1.3,16.0,206.0,206.27,162.49
2016,4,8,10,0,0.0,59.0,1.3,16.0,59.0,55.01,39.81
2016,4,8,10,15,51.0,219.0,1.3,16.0,259.5,260.25,206.07
2016,4,8,10,30,102.0,379.0,1.3,16.0,460.0,474.49,367.48
2016,4,8,10,45,92.0,386.0,1.35,16.0,461.0,475.34,365.91
2016,4,8,11,0,82.0,393.0,1.4,16.0,462.0,475.38,365.42
2016,4,8,11,15,68.0,389.0,1.45,16.0,447.0,459.09,352.95
2016,4,8,11,30,54.0,385.0,1.5,16.0,432.0,442.06,340.01
2016,4,8,11,45,31.0,299.5,1.55,16.0,326.5,329.93,255.85
2016,4,8,12,0,8.0,214.0,1.6,16.0,221.0,211.47,164.38
2016,4,8,12,15,8.5,213.5,1.65,16.0,221.0,211.49,164.86
2016,4,8,12,30,9.0,213.0,1.7,16.0,221.0,211.46,164.92
2016,4,8,12,45,16.5,267.0,1.75,16.0,281.5,271.9,212.31
2016,4,8,13,0,24.0,321.0,1.8,16.0,342.0,332.84,259.14
2016,4,8,13,15,27.5,325.5,1.85,16.0,348.5,352.18,273.91
2016,4,8,13,30,31.0,330.0,1.9,16.0,355.0,359.42,279.75
2016,4,8,13,45,96.5,355.0,2.0,16.0,431.0,445.14,347.19
2016,4,8,14,0,162.0,380.0,2.1,16.0,507.0,537.94,417.94
2016,4,8,14,15,93.0,328.0,2.1,16.0,400.5,407.61,319.02
2016,4,8,14,30,24.0,276.0,2.1,16.0,294.0,284.24,223.31
2016,4,8,14,45,12.0,210.0,2.15,16.0,219.0,208.76,164.55
2016,4,8,15,0,0.0,144.0,2.2,16.0,144.0,135.31,105.77
2016,4,8,15,15,85.5,205.0,2.15,16.0,255.5,267.29,214.35
2016,4,8,15,30,171.0,266.0,2.1,16.0,367.0,381.17,304.47
2016,4,8,15,45,315.5,218.0,2.1,16.0,385.0,416.81,334.03
2016,4,8,16,0,460.0,170.0,2.1,16.0,403.0,436.56,350.07
2016,4,8,16,15,239.0,160.5,2.0,15.5,281.0,283.58,228.21
2016,4,8,16,30,18.0,151.0,1.9,15.0,159.0,150.28,120.21
2016,4,8,16,45,11.5,131.5,1.85,15.0,136.0,127.97,102.25
2016,4,8,17,0,5.0,112.0,1.8,15.0,113.0,106.5,84.54
2016,4,8,17,15,2.5,90.0,1.7,14.5,90.5,84.61,66.3
2016,4,8,17,30,0.0,68.0,1.6,14.0,68.0,63.2,48.16
2016,4,8,17,45,0.0,48.0,1.5,14.0,48.0,44.5,31.9
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,26.0,15.71
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,12.98,1.99
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.81,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,7.41,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,19.48,10.0
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,31.58,20.98
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,47.38,34.77
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,63.27,48.47
2016,4,9,7,15,0.0,86.5,2.05,14.0,86.5,80.69,63.33
2016,4,9,7,30,0.0,105.0,2.0,14.0,105.0,98.21,78.02
2016,4,9,7,45,8.0,132.5,2.0,14.0,136.5,127.83,102.56
2016,4,9,8,0,16.0,160.0,2.0,14.0,168.0,158.59,127.75
2016,4,9,8,15,8.0,144.5,1.95,14.0,148.5,140.18,112.12
2016,4,9,8,30,0.0,129.0,1.9,14.0,129.0,120.96,95.85
2016,4,9,8,45,0.0,133.0,1.9,14.5,133.0,124.77,98.52
2016,4,9,9,0,0.0,137.0,1.9,15.0,137.0,128.58,101.16
2016,4,9,9,15,7.0,186.5,1.85,15.0,191.5,181.47,143.91
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,235.59,186.71
2016,4,9,9,45,21.5,265.0,1.8,15.0,281.5,270.87,214.09
2016,4,9,10,0,29.0,294.0,1.8,15.0,317.0,316.26,249.03
2016,4,9,10,15,21.5,278.0,1.75,15.0,295.0,285.2,224.15
2016,4,9,10,30,14.0,262.0,1.7,15.0,273.0,263.12,206.51
2016,4,9,10,45,16.5,279.0,1.7,15.5,292.5,282.68,221.21
2016,4,9,11,0,19.0,296.0,1.7,16.0,312.0,302.36,235.7
2016,4,9,11,15,18.0,295.5,1.65,16.0,311.0,301.25,234.47
2016,4,9,11,30,17.0,295.0,1.6,16.0,310.0,300.02,233.29
2016,4,9,11,45,29.5,335.5,1.6,16.0,361.5,365.75,283.49
2016,4,9,12,0,42.0,376.0,1.6,16.0,413.0,421.13,324.78
2016,4,9,12,15,47.0,382.5,1.55,16.0,423.5,433.08,333.28
2016,4,9,12,30,52.0,389.0,1.5,16.0,434.0,444.76,341.85
2016,4,9,12,45,100.0,407.0,1.5,16.0,493.0,511.09,392.17
2016,4,9,13,0,148.0,425.0,1.5,16.0,552.0,588.48,448.91
2016,4,9,13,15,127.5,412.5,1.55,16.0,520.0,552.42,422.37
2016,4,9,13,30,107.0,400.0,1.6,16.0,488.0,504.88,388.24
2016,4,9,13,45,106.5,387.5,1.65,16.0,473.0,488.34,377.11
2016,4,9,14,0,106.0,375.0,1.7,16.0,458.0,471.46,365.43
2016,4,9,14,15,80.0,346.5,1.7,16.0,407.5,415.41,323.54
2016,4,9,14,30,54.0,318.0,1.7,16.0,357.0,361.02,282.48
2016,4,9,14,45,50.0,298.5,1.75,16.0,333.5,335.3,263.61
2016,4,9,15,0,46.0,279.0,1.8,16.0,310.0,309.87,244.59
2016,4,9,15,15,51.0,264.0,1.8,16.0,296.5,295.73,234.36
2016,4,9,15,30,56.0,249.0,1.8,16.0,283.0,281.06,223.54
2016,4,9,15,45,33.5,212.5,1.85,16.0,232.5,227.36,181.17
2016,4,9,16,0,11.0,176.0,1.9,16.0,182.0,172.4,137.23
2016,4,9,16,15,5.5,113.0,1.85,15.5,116.0,108.49,85.47
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,46.47,33.9
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,39.94,28.5
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,33.42,22.99
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,26.9,17.45
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,20.39,11.83
2016,4,9,17,45,0.0,16.0,1.55,14.0,16.0,14.82,6.92
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,9.26,1.98
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,5.09,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,8.33,1.39
2016,4,10,6,45,0.0,13.5,3.3,13.5,13.5,12.5,5.05
2016,4,10,7,0,0.0,18.0,3.4,14.0,18.0,16.68,8.69
2016,4,10,7,15,0.0,23.0,3.45,14.0,23.0,21.33,12.71
2016,4,10,7,30,0.0,28.0,3.5,14.0,28.0,25.98,16.68
2016,4,10,7,45,0.0,24.0,3.6,14.0,24.0,22.27,13.45
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,18.56,10.23
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,21.36,12.56
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,24.16,14.88
2016,4,10,8,45,0.0,44.5,3.75,14.0,44.5,41.39,29.37
2016,4,10,9,0,0.0,63.0,3.8,14.0,63.0,58.67,43.74
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,78.31,59.97
2016,4,10,9,30,0.0,105.0,3.9,14.0,105.0,98.1,76.18
2016,4,10,9,45,0.0,111.5,3.95,14.0,111.5,104.3,81.1
2016,4,10,10,0,0.0,118.0,4.0,14.0,118.0,110.52,86.04
2016,4,10,10,15,0.0,126.0,4.05,14.0,126.0,118.18,92.16
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,125.87,98.3
2016,4,10,10,45,0.0,113.5,4.2,14.5,113.5,106.37,82.11
2016,4,10,11,0,0.0,93.0,4.3,15.0,93.0,86.97,66.06
2016,4,10,11,15,0.5,121.0,4.35,15.0,121.5,114.08,88.14
2016,4,10,11,30,1.0,149.0,4.4,15.0,150.0,141.4,110.21
2016,4,10,11,45,2.0,155.5,4.5,15.0,157.5,148.69,116.07
2016,4,10,12,0,3.0,162.0,4.6,15.0,165.0,155.97,121.97
2016,4,10,12,15,3.5,167.5,4.6,15.0,171.0,161.78,126.65
2016,4,10,12,30,4.0,173.0,4.6,15.0,177.0,167.56,131.33
2016,4,10,12,45,5.5,186.5,4.7,15.0,192.0,182.06,143.09
2016,4,10,13,0,7.0,200.0,4.8,15.0,207.0,196.53,154.82
2016,4,10,13,15,3.5,117.5,4.8,14.5,121.0,113.62,88.06
2016,4,10,13,30,0.0,35.0,4.8,14.0,35.0,32.65,21.52
2016,4,10,13,45,0.0,74.0,4.8,14.0,74.0,69.08,51.76
2016,4,10,14,0,0.0,113.0,4.8,14.0,113.0,105.82,82.07
2016,4,10,14,15,1.0,142.5,4.75,14.0,143.0,134.79,105.95
2016,4,10,14,30,2.0,172.0,4.7,14.0,173.0,163.91,129.9
2016,4,10,14,45,1.5,173.0,4.7,14.0,174.0,164.38,130.49
2016,4,10,15,0,1.0,174.0,4.7,14.0,175.0,164.9,131.19
2016,4,10,15,15,0.5,148.5,4.65,14.0,149.0,139.93,111.02
2016,4,10,15,30,0.0,123.0,4.6,14.0,123.0,115.18,90.88
2016,4,10,15,45,0.0,130.5,4.55,14.0,130.5,122.35,97.13
2016,4,10,16,0,0.0,138.0,4.5,14.0,138.0,129.56,103.43
2016,4,10,16,15,47.5,156.0,4.4,13.5,176.5,173.86,141.18
2016,4,10,16,30,95.0,174.0,4.3,13.0,215.0,209.8,171.14
2016,4,10,16,45,81.5,152.5,4.2,13.0,184.5,177.51,143.95
2016,4,10,17,0,68.0,131.0,4.1,13.0,154.0,146.86,118.01
2016,4,10,17,15,55.0,108.0,3.95,13.0,124.5,116.62,92.23
2016,4,10,17,30,42.0,85.0,3.8,13.0,95.0,88.18,67.89
2016,4,10,17,45,24.5,63.0,3.65,13.0,68.5,61.93,45.68
2016,4,10,18,0,7.0,41.0,3.5,13.0,42.0,38.23,25.7
2016,4,10,18,15,3.5,23.0,3.4,12.5,23.5,21.24,8.48
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.77,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,11.0,1.05,11.5,13.5,10.48,0.0
2016,4,11,6,0,79.0,22.0,1.0,12.0,27.0,18.33,2.88
2016,4,11,6,15,182.5,39.5,1.05,12.0,65.0,46.38,26.47
2016,4,11,6,30,286.0,57.0,1.1,12.0,103.0,89.21,57.09
2016,4,11,6,45,367.0,69.0,1.15,12.5,151.0,135.78,94.04
2016,4,11,7,0,448.0,81.0,1.2,13.0,199.0,192.27,141.38
2016,4,11,7,15,503.0,90.0,1.3,13.0,249.5,249.63,191.48
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,311.29,244.94
2016,4,11,7,45,598.0,105.5,1.5,13.5,351.0,369.82,294.77
2016,4,11,8,0,638.0,112.0,1.6,14.0,402.0,431.96,346.09
2016,4,11,8,15,448.5,170.5,1.65,14.0,386.0,422.3,339.6
2016,4,11,8,30,259.0,229.0,1.7,14.0,370.0,388.41,312.13
2016,4,11,8,45,167.5,251.0,1.8,14.5,345.0,360.0,288.47
2016,4,11,9,0,76.0,273.0,1.9,15.0,320.0,321.03,255.57
2016,4,11,9,15,40.5,234.5,1.9,15.0,259.5,259.34,206.19
2016,4,11,9,30,5.0,196.0,1.9,15.0,199.0,189.33,149.38
2016,4,11,9,45,23.5,256.5,1.95,15.0,273.5,263.92,208.97
2016,4,11,10,0,42.0,317.0,2.0,15.0,348.0,350.73,276.19
2016,4,11,10,15,41.5,328.0,2.05,15.0,360.0,363.36,285.08
2016,4,11,10,30,41.0,339.0,2.1,15.0,372.0,375.84,294.21
2016,4,11,10,45,40.0,347.5,2.15,15.5,380.5,385.08,300.32
2016,4,11,11,0,39.0,356.0,2.2,16.0,389.0,394.13,306.29
2016,4,11,11,15,31.5,342.5,2.2,16.0,369.5,373.57,290.26
2016,4,11,11,30,24.0,329.0,2.2,16.0,350.0,340.68,265.0
2016,4,11,11,45,30.5,348.5,2.25,16.0,375.0,379.87,295.04
2016,4,11,12,0,37.0,368.0,2.3,16.0,400.0,407.08,315.57
2016,4,11,12,15,22.0,284.5,2.3,16.0,304.0,305.08,237.68
2016,4,11,12,30,7.0,201.0,2.3,16.0,208.0,197.67,153.98
2016,4,11,12,45,64.0,312.5,2.35,16.0,368.0,375.39,294.25
2016,4,11,13,0,121.0,424.0,2.4,16.0,528.0,559.95,432.2
2016,4,11,13,15,473.0,286.5,2.4,16.0,680.5,776.19,598.51
2016,4,11,13,30,825.0,149.0,2.4,16.0,833.0,953.94,724.66
2016,4,11,13,45,820.0,146.0,2.4,16.0,809.0,925.93,704.55
2016,4,11,14,0,815.0,143.0,2.4,16.0,785.0,894.98,684.51
2016,4,11,14,15,805.0,140.5,2.35,16.0,753.5,857.44,659.39
2016,4,11,14,30,795.0,138.0,2.3,16.0,722.0,817.62,632.59
2016,4,11,14,45,785.0,133.5,2.3,16.0,685.5,773.67,603.03
2016,4,11,15,0,775.0,129.0,2.3,16.0,649.0,727.9,571.83
2016,4,11,15,15,757.5,125.5,2.25,16.0,606.0,676.29,534.62
2016,4,11,15,30,740.0,122.0,2.2,16.0,563.0,625.27,496.45
2016,4,11,15,45,717.0,117.5,2.2,16.0,516.0,568.04,452.9
2016,4,11,16,0,694.0,113.0,2.2,16.0,469.0,511.36,408.53
2016,4,11,16,15,662.5,107.5,2.2,15.5,419.5,450.26,360.09
2016,4,11,16,30,631.0,102.0,2.2,15.0,370.0,391.3,311.7
2016,4,11,16,45,593.5,94.0,2.2,15.0,319.5,330.0,259.49
2016,4,11,17,0,556.0,86.0,2.2,15.0,269.0,272.27,208.99
2016,4,11,17,15,496.0,77.0,2.2,14.5,218.5,211.44,156.3
2016,4,11,17,30,436.0,68.0,2.2,14.0,168.0,157.57,109.77
2016,4,11,17,45,354.0,55.5,2.2,14.0,122.5,103.16,65.43
2016,4,11,18,0,272.0,43.0,2.2,14.0,77.0,60.55,34.13
2016,4,11,18,15,155.0,26.5,2.3,13.5,44.0,24.05,9.6
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,9.53,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,6.2,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,12.05,1.25
2016,4,12,6,15,0.0,31.0,3.95,12.0,31.0,28.72,18.01
2016,4,12,6,30,0.0,49.0,4.0,12.0,49.0,45.32,32.82
2016,4,12,6,45,1.5,70.0,4.1,12.5,70.5,65.17,50.08
2016,4,12,7,0,3.0,91.0,4.2,13.0,92.0,85.42,67.45
2016,4,12,7,15,11.0,111.5,4.2,13.0,115.5,107.55,86.14
2016,4,12,7,30,19.0,132.0,4.2,13.0,139.0,130.76,105.58
2016,4,12,7,45,9.5,105.5,4.25,13.0,109.0,102.66,81.86
2016,4,12,8,0,0.0,79.0,4.3,13.0,79.0,73.55,57.07
2016,4,12,8,15,0.0,108.0,4.35,13.0,108.0,100.91,79.93
2016,4,12,8,30,0.0,137.0,4.4,13.0,137.0,128.53,102.69
2016,4,12,8,45,0.0,151.0,4.45,13.5,151.0,141.93,113.24
2016,4,12,9,0,0.0,165.0,4.5,14.0,165.0,155.39,123.74
2016,4,12,9,15,0.0,133.0,4.55,14.0,133.0,124.71,98.24
2016,4,12,9,30,0.0,101.0,4.6,14.0,101.0,94.31,73.0
2016,4,12,9,45,1.0,136.5,4.65,14.0,137.5,128.93,101.36
2016,4,12,10,0,2.0,172.0,4.7,14.0,174.0,163.94,129.71
2016,4,12,10,15,5.5,201.0,4.8,14.0,206.0,195.21,154.92
2016,4,12,10,30,9.0,230.0,4.9,14.0,238.0,226.89,180.27
2016,4,12,10,45,9.0,230.0,5.0,14.5,238.0,227.16,179.93
2016,4,12,11,0,9.0,230.0,5.1,15.0,238.0,227.41,179.66
2016,4,12,11,15,17.5,283.0,5.1,15.0,298.5,288.07,227.89
2016,4,12,11,30,26.0,336.0,5.1,15.0,359.0,361.69,285.47
2016,4,12,11,45,22.5,323.0,5.2,15.0,343.0,333.29,263.06
2016,4,12,12,0,19.0,310.0,5.3,15.0,327.0,316.93,250.22
2016,4,12,12,15,42.0,358.5,5.3,15.0,395.5,401.89,317.24
2016,4,12,12,30,65.0,407.0,5.3,15.0,464.0,475.84,374.58
2016,4,12,12,45,64.5,399.5,5.35,15.0,455.5,466.76,367.62
2016,4,12,13,0,64.0,392.0,5.4,15.0,447.0,457.36,360.72
2016,4,12,13,15,425.5,283.5,5.45,15.0,638.5,726.73,578.02
2016,4,12,13,30,787.0,175.0,5.5,15.0,830.0,944.76,743.3
2016,4,12,13,45,783.5,171.5,5.6,15.0,807.0,918.45,724.41
2016,4,12,14,0,780.0,168.0,5.7,15.0,784.0,889.24,704.72
2016,4,12,14,15,769.5,165.5,5.75,15.0,753.0,856.08,681.75
2016,4,12,14,30,759.0,163.0,5.8,15.0,722.0,816.62,653.97
2016,4,12,14,45,684.0,177.5,5.9,15.0,662.5,741.87,598.64
2016,4,12,15,0,609.0,192.0,6.0,15.0,603.0,670.09,543.23
2016,4,12,15,15,653.0,169.5,6.0,14.5,583.5,649.36,529.45
2016,4,12,15,30,697.0,147.0,6.0,14.0,564.0,622.6,510.09
2016,4,12,15,45,544.0,168.5,6.05,14.0,478.0,510.93,419.62
2016,4,12,16,0,391.0,190.0,6.1,14.0,392.0,416.73,341.95
2016,4,12,16,15,412.0,164.5,6.0,13.5,358.0,378.37,310.61
2016,4,12,16,30,433.0,139.0,5.9,13.0,324.0,337.0,275.37
2016,4,12,16,45,375.5,133.5,5.8,13.0,279.0,281.92,227.67
2016,4,12,17,0,318.0,128.0,5.7,13.0,234.0,230.13,182.65
2016,4,12,17,15,276.0,110.0,5.55,12.5,190.0,180.53,139.55
2016,4,12,17,30,234.0,92.0,5.4,12.0,146.0,135.95,101.01
2016,4,12,17,45,177.5,71.5,5.25,12.0,106.5,92.23,64.75
