Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,121.0,51.0,5.1,12.0,67.0,55.8,36.23
2016,4,12,18,15,60.5,30.0,5.0,12.0,38.0,27.14,13.25
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,47.5,13.0,3.05,11.5,16.0,12.39,0.0
2016,4,13,6,0,95.0,26.0,3.1,12.0,32.0,21.69,8.46
2016,4,13,6,15,200.5,43.5,3.25,12.0,72.5,51.93,30.47
2016,4,13,6,30,306.0,61.0,3.4,12.0,113.0,96.61,62.61
2016,4,13,6,45,399.5,70.5,3.55,12.5,163.0,144.79,100.85
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,206.19,152.62
2016,4,13,7,15,546.5,88.5,3.7,13.0,265.5,263.62,203.78
2016,4,13,7,30,600.0,97.0,3.7,13.0,318.0,326.93,259.63
2016,4,13,7,45,639.5,103.0,3.7,13.5,370.5,387.21,311.8
2016,4,13,8,0,679.0,109.0,3.7,14.0,423.0,450.94,365.29
2016,4,13,8,15,707.5,114.0,3.65,14.0,473.0,510.74,414.81
2016,4,13,8,30,736.0,119.0,3.6,14.0,523.0,572.04,464.07
2016,4,13,8,45,757.0,123.0,3.55,14.5,569.5,628.57,507.37
2016,4,13,9,0,778.0,127.0,3.5,15.0,616.0,683.69,548.33
2016,4,13,9,15,793.5,130.0,3.4,15.0,657.5,734.58,585.46
2016,4,13,9,30,809.0,133.0,3.3,15.0,699.0,784.34,619.78
2016,4,13,9,45,834.5,128.0,3.2,15.5,738.5,832.52,651.16
2016,4,13,10,0,860.0,123.0,3.1,16.0,778.0,879.56,681.07
2016,4,13,10,15,868.0,125.0,3.1,16.0,807.0,910.67,701.37
2016,4,13,10,30,876.0,127.0,3.1,16.0,836.0,944.92,723.89
2016,4,13,10,45,880.5,128.5,3.1,16.0,858.0,972.43,741.66
2016,4,13,11,0,885.0,130.0,3.1,16.0,880.0,996.71,757.26
2016,4,13,11,15,888.5,131.0,3.05,16.0,894.0,1016.12,769.18
2016,4,13,11,30,892.0,132.0,3.0,16.0,908.0,1032.03,778.83
2016,4,13,11,45,891.0,133.5,3.0,16.5,914.0,1040.37,782.5
2016,4,13,12,0,890.0,135.0,3.0,17.0,920.0,1045.01,783.88
2016,4,13,12,15,889.5,135.0,3.0,17.0,918.5,1044.9,783.74
2016,4,13,12,30,889.0,135.0,3.0,17.0,917.0,1041.1,781.33
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.5,1030.17,774.79
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,1015.71,766.03
2016,4,13,13,15,875.0,136.0,3.15,17.0,879.0,996.72,754.29
2016,4,13,13,30,871.0,135.0,3.2,17.0,862.0,974.36,740.33
2016,4,13,13,45,858.0,137.0,3.3,17.0,835.5,950.96,726.04
2016,4,13,14,0,845.0,139.0,3.4,17.0,809.0,917.08,704.39
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.5,879.54,680.73
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,839.59,655.09
2016,4,13,14,45,686.0,175.5,3.45,16.0,665.5,741.0,584.86
2016,4,13,15,0,546.0,216.0,3.5,16.0,585.0,643.33,510.93
2016,4,13,15,15,647.5,173.0,3.55,15.5,583.0,648.63,518.7
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,638.91,513.89
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.5,579.78,467.79
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,521.57,421.43
2016,4,13,16,15,663.5,117.5,3.75,14.5,433.5,460.34,372.09
2016,4,13,16,30,632.0,112.0,3.8,14.0,383.0,401.26,322.88
2016,4,13,16,45,586.0,105.0,3.9,14.0,330.5,337.56,268.18
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,278.41,216.19
2016,4,13,17,15,479.0,88.0,3.9,13.5,227.0,215.36,161.28
2016,4,13,17,30,418.0,78.0,3.8,13.0,176.0,161.56,114.59
2016,4,13,17,45,319.5,64.5,3.75,12.5,128.5,106.49,70.31
2016,4,13,18,0,221.0,51.0,3.7,12.0,81.0,63.65,39.05
2016,4,13,18,15,121.5,31.5,3.6,11.5,46.5,28.61,14.27
2016,4,13,18,30,22.0,12.0,3.5,11.0,12.0,11.44,0.0
2016,4,13,18,45,11.0,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,13.82,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,24.48,11.69
2016,4,14,6,15,233.5,45.0,4.2,11.0,79.5,55.9,32.77
2016,4,14,6,30,349.0,61.0,4.3,11.0,122.0,102.78,66.26
2016,4,14,6,45,424.0,72.5,4.45,11.5,171.5,152.15,106.65
2016,4,14,7,0,499.0,84.0,4.6,12.0,221.0,212.48,158.66
2016,4,14,7,15,425.5,106.5,4.6,12.0,241.0,241.77,189.75
2016,4,14,7,30,352.0,129.0,4.6,12.0,261.0,263.75,212.77
2016,4,14,7,45,368.0,148.0,4.6,12.5,304.0,312.12,254.48
2016,4,14,8,0,384.0,167.0,4.6,13.0,347.0,361.86,296.18
2016,4,14,8,15,378.0,190.0,4.6,13.0,383.5,399.28,327.42
2016,4,14,8,30,372.0,213.0,4.6,13.0,420.0,440.28,360.6
2016,4,14,8,45,380.5,232.0,4.6,13.5,459.0,485.3,395.63
2016,4,14,9,0,389.0,251.0,4.6,14.0,498.0,530.28,429.78
2016,4,14,9,15,442.0,249.5,4.65,14.0,547.5,595.04,480.44
2016,4,14,9,30,495.0,248.0,4.7,14.0,597.0,655.85,527.43
2016,4,14,9,45,356.5,306.5,4.8,14.5,564.5,614.07,490.81
2016,4,14,10,0,218.0,365.0,4.9,15.0,532.0,560.46,444.96
2016,4,14,10,15,539.5,252.5,4.95,15.0,686.0,758.14,602.9
2016,4,14,10,30,861.0,140.0,5.0,15.0,840.0,952.45,746.09
2016,4,14,10,45,853.5,149.0,5.1,15.0,858.5,976.66,761.98
2016,4,14,11,0,846.0,158.0,5.2,15.0,877.0,997.11,776.39
2016,4,14,11,15,849.5,159.0,5.3,15.0,891.5,1016.21,789.97
2016,4,14,11,30,853.0,160.0,5.4,15.0,906.0,1031.89,801.25
2016,4,14,11,45,837.0,171.5,5.5,15.5,908.0,1035.5,802.62
2016,4,14,12,0,821.0,183.0,5.6,16.0,910.0,1035.2,801.43
2016,4,14,12,15,821.0,182.5,5.7,16.0,908.0,1035.0,802.02
2016,4,14,12,30,821.0,182.0,5.8,16.0,906.0,1031.27,800.23
2016,4,14,12,45,849.0,162.5,5.95,16.0,904.5,1032.18,802.2
2016,4,14,13,0,877.0,143.0,6.1,16.0,903.0,1019.75,794.77
2016,4,14,13,15,872.5,142.0,6.2,16.0,885.5,1000.26,782.08
2016,4,14,13,30,868.0,141.0,6.3,16.0,868.0,985.45,772.81
2016,4,14,13,45,851.5,145.0,6.4,16.0,841.0,953.15,750.87
2016,4,14,14,0,835.0,149.0,6.5,16.0,814.0,918.3,727.02
2016,4,14,14,15,825.0,147.0,6.55,15.5,782.0,880.58,702.0
2016,4,14,14,30,815.0,145.0,6.6,15.0,750.0,840.51,674.95
2016,4,14,14,45,801.0,142.0,6.7,15.0,711.5,794.13,641.73
2016,4,14,15,0,787.0,139.0,6.8,15.0,673.0,746.19,606.95
2016,4,14,15,15,769.0,135.5,6.85,15.0,629.0,695.39,567.96
2016,4,14,15,30,751.0,132.0,6.9,15.0,585.0,641.95,525.85
2016,4,14,15,45,737.0,123.5,7.0,15.0,538.5,585.47,480.63
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,528.63,433.93
2016,4,14,16,15,691.5,110.0,7.1,14.5,441.0,466.51,382.2
2016,4,14,16,30,660.0,105.0,7.1,14.0,390.0,406.47,330.74
2016,4,14,16,45,620.0,97.5,7.1,14.0,337.5,343.09,274.8
2016,4,14,17,0,580.0,90.0,7.1,14.0,285.0,283.51,221.13
2016,4,14,17,15,519.5,81.5,7.0,13.5,233.5,221.63,166.15
2016,4,14,17,30,459.0,73.0,6.9,13.0,182.0,166.73,117.76
2016,4,14,17,45,370.0,61.0,6.8,12.5,134.5,110.29,71.47
2016,4,14,18,0,281.0,49.0,6.7,12.0,87.0,66.49,39.23
2016,4,14,18,15,161.5,31.5,6.55,12.0,51.5,28.42,14.05
2016,4,14,18,30,42.0,14.0,6.4,12.0,16.0,13.34,0.0
2016,4,14,18,45,21.0,7.0,6.3,12.0,8.0,6.67,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,13.5,4.4,9.5,22.0,12.87,0.0
2016,4,15,6,0,217.0,27.0,4.4,10.0,44.0,23.43,11.96
2016,4,15,6,15,335.0,39.5,4.45,10.5,88.0,59.36,32.11
2016,4,15,6,30,453.0,52.0,4.5,11.0,132.0,110.03,67.85
2016,4,15,6,45,525.0,60.5,4.55,11.5,184.0,162.64,111.52
2016,4,15,7,0,597.0,69.0,4.6,12.0,236.0,223.91,165.21
2016,4,15,7,15,646.5,75.5,4.7,12.0,290.0,284.42,220.3
2016,4,15,7,30,696.0,82.0,4.8,12.0,344.0,350.13,279.48
2016,4,15,7,45,726.0,88.0,4.9,12.5,397.0,411.7,333.91
2016,4,15,8,0,756.0,94.0,5.0,13.0,450.0,475.54,388.62
2016,4,15,8,15,782.0,98.0,4.95,13.5,501.5,536.73,439.32
2016,4,15,8,30,808.0,102.0,4.9,14.0,553.0,598.96,489.16
2016,4,15,8,45,824.5,106.5,4.85,14.5,600.0,656.21,533.5
2016,4,15,9,0,841.0,111.0,4.8,15.0,647.0,712.88,576.01
2016,4,15,9,15,856.0,113.5,4.65,15.0,689.5,765.44,613.45
2016,4,15,9,30,871.0,116.0,4.5,15.0,732.0,816.65,648.78
2016,4,15,9,45,887.5,115.0,4.4,15.5,770.0,858.68,675.81
2016,4,15,10,0,904.0,114.0,4.3,16.0,808.0,903.45,704.33
2016,4,15,10,15,912.0,115.0,4.25,16.0,837.5,940.62,728.94
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,974.91,751.43
2016,4,15,10,45,927.5,116.0,4.2,16.5,890.0,1004.59,769.49
2016,4,15,11,0,935.0,116.0,4.2,17.0,913.0,1031.0,785.23
2016,4,15,11,15,938.0,116.5,4.3,17.0,927.5,1050.08,798.12
2016,4,15,11,30,941.0,117.0,4.4,17.0,942.0,1065.45,808.79
2016,4,15,11,45,943.5,116.0,4.55,17.0,948.5,1074.97,816.4
2016,4,15,12,0,946.0,115.0,4.7,17.0,955.0,1080.63,821.55
2016,4,15,12,15,945.0,115.0,4.85,17.0,953.0,1079.91,822.49
2016,4,15,12,30,944.0,115.0,5.0,17.0,951.0,1075.29,820.88
2016,4,15,12,45,945.5,112.5,5.15,17.5,941.5,1066.65,814.99
2016,4,15,13,0,947.0,110.0,5.3,18.0,932.0,1054.1,806.49
2016,4,15,13,15,942.0,109.0,5.4,18.0,913.5,1032.97,793.26
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,1008.28,777.55
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.5,979.08,758.96
2016,4,15,14,0,927.0,104.0,5.8,18.0,844.0,946.6,737.86
2016,4,15,14,15,917.5,102.5,5.8,18.0,811.0,907.62,711.05
2016,4,15,14,30,908.0,101.0,5.8,18.0,778.0,866.0,682.18
2016,4,15,14,45,895.0,99.5,5.85,18.0,738.5,819.19,649.5
2016,4,15,15,0,882.0,98.0,5.9,18.0,699.0,770.49,615.06
2016,4,15,15,15,866.5,95.5,5.85,18.0,654.5,717.36,576.49
2016,4,15,15,30,851.0,93.0,5.8,18.0,610.0,665.72,536.99
2016,4,15,15,45,829.0,90.5,5.75,18.0,560.5,606.21,489.82
2016,4,15,16,0,807.0,88.0,5.7,18.0,511.0,546.87,441.62
2016,4,15,16,15,780.0,84.0,5.6,17.5,459.0,483.98,390.01
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,422.5,337.94
2016,4,15,16,45,716.0,75.0,5.45,16.5,354.0,357.88,281.96
2016,4,15,17,0,679.0,70.0,5.4,16.0,301.0,295.81,226.74
2016,4,15,17,15,624.5,64.0,5.3,15.5,248.0,232.25,170.06
2016,4,15,17,30,570.0,58.0,5.2,15.0,195.0,174.76,119.02
2016,4,15,17,45,487.5,49.0,5.15,14.5,145.5,116.77,71.17
2016,4,15,18,0,405.0,40.0,5.1,14.0,96.0,68.96,36.33
2016,4,15,18,15,267.5,27.0,5.05,13.5,57.5,26.74,11.85
2016,4,15,18,30,130.0,14.0,5.0,13.0,19.0,11.05,0.0
2016,4,15,18,45,65.0,7.0,4.95,13.0,9.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,12.87,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,24.1,13.09
2016,4,16,6,15,352.0,39.0,1.3,12.5,91.0,60.74,32.33
2016,4,16,6,30,461.0,51.0,1.3,13.0,135.0,111.02,67.74
2016,4,16,6,45,529.5,59.5,1.3,13.5,186.5,163.53,110.85
2016,4,16,7,0,598.0,68.0,1.3,14.0,238.0,224.26,163.07
2016,4,16,7,15,645.5,74.5,1.3,14.5,291.5,284.2,215.73
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,349.11,271.49
2016,4,16,7,45,724.5,86.5,1.3,15.5,398.0,410.61,323.21
2016,4,16,8,0,756.0,92.0,1.3,16.0,451.0,474.62,374.98
2016,4,16,8,15,781.0,96.0,1.35,16.5,501.5,535.2,422.55
2016,4,16,8,30,806.0,100.0,1.4,17.0,552.0,596.7,469.15
2016,4,16,8,45,823.0,104.0,1.5,17.5,599.0,653.58,511.16
2016,4,16,9,0,840.0,108.0,1.6,18.0,646.0,709.92,551.59
2016,4,16,9,15,854.0,110.5,1.6,18.0,688.0,761.6,586.37
2016,4,16,9,30,868.0,113.0,1.6,18.0,730.0,811.85,619.4
2016,4,16,9,45,878.0,115.5,1.65,18.5,766.0,852.05,644.45
2016,4,16,10,0,888.0,118.0,1.7,19.0,802.0,894.47,670.8
2016,4,16,10,15,895.5,119.5,1.75,19.5,831.5,931.13,692.99
2016,4,16,10,30,903.0,121.0,1.8,20.0,861.0,964.93,713.18
2016,4,16,10,45,913.0,119.5,1.85,20.5,884.5,994.94,730.79
2016,4,16,11,0,923.0,118.0,1.9,21.0,908.0,1021.82,746.35
2016,4,16,11,15,926.5,118.0,1.95,21.0,922.0,1040.59,758.19
2016,4,16,11,30,930.0,118.0,2.0,21.0,936.0,1055.73,767.89
2016,4,16,11,45,936.5,115.0,2.05,21.0,944.0,1066.99,775.28
2016,4,16,12,0,943.0,112.0,2.1,21.0,952.0,1074.48,780.44
2016,4,16,12,15,942.0,112.0,2.15,21.0,950.0,1073.7,780.51
2016,4,16,12,30,941.0,112.0,2.2,21.0,948.0,1069.04,778.32
2016,4,16,12,45,939.5,111.0,2.25,21.5,938.0,1058.96,771.33
2016,4,16,13,0,938.0,110.0,2.3,22.0,928.0,1045.08,762.06
2016,4,16,13,15,934.0,109.5,2.35,22.0,910.0,1025.56,750.73
2016,4,16,13,30,930.0,109.0,2.4,22.0,892.0,1002.46,737.13
2016,4,16,13,45,924.0,107.5,2.5,22.0,866.5,973.02,719.85
2016,4,16,14,0,918.0,106.0,2.6,22.0,841.0,940.37,700.3
2016,4,16,14,15,909.5,104.5,2.65,22.0,808.5,902.52,676.63
2016,4,16,14,30,901.0,103.0,2.7,22.0,776.0,862.0,650.91
2016,4,16,14,45,890.5,100.5,2.8,22.0,737.5,816.38,621.68
2016,4,16,15,0,880.0,98.0,2.9,22.0,699.0,768.7,590.52
2016,4,16,15,15,865.0,95.5,2.95,21.5,655.0,716.02,556.05
2016,4,16,15,30,850.0,93.0,3.0,21.0,611.0,664.75,520.25
2016,4,16,15,45,830.5,90.0,3.05,21.0,562.5,606.31,476.36
2016,4,16,16,0,811.0,87.0,3.1,21.0,514.0,547.8,431.05
2016,4,16,16,15,784.5,83.5,3.05,20.5,462.5,485.49,381.87
2016,4,16,16,30,758.0,80.0,3.0,20.0,411.0,424.53,332.02
2016,4,16,16,45,712.5,77.0,3.0,19.5,356.5,357.82,276.25
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,295.76,222.78
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,232.82,167.96
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,175.77,118.37
2016,4,16,17,45,457.0,53.5,2.4,17.5,146.0,116.73,71.48
2016,4,16,18,0,353.0,46.0,2.2,17.0,95.0,70.57,39.15
2016,4,16,18,15,231.0,31.0,2.1,16.5,57.5,29.15,14.09
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.63,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,7.63,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,15.0,0.95,13.5,24.0,14.3,0.0
2016,4,17,6,0,216.0,30.0,1.0,14.0,48.0,26.42,12.92
2016,4,17,6,15,318.5,43.0,1.1,14.5,91.5,62.8,34.88
2016,4,17,6,30,421.0,56.0,1.2,15.0,135.0,111.26,69.21
2016,4,17,6,45,489.0,65.5,1.3,15.5,185.0,162.28,110.75
2016,4,17,7,0,557.0,75.0,1.4,16.0,235.0,221.5,161.15
2016,4,17,7,15,604.5,82.0,1.35,16.0,288.0,279.56,211.93
2016,4,17,7,30,652.0,89.0,1.3,16.0,341.0,342.63,266.04
2016,4,17,7,45,688.0,94.0,1.3,16.5,393.5,403.29,316.64
2016,4,17,8,0,724.0,99.0,1.3,17.0,446.0,466.87,367.76
2016,4,17,8,15,749.5,103.5,1.3,17.5,496.0,526.73,414.25
2016,4,17,8,30,775.0,108.0,1.3,18.0,546.0,587.21,459.51
2016,4,17,8,45,795.0,111.0,1.3,18.5,592.5,643.46,500.12
2016,4,17,9,0,815.0,114.0,1.3,19.0,639.0,699.51,539.23
2016,4,17,9,15,829.5,116.5,1.35,19.5,680.5,750.41,572.83
2016,4,17,9,30,844.0,119.0,1.4,20.0,722.0,800.0,604.49
2016,4,17,9,45,860.0,118.5,1.5,20.5,759.0,846.05,633.85
2016,4,17,10,0,876.0,118.0,1.6,21.0,796.0,884.7,657.98
2016,4,17,10,15,883.5,119.5,1.65,21.5,825.5,920.9,679.76
2016,4,17,10,30,891.0,121.0,1.7,22.0,855.0,954.29,699.55
2016,4,17,10,45,898.0,121.5,1.75,22.5,877.5,983.17,716.33
2016,4,17,11,0,905.0,122.0,1.8,23.0,900.0,1008.87,731.05
2016,4,17,11,15,908.5,122.5,1.8,23.0,914.0,1027.79,742.25
2016,4,17,11,30,912.0,123.0,1.8,23.0,928.0,1043.15,751.33
2016,4,17,11,45,914.5,122.5,1.8,23.5,934.5,1052.82,755.49
2016,4,17,12,0,917.0,122.0,1.8,24.0,941.0,1058.76,757.48
2016,4,17,12,15,916.5,122.0,1.7,24.0,939.5,1058.42,755.71
2016,4,17,12,30,916.0,122.0,1.6,24.0,938.0,1054.31,751.72
2016,4,17,12,45,916.0,120.0,1.55,24.5,928.5,1044.84,743.9
2016,4,17,13,0,916.0,118.0,1.5,25.0,919.0,1031.64,733.97
2016,4,17,13,15,912.0,117.5,1.35,25.0,901.5,1012.43,720.27
2016,4,17,13,30,908.0,117.0,1.2,25.0,884.0,989.75,704.51
2016,4,17,13,45,904.5,114.0,1.1,25.0,859.5,961.55,686.23
2016,4,17,14,0,901.0,111.0,1.0,25.0,835.0,930.09,665.98
2016,4,17,14,15,892.5,109.5,1.05,25.0,803.0,892.76,644.5
2016,4,17,14,30,884.0,108.0,1.1,25.0,771.0,852.82,621.06
2016,4,17,14,45,875.5,104.5,1.15,25.0,733.5,808.39,594.3
2016,4,17,15,0,867.0,101.0,1.2,25.0,696.0,761.78,565.61
2016,4,17,15,15,852.5,98.5,1.3,24.5,652.0,710.04,534.37
2016,4,17,15,30,838.0,96.0,1.4,24.0,608.0,659.72,501.46
2016,4,17,15,45,820.5,92.0,1.5,24.0,560.5,602.05,460.54
2016,4,17,16,0,803.0,88.0,1.6,24.0,513.0,544.14,417.85
2016,4,17,16,15,777.0,84.0,1.7,23.5,461.5,482.03,371.04
2016,4,17,16,30,751.0,80.0,1.8,23.0,410.0,421.24,323.18
2016,4,17,16,45,715.0,75.0,1.9,22.5,357.0,357.2,270.97
2016,4,17,17,0,679.0,70.0,2.0,22.0,304.0,295.53,218.88
2016,4,17,17,15,627.5,64.0,1.95,21.0,251.5,232.85,165.51
2016,4,17,17,30,576.0,58.0,1.9,20.0,199.0,175.86,116.78
2016,4,17,17,45,495.5,49.0,1.85,19.5,149.5,117.83,70.15
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,69.71,35.85
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,27.51,12.24
2016,4,17,18,30,161.0,15.0,1.6,18.0,22.0,11.81,0.0
2016,4,17,18,45,80.5,7.5,1.55,17.5,11.0,7.15,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,15.0,26.5,11.86,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,28.16,13.92
2016,4,18,6,15,366.0,42.0,0.5,15.5,98.5,66.02,35.58
2016,4,18,6,30,471.0,54.0,0.6,16.0,144.0,117.01,71.48
2016,4,18,6,45,539.5,62.0,0.75,16.5,196.0,169.88,114.42
2016,4,18,7,0,608.0,70.0,0.9,17.0,248.0,230.91,166.21
2016,4,18,7,15,654.5,76.5,0.95,17.0,302.0,291.21,218.73
2016,4,18,7,30,701.0,83.0,1.0,17.0,356.0,356.33,274.35
2016,4,18,7,45,733.5,88.0,1.1,17.5,409.0,418.2,325.88
2016,4,18,8,0,766.0,93.0,1.2,18.0,462.0,482.7,377.74
2016,4,18,8,15,790.0,96.5,1.25,18.5,513.0,542.68,424.26
2016,4,18,8,30,814.0,100.0,1.3,19.0,564.0,603.45,469.72
2016,4,18,8,45,834.0,102.5,1.4,19.5,611.5,660.99,511.76
2016,4,18,9,0,854.0,105.0,1.5,20.0,659.0,718.24,552.35
2016,4,18,9,15,867.5,107.5,1.55,20.5,700.5,770.0,585.84
2016,4,18,9,30,881.0,110.0,1.6,21.0,742.0,815.92,614.81
2016,4,18,9,45,896.0,109.0,1.7,21.5,779.5,861.44,643.67
2016,4,18,10,0,911.0,108.0,1.8,22.0,817.0,904.98,670.89
2016,4,18,10,15,918.0,109.5,1.85,22.5,846.0,941.75,692.84
2016,4,18,10,30,925.0,111.0,1.9,23.0,875.0,975.55,712.74
2016,4,18,10,45,930.5,111.5,2.0,23.5,897.0,1003.76,729.56
2016,4,18,11,0,936.0,112.0,2.1,24.0,919.0,1028.59,744.24
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.5,1046.96,755.11
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,1061.63,763.77
2016,4,18,11,45,941.0,113.5,2.15,24.0,952.0,1070.0,769.25
2016,4,18,12,0,941.0,114.0,2.2,24.0,958.0,1074.52,772.5
2016,4,18,12,15,940.0,114.0,2.15,24.0,955.5,1073.63,771.25
2016,4,18,12,30,939.0,114.0,2.1,24.0,953.0,1068.87,767.74
2016,4,18,12,45,931.5,116.5,2.1,24.5,941.0,1056.42,758.73
2016,4,18,13,0,924.0,119.0,2.1,25.0,929.0,1040.31,747.62
2016,4,18,13,15,919.5,118.5,2.1,24.5,911.0,1020.46,737.18
2016,4,18,13,30,915.0,118.0,2.1,24.0,893.0,997.13,724.53
2016,4,18,13,45,901.5,120.0,2.1,24.0,865.5,964.71,704.62
2016,4,18,14,0,888.0,122.0,2.1,24.0,838.0,929.55,682.9
2016,4,18,14,15,879.0,120.5,2.1,24.0,805.5,892.18,659.59
2016,4,18,14,30,870.0,119.0,2.1,24.0,773.0,852.26,634.4
2016,4,18,14,45,848.5,121.0,2.15,24.0,732.5,808.42,606.71
2016,4,18,15,0,827.0,123.0,2.2,24.0,692.0,758.28,574.27
2016,4,18,15,15,810.0,120.0,2.25,23.5,648.0,705.36,539.81
2016,4,18,15,30,793.0,117.0,2.3,23.0,604.0,651.63,502.51
2016,4,18,15,45,764.5,115.5,2.35,22.5,554.5,592.53,459.87
2016,4,18,16,0,736.0,114.0,2.4,22.0,505.0,533.59,415.89
2016,4,18,16,15,706.5,108.5,2.45,21.5,454.0,471.4,367.94
2016,4,18,16,30,677.0,103.0,2.5,21.0,403.0,411.07,319.68
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.5,346.93,266.97
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,287.11,216.36
2016,4,18,17,15,530.5,83.5,2.6,19.0,244.0,226.01,164.59
2016,4,18,17,30,474.0,75.0,2.6,18.0,192.0,171.36,118.23
2016,4,18,17,45,390.5,63.0,2.65,17.5,144.0,114.83,72.92
2016,4,18,18,0,307.0,51.0,2.7,17.0,96.0,70.22,40.67
2016,4,18,18,15,153.5,36.0,2.65,16.5,58.5,32.07,17.57
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,18.84,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,16.5,0.65,14.0,27.0,12.98,0.0
2016,4,19,6,0,233.0,33.0,0.6,14.0,54.0,30.24,15.81
2016,4,19,6,15,334.0,45.5,0.6,14.5,98.5,67.57,38.12
2016,4,19,6,30,435.0,58.0,0.6,15.0,143.0,116.67,73.12
2016,4,19,6,45,514.0,65.0,0.6,15.5,195.5,168.56,114.85
2016,4,19,7,0,593.0,72.0,0.6,16.0,248.0,229.92,166.27
2016,4,19,7,15,639.0,78.5,0.65,16.0,301.0,289.19,217.75
2016,4,19,7,30,685.0,85.0,0.7,16.0,354.0,353.22,272.27
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,414.48,322.86
2016,4,19,8,0,756.0,93.0,0.8,17.0,461.0,478.72,374.0
2016,4,19,8,15,780.5,97.0,0.9,17.5,511.5,538.9,420.72
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,599.93,466.56
2016,4,19,8,45,817.5,106.5,1.15,18.5,607.0,655.18,507.2
2016,4,19,9,0,830.0,112.0,1.3,19.0,652.0,709.47,546.1
2016,4,19,9,15,844.0,114.5,1.3,19.5,694.0,760.51,578.92
2016,4,19,9,30,858.0,117.0,1.3,20.0,736.0,810.15,609.87
2016,4,19,9,45,861.0,123.0,1.35,20.5,769.5,852.71,636.13
2016,4,19,10,0,864.0,129.0,1.4,21.0,803.0,892.56,660.34
2016,4,19,10,15,765.5,185.5,1.4,21.0,799.0,895.28,660.66
2016,4,19,10,30,667.0,242.0,1.4,21.0,795.0,885.15,652.56
2016,4,19,10,45,773.0,192.0,1.45,21.5,848.5,951.29,695.0
2016,4,19,11,0,879.0,142.0,1.5,22.0,902.0,1004.63,727.03
2016,4,19,11,15,882.0,142.5,1.5,22.0,916.0,1022.51,737.14
2016,4,19,11,30,885.0,143.0,1.5,22.0,930.0,1036.91,745.58
2016,4,19,11,45,713.0,243.0,1.5,22.0,879.5,991.46,716.46
2016,4,19,12,0,541.0,343.0,1.5,22.0,829.0,921.79,667.72
2016,4,19,12,15,431.0,383.5,1.6,22.0,770.0,852.19,621.3
2016,4,19,12,30,321.0,424.0,1.7,22.0,711.0,772.26,566.79
2016,4,19,12,45,385.5,390.5,1.8,22.0,731.5,798.18,588.26
2016,4,19,13,0,450.0,357.0,1.9,22.0,752.0,831.42,613.33
2016,4,19,13,15,387.0,376.0,1.95,22.0,711.0,771.8,572.02
2016,4,19,13,30,324.0,395.0,2.0,22.0,670.0,723.01,538.08
2016,4,19,13,45,288.0,390.5,2.15,22.0,630.5,675.95,506.46
2016,4,19,14,0,252.0,386.0,2.3,22.0,591.0,629.54,474.6
2016,4,19,14,15,152.5,357.5,2.4,21.5,480.0,495.36,378.05
2016,4,19,14,30,53.0,329.0,2.5,21.0,369.0,368.47,283.29
2016,4,19,14,45,76.0,323.0,2.6,21.0,377.5,378.04,292.37
2016,4,19,15,0,99.0,317.0,2.7,21.0,386.0,385.53,299.23
2016,4,19,15,15,142.5,298.5,2.75,20.5,390.5,399.23,311.78
2016,4,19,15,30,186.0,280.0,2.8,20.0,395.0,401.24,315.21
2016,4,19,15,45,152.5,257.0,2.9,19.5,346.0,347.34,274.29
2016,4,19,16,0,119.0,234.0,3.0,19.0,297.0,296.67,235.33
2016,4,19,16,15,109.5,210.0,3.0,18.5,263.5,260.52,207.35
2016,4,19,16,30,100.0,186.0,3.0,18.0,230.0,222.05,176.92
2016,4,19,16,45,90.5,164.5,3.0,18.0,201.0,191.11,151.73
2016,4,19,17,0,81.0,143.0,3.0,18.0,172.0,161.3,127.12
2016,4,19,17,15,279.5,109.0,2.9,17.5,183.5,179.46,135.59
2016,4,19,17,30,478.0,75.0,2.8,17.0,195.0,172.11,119.32
2016,4,19,17,45,416.5,61.5,2.7,16.5,148.5,118.52,75.18
2016,4,19,18,0,355.0,48.0,2.6,16.0,102.0,72.55,40.99
2016,4,19,18,15,234.5,33.0,2.5,15.5,63.0,31.01,16.0
2016,4,19,18,30,114.0,18.0,2.4,15.0,24.0,14.16,0.0
2016,4,19,18,45,57.0,9.0,2.35,15.0,12.0,8.58,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,12.5,0.0
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,31.55,16.06
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,70.36,38.16
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,121.84,75.13
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,175.16,119.25
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,236.52,172.24
2016,4,20,7,15,673.0,73.5,2.3,16.0,310.5,296.29,225.34
2016,4,20,7,30,717.0,79.0,2.2,16.0,364.0,360.5,281.25
2016,4,20,7,45,749.0,83.0,2.15,16.5,417.0,422.46,333.56
2016,4,20,8,0,781.0,87.0,2.1,17.0,470.0,486.07,385.31
2016,4,20,8,15,804.0,90.5,2.1,17.5,520.0,546.15,432.65
2016,4,20,8,30,827.0,94.0,2.1,18.0,570.0,606.87,478.76
2016,4,20,8,45,845.5,96.0,2.1,18.5,616.5,663.37,520.22
2016,4,20,9,0,864.0,98.0,2.1,19.0,663.0,716.41,557.41
2016,4,20,9,15,695.0,171.5,2.1,19.0,644.5,710.3,549.69
2016,4,20,9,30,526.0,245.0,2.1,19.0,626.0,678.38,522.94
2016,4,20,9,45,720.5,173.0,2.1,19.5,722.0,791.6,605.5
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,902.08,677.75
2016,4,20,10,15,921.5,103.0,2.1,20.0,847.0,938.88,700.2
2016,4,20,10,30,928.0,105.0,2.1,20.0,876.0,972.68,721.27
2016,4,20,10,45,923.5,111.0,2.15,20.0,895.0,997.1,736.71
2016,4,20,11,0,919.0,117.0,2.2,20.0,914.0,1017.71,749.81
2016,4,20,11,15,922.0,118.0,2.2,20.0,928.0,1036.67,761.36
2016,4,20,11,30,925.0,119.0,2.2,20.0,942.0,1052.02,770.65
2016,4,20,11,45,915.5,125.5,2.2,20.5,945.0,1056.82,771.82
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,1057.71,770.73
2016,4,20,12,15,905.0,132.0,2.2,21.0,946.0,1056.72,770.08
2016,4,20,12,30,904.0,132.0,2.2,21.0,944.0,1052.0,767.2
2016,4,20,12,45,901.5,131.5,2.25,21.0,933.5,1041.6,761.44
2016,4,20,13,0,899.0,131.0,2.3,21.0,923.0,1027.57,753.47
2016,4,20,13,15,894.0,130.0,2.3,20.5,905.0,1007.07,742.25
2016,4,20,13,30,889.0,129.0,2.3,20.0,887.0,983.2,728.87
2016,4,20,13,45,880.5,128.5,2.35,20.0,861.0,953.39,710.66
2016,4,20,14,0,872.0,128.0,2.4,20.0,835.0,920.67,690.43
2016,4,20,14,15,862.5,126.0,2.4,20.0,802.5,882.84,666.15
2016,4,20,14,30,853.0,124.0,2.4,20.0,770.0,847.81,643.64
2016,4,20,14,45,840.0,122.0,2.45,20.0,731.5,801.97,613.76
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,754.41,582.3
2016,4,20,15,15,810.0,117.0,2.45,19.5,649.0,701.56,546.53
2016,4,20,15,30,793.0,114.0,2.4,19.0,605.0,647.91,507.98
2016,4,20,15,45,775.0,108.5,2.4,19.0,557.5,590.6,464.94
2016,4,20,16,0,757.0,103.0,2.4,19.0,510.0,533.24,420.57
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.5,471.71,372.16
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,411.8,323.39
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,349.2,271.08
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,289.79,219.86
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,228.6,166.77
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,173.4,118.92
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,117.93,73.69
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,71.83,40.01
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,32.67,18.1
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,22.82,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,12.39,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,2.0,16.5,1.2,14.5,17.0,15.32,0.0
2016,4,21,6,0,4.0,33.0,1.3,15.0,34.0,30.2,18.5
2016,4,21,6,15,24.0,54.0,1.45,15.0,59.0,51.0,36.06
2016,4,21,6,30,44.0,75.0,1.6,15.0,84.0,75.18,55.97
2016,4,21,6,45,57.5,98.0,1.75,15.5,113.0,102.64,78.92
2016,4,21,7,0,71.0,121.0,1.9,16.0,142.0,132.05,103.46
2016,4,21,7,15,84.0,142.5,1.95,16.0,172.5,161.71,128.25
2016,4,21,7,30,97.0,164.0,2.0,16.0,203.0,193.0,154.15
2016,4,21,7,45,80.5,183.5,2.15,16.0,219.0,210.75,168.91
2016,4,21,8,0,64.0,203.0,2.3,16.0,235.0,226.6,181.63
2016,4,21,8,15,145.0,228.5,2.4,16.0,310.0,305.35,245.06
2016,4,21,8,30,226.0,254.0,2.5,16.0,385.0,388.68,311.08
2016,4,21,8,45,143.5,269.0,2.6,16.5,355.0,361.83,287.89
2016,4,21,9,0,61.0,284.0,2.7,17.0,325.0,320.0,252.83
2016,4,21,9,15,205.5,299.0,2.75,17.0,446.5,453.98,359.15
2016,4,21,9,30,350.0,314.0,2.8,17.0,568.0,601.11,471.13
2016,4,21,9,45,242.0,347.5,2.85,17.5,527.0,560.83,436.46
2016,4,21,10,0,134.0,381.0,2.9,18.0,486.0,502.89,389.43
2016,4,21,10,15,154.0,396.5,2.9,18.0,522.0,542.12,418.74
2016,4,21,10,30,174.0,412.0,2.9,18.0,558.0,581.98,447.72
2016,4,21,10,45,120.5,408.0,2.95,18.0,510.5,532.3,409.3
2016,4,21,11,0,67.0,404.0,3.0,18.0,463.0,468.45,360.46
2016,4,21,11,15,75.5,417.0,3.0,18.0,484.5,491.81,378.07
2016,4,21,11,30,84.0,430.0,3.0,18.0,506.0,515.1,395.13
2016,4,21,11,45,88.0,430.5,3.05,18.0,510.0,520.52,399.15
2016,4,21,12,0,92.0,431.0,3.1,18.0,514.0,525.54,403.02
2016,4,21,12,15,64.5,405.5,3.15,18.0,463.5,471.12,362.13
2016,4,21,12,30,37.0,380.0,3.2,18.0,413.0,416.59,320.91
2016,4,21,12,45,51.0,395.0,3.3,18.5,440.5,445.63,342.95
2016,4,21,13,0,65.0,410.0,3.4,19.0,468.0,474.12,364.09
2016,4,21,13,15,475.0,264.5,3.5,19.0,671.5,750.91,579.97
2016,4,21,13,30,885.0,119.0,3.6,19.0,875.0,968.74,735.05
2016,4,21,13,45,887.0,113.0,3.7,19.0,852.5,943.01,717.03
2016,4,21,14,0,889.0,107.0,3.8,19.0,830.0,913.8,698.53
2016,4,21,14,15,881.0,105.5,3.85,18.5,798.5,877.28,675.8
2016,4,21,14,30,873.0,104.0,3.9,18.0,767.0,838.16,650.98
2016,4,21,14,45,587.0,205.5,3.95,18.0,642.0,689.62,542.15
2016,4,21,15,0,301.0,307.0,4.0,18.0,517.0,540.7,425.67
2016,4,21,15,15,563.5,200.0,4.0,18.0,562.0,609.86,484.55
2016,4,21,15,30,826.0,93.0,4.0,18.0,607.0,647.42,516.76
2016,4,21,15,45,473.5,164.5,4.0,18.0,454.5,460.95,369.3
2016,4,21,16,0,121.0,236.0,4.0,18.0,302.0,299.18,238.5
2016,4,21,16,15,65.5,195.5,4.0,17.5,231.0,219.91,175.72
2016,4,21,16,30,10.0,155.0,4.0,17.0,160.0,149.55,118.97
2016,4,21,16,45,5.5,137.0,4.0,17.0,140.0,130.02,103.26
2016,4,21,17,0,1.0,119.0,4.0,17.0,120.0,111.08,87.84
2016,4,21,17,15,0.5,99.0,3.9,16.5,99.5,91.98,72.15
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,73.08,56.31
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,55.39,41.19
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,37.92,26.07
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,24.15,13.74
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,10.19,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,5.24,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.0,5.95,14.0,30.5,14.86,0.35
2016,4,22,6,0,211.0,38.0,6.0,14.0,61.0,35.53,19.99
2016,4,22,6,15,305.0,51.0,6.05,14.0,104.0,70.92,41.91
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,117.96,76.64
2016,4,22,6,45,465.5,73.0,6.2,14.5,196.5,168.7,118.94
2016,4,22,7,0,532.0,82.0,6.3,15.0,246.0,225.99,168.74
2016,4,22,7,15,598.5,80.5,6.4,15.0,297.5,280.62,217.62
2016,4,22,7,30,665.0,79.0,6.5,15.0,349.0,342.21,272.45
2016,4,22,7,45,334.0,119.0,6.6,15.0,254.5,271.68,220.6
2016,4,22,8,0,3.0,159.0,6.7,15.0,160.0,150.54,120.62
2016,4,22,8,15,183.0,194.5,6.8,15.0,301.0,293.06,239.55
2016,4,22,8,30,363.0,230.0,6.9,15.0,442.0,453.71,371.03
2016,4,22,8,45,200.0,248.5,7.05,15.5,367.0,378.5,307.74
2016,4,22,9,0,37.0,267.0,7.2,16.0,292.0,285.83,229.01
2016,4,22,9,15,18.5,211.0,7.3,16.0,224.0,213.17,169.84
2016,4,22,9,30,0.0,155.0,7.4,16.0,156.0,145.59,114.2
2016,4,22,9,45,82.0,269.5,7.5,16.0,335.0,331.56,266.33
2016,4,22,10,0,164.0,384.0,7.6,16.0,514.0,531.61,424.27
2016,4,22,10,15,129.0,392.5,7.75,16.0,497.5,515.28,409.73
2016,4,22,10,30,94.0,401.0,7.9,16.0,481.0,486.14,385.73
2016,4,22,10,45,282.5,373.5,8.05,16.0,619.0,660.15,525.98
2016,4,22,11,0,471.0,346.0,8.2,16.0,757.0,830.87,659.84
2016,4,22,11,15,254.5,362.5,8.25,15.5,585.5,633.36,504.86
2016,4,22,11,30,38.0,379.0,8.3,15.0,414.0,415.81,329.39
2016,4,22,11,45,30.5,358.5,8.4,15.0,386.5,387.55,307.3
2016,4,22,12,0,23.0,338.0,8.5,15.0,359.0,347.67,275.72
2016,4,22,12,15,21.5,329.0,8.4,15.0,349.0,337.23,267.45
2016,4,22,12,30,20.0,320.0,8.3,15.0,339.0,326.7,259.1
2016,4,22,12,45,182.0,365.0,8.25,15.0,527.0,556.19,445.0
2016,4,22,13,0,344.0,410.0,8.2,15.0,715.0,770.71,612.58
2016,4,22,13,15,601.0,274.5,8.05,14.5,794.5,885.1,708.17
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,963.29,769.85
2016,4,22,13,45,595.0,254.5,7.8,14.0,757.5,830.26,667.96
2016,4,22,14,0,332.0,370.0,7.7,14.0,641.0,683.01,548.01
2016,4,22,14,15,576.0,254.0,7.65,14.0,702.0,772.05,624.69
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,834.25,675.97
2016,4,22,14,45,820.5,130.0,7.6,14.0,729.0,794.09,646.26
2016,4,22,15,0,821.0,122.0,7.6,14.0,695.0,751.24,614.64
2016,4,22,15,15,521.0,201.0,7.55,14.0,556.5,580.53,476.43
2016,4,22,15,30,221.0,280.0,7.5,14.0,418.0,423.2,345.45
