Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,140.0,252.5,7.45,14.0,337.5,334.36,273.01
2016,4,22,16,0,59.0,225.0,7.4,14.0,257.0,249.13,202.73
2016,4,22,16,15,152.5,203.5,7.2,14.0,275.5,274.99,224.91
2016,4,22,16,30,246.0,182.0,7.0,14.0,294.0,289.2,235.86
2016,4,22,16,45,227.5,163.5,6.85,14.0,257.0,248.03,200.59
2016,4,22,17,0,209.0,145.0,6.7,14.0,220.0,208.84,166.66
2016,4,22,17,15,373.0,107.0,6.45,13.5,214.0,204.0,155.97
2016,4,22,17,30,537.0,69.0,6.2,13.0,208.0,178.36,124.7
2016,4,22,17,45,443.5,61.0,5.95,13.0,158.0,121.87,78.17
2016,4,22,18,0,350.0,53.0,5.7,13.0,108.0,75.54,44.3
2016,4,22,18,15,227.0,38.5,5.5,12.5,69.0,35.66,20.26
2016,4,22,18,30,104.0,24.0,5.3,12.0,30.0,19.87,2.24
2016,4,22,18,45,52.0,12.0,5.15,12.0,15.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.0,3.85,11.5,33.5,14.83,2.07
2016,4,23,6,0,268.0,38.0,4.0,12.0,67.0,37.31,20.66
2016,4,23,6,15,365.0,49.0,4.05,12.0,112.5,75.85,43.98
2016,4,23,6,30,462.0,60.0,4.1,12.0,158.0,125.49,80.79
2016,4,23,6,45,524.0,68.5,4.2,12.5,209.0,177.35,124.67
2016,4,23,7,0,586.0,77.0,4.3,13.0,260.0,236.53,176.7
2016,4,23,7,15,630.0,83.0,4.2,13.0,312.5,294.32,228.84
2016,4,23,7,30,674.0,89.0,4.1,13.0,365.0,356.59,284.08
2016,4,23,7,45,705.5,94.0,4.1,13.5,416.5,416.4,335.83
2016,4,23,8,0,737.0,99.0,4.1,14.0,468.0,478.54,387.87
2016,4,23,8,15,760.0,103.0,4.1,14.0,517.0,536.91,436.18
2016,4,23,8,30,783.0,107.0,4.1,14.0,566.0,595.79,483.55
2016,4,23,8,45,798.0,111.0,4.2,14.5,610.5,649.79,525.25
2016,4,23,9,0,813.0,115.0,4.3,15.0,655.0,703.09,565.4
2016,4,23,9,15,826.5,117.0,4.3,15.0,695.0,752.21,600.72
2016,4,23,9,30,840.0,119.0,4.3,15.0,735.0,799.93,634.29
2016,4,23,9,45,859.5,116.0,4.35,15.5,772.5,840.78,661.59
2016,4,23,10,0,879.0,113.0,4.4,16.0,810.0,884.56,690.73
2016,4,23,10,15,886.0,114.0,4.4,16.0,838.0,919.42,714.2
2016,4,23,10,30,893.0,115.0,4.4,16.0,866.0,951.44,735.61
2016,4,23,10,45,896.0,117.0,4.45,16.5,886.5,977.69,751.93
2016,4,23,11,0,899.0,119.0,4.5,17.0,907.0,1000.6,765.95
2016,4,23,11,15,902.0,119.5,4.4,17.0,920.5,1018.52,776.65
2016,4,23,11,30,905.0,120.0,4.3,17.0,934.0,1032.91,785.18
2016,4,23,11,45,904.0,121.5,4.25,17.0,939.0,1040.72,789.81
2016,4,23,12,0,903.0,123.0,4.2,17.0,944.0,1044.83,792.09
2016,4,23,12,15,902.5,123.0,4.25,17.0,941.5,1044.2,791.96
2016,4,23,12,30,902.0,123.0,4.3,17.0,939.0,1039.88,789.48
2016,4,23,12,45,896.0,124.5,4.35,17.0,928.0,1027.96,781.94
2016,4,23,13,0,890.0,126.0,4.4,17.0,917.0,1012.54,772.36
2016,4,23,13,15,886.0,125.0,4.55,17.0,899.5,993.1,760.98
2016,4,23,13,30,882.0,124.0,4.7,17.0,882.0,970.3,747.19
2016,4,23,13,45,870.5,125.5,4.9,17.0,855.5,939.92,728.31
2016,4,23,14,0,859.0,127.0,5.1,17.0,829.0,906.83,707.23
2016,4,23,14,15,850.0,125.0,5.2,16.5,797.5,869.86,683.74
2016,4,23,14,30,841.0,123.0,5.3,16.0,766.0,835.56,661.89
2016,4,23,14,45,823.5,123.0,5.45,16.0,726.5,788.77,629.41
2016,4,23,15,0,806.0,123.0,5.6,16.0,687.0,740.66,595.47
2016,4,23,15,15,789.5,120.0,5.6,16.0,644.5,689.14,557.16
2016,4,23,15,30,773.0,117.0,5.6,16.0,602.0,636.86,516.46
2016,4,23,15,45,747.5,115.0,5.65,16.0,554.0,580.05,471.33
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,523.34,425.17
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.0,463.64,376.05
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,405.7,326.96
2016,4,23,16,45,618.0,100.0,5.6,15.0,354.0,343.16,272.55
2016,4,23,17,0,571.0,96.0,5.6,15.0,302.0,285.16,221.1
2016,4,23,17,15,516.5,87.5,5.5,14.5,251.0,225.72,168.77
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,170.8,120.76
2016,4,23,17,45,376.5,68.5,5.35,14.0,152.5,117.8,77.42
2016,4,23,18,0,291.0,58.0,5.3,14.0,105.0,75.17,46.11
2016,4,23,18,15,188.0,40.5,5.2,13.5,67.0,36.62,21.53
2016,4,23,18,30,85.0,23.0,5.1,13.0,29.0,19.12,3.5
2016,4,23,18,45,42.5,11.5,5.05,13.0,14.5,10.96,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,12.5,24.5,18.89,5.67
2016,4,24,6,0,52.0,43.0,6.7,13.0,49.0,38.58,25.09
2016,4,24,6,15,91.0,65.0,6.7,13.0,82.5,66.12,46.51
2016,4,24,6,30,130.0,87.0,6.7,13.0,116.0,99.06,73.0
2016,4,24,6,45,165.5,108.5,6.7,13.0,155.0,135.93,103.96
2016,4,24,7,0,201.0,130.0,6.7,13.0,194.0,178.8,140.66
2016,4,24,7,15,241.0,143.5,6.65,13.0,233.5,219.04,175.38
2016,4,24,7,30,281.0,157.0,6.6,13.0,273.0,263.75,213.95
2016,4,24,7,45,274.5,181.5,6.6,13.5,307.0,302.5,247.08
2016,4,24,8,0,268.0,206.0,6.6,14.0,341.0,340.28,278.42
2016,4,24,8,15,505.0,168.5,6.6,14.0,455.0,457.47,376.02
2016,4,24,8,30,742.0,131.0,6.6,14.0,569.0,596.32,489.93
2016,4,24,8,45,775.0,129.0,6.6,14.5,617.5,654.41,535.66
2016,4,24,9,0,808.0,127.0,6.6,15.0,666.0,712.38,580.45
2016,4,24,9,15,822.0,129.5,6.55,15.5,707.0,762.19,616.51
2016,4,24,9,30,836.0,132.0,6.5,16.0,748.0,810.65,650.29
2016,4,24,9,45,853.5,130.5,6.5,16.5,785.0,856.23,681.63
2016,4,24,10,0,871.0,129.0,6.5,17.0,822.0,894.26,707.04
2016,4,24,10,15,878.5,130.5,6.55,17.0,850.5,929.78,732.06
2016,4,24,10,30,886.0,132.0,6.6,17.0,879.0,962.51,755.01
2016,4,24,10,45,889.5,134.0,6.7,17.0,900.0,988.99,773.72
2016,4,24,11,0,893.0,136.0,6.8,17.0,921.0,1012.18,790.14
2016,4,24,11,15,896.0,137.0,7.05,17.0,934.5,1030.45,803.96
2016,4,24,11,30,899.0,138.0,7.3,17.0,948.0,1045.22,815.4
2016,4,24,11,45,893.5,142.5,7.55,17.0,951.5,1051.42,820.8
2016,4,24,12,0,888.0,147.0,7.8,17.0,955.0,1053.9,823.67
2016,4,24,12,15,887.0,147.0,8.0,17.0,953.0,1052.72,823.77
2016,4,24,12,30,886.0,147.0,8.2,17.0,951.0,1047.93,821.36
2016,4,24,12,45,694.0,247.5,8.45,17.0,873.5,968.65,764.75
2016,4,24,13,0,502.0,348.0,8.7,17.0,796.0,870.77,687.68
2016,4,24,13,15,491.5,341.0,8.85,16.5,772.5,844.04,669.96
2016,4,24,13,30,481.0,334.0,9.0,16.0,749.0,815.55,650.51
2016,4,24,13,45,626.5,263.0,9.15,16.0,787.0,866.64,694.66
2016,4,24,14,0,772.0,192.0,9.3,16.0,825.0,906.12,727.53
2016,4,24,14,15,761.0,189.5,9.35,15.5,793.5,868.42,701.33
2016,4,24,14,30,750.0,187.0,9.4,15.0,762.0,828.7,673.54
2016,4,24,14,45,725.0,188.5,9.5,15.0,722.0,780.16,636.73
2016,4,24,15,0,700.0,190.0,9.6,15.0,682.0,731.11,598.5
2016,4,24,15,15,681.0,185.0,9.6,14.5,639.0,679.69,558.97
2016,4,24,15,30,662.0,180.0,9.6,14.0,596.0,628.02,518.41
2016,4,24,15,45,533.0,190.5,9.65,14.0,508.5,522.04,431.33
2016,4,24,16,0,404.0,201.0,9.7,14.0,421.0,430.61,355.11
2016,4,24,16,15,488.5,172.0,9.75,13.5,413.0,420.45,346.67
2016,4,24,16,30,573.0,143.0,9.8,13.0,405.0,400.19,328.01
2016,4,24,16,45,546.5,129.5,9.85,13.0,355.0,341.58,276.06
2016,4,24,17,0,520.0,116.0,9.9,13.0,305.0,285.37,225.32
2016,4,24,17,15,464.0,105.0,9.9,12.5,253.5,226.26,172.92
2016,4,24,17,30,408.0,94.0,9.9,12.0,202.0,173.54,126.58
2016,4,24,17,45,337.0,79.0,9.9,12.0,154.5,121.62,83.19
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,78.43,50.25
2016,4,24,18,15,170.0,44.5,9.9,11.5,68.5,40.62,25.28
2016,4,24,18,30,74.0,25.0,9.9,11.0,30.0,20.68,5.73
2016,4,24,18,45,37.0,12.5,9.95,11.0,15.0,11.91,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,5.7,9.0,11.0,9.53,0.0
2016,4,25,5,45,225.0,22.5,5.8,9.5,46.0,17.83,6.25
2016,4,25,6,0,383.0,35.0,5.9,10.0,81.0,39.46,20.17
2016,4,25,6,15,476.0,44.0,6.0,10.0,129.5,82.2,45.1
2016,4,25,6,30,569.0,53.0,6.1,10.0,178.0,136.44,86.23
2016,4,25,6,45,629.0,59.0,6.2,10.5,231.0,192.09,134.57
2016,4,25,7,0,689.0,65.0,6.3,11.0,284.0,255.8,192.02
2016,4,25,7,15,728.5,69.5,6.3,11.5,338.5,316.46,247.91
2016,4,25,7,30,768.0,74.0,6.3,12.0,393.0,380.9,306.15
2016,4,25,7,45,796.0,78.0,6.3,12.5,446.5,443.1,361.29
2016,4,25,8,0,824.0,82.0,6.3,13.0,500.0,507.06,416.2
2016,4,25,8,15,845.0,85.0,6.2,13.0,550.5,567.49,467.33
2016,4,25,8,30,866.0,88.0,6.1,13.0,601.0,626.54,515.95
2016,4,25,8,45,881.5,90.5,6.05,13.5,648.0,682.63,559.98
2016,4,25,9,0,897.0,93.0,6.0,14.0,695.0,737.85,600.92
2016,4,25,9,15,909.0,95.0,6.0,14.0,736.5,788.73,638.06
2016,4,25,9,30,921.0,97.0,6.0,14.0,778.0,837.86,673.49
2016,4,25,9,45,928.5,99.5,6.05,14.5,813.5,881.74,703.58
2016,4,25,10,0,936.0,102.0,6.1,15.0,849.0,923.02,731.47
2016,4,25,10,15,942.0,103.0,6.15,15.0,877.5,958.59,756.42
2016,4,25,10,30,948.0,104.0,6.2,15.0,906.0,991.07,779.11
2016,4,25,10,45,952.0,105.0,6.3,15.0,927.5,1018.39,798.4
2016,4,25,11,0,956.0,106.0,6.4,15.0,949.0,1042.21,815.28
2016,4,25,11,15,958.0,107.0,6.45,15.0,962.0,1060.45,827.95
2016,4,25,11,30,960.0,108.0,6.5,15.0,975.0,1074.93,838.07
2016,4,25,11,45,958.5,109.5,6.6,15.5,980.0,1082.57,842.18
2016,4,25,12,0,957.0,111.0,6.7,16.0,985.0,1086.31,843.67
2016,4,25,12,15,956.0,110.5,6.75,16.0,982.5,1084.56,842.74
2016,4,25,12,30,955.0,110.0,6.8,16.0,980.0,1078.92,839.21
2016,4,25,12,45,946.5,113.5,6.85,16.0,967.5,1066.12,830.71
2016,4,25,13,0,938.0,117.0,6.9,16.0,955.0,1049.66,819.73
2016,4,25,13,15,933.5,116.0,6.95,16.0,936.5,1028.91,805.75
2016,4,25,13,30,929.0,115.0,7.0,16.0,918.0,1004.67,789.29
2016,4,25,13,45,922.0,114.5,7.05,16.0,892.0,975.26,769.1
2016,4,25,14,0,915.0,114.0,7.1,16.0,866.0,942.75,746.6
2016,4,25,14,15,906.5,112.0,7.15,16.0,833.5,904.47,719.75
2016,4,25,14,30,898.0,110.0,7.2,16.0,801.0,863.58,690.8
2016,4,25,14,45,885.5,108.5,7.25,16.0,761.5,817.63,657.81
2016,4,25,15,0,873.0,107.0,7.3,16.0,722.0,769.83,623.1
2016,4,25,15,15,857.5,104.5,7.35,16.0,678.0,720.24,586.66
2016,4,25,15,30,842.0,102.0,7.4,16.0,634.0,666.12,544.17
2016,4,25,15,45,821.5,99.0,7.45,16.0,585.0,607.71,497.12
2016,4,25,16,0,801.0,96.0,7.5,16.0,536.0,549.36,448.96
2016,4,25,16,15,774.5,92.5,7.5,15.5,484.5,487.9,397.73
2016,4,25,16,30,748.0,89.0,7.5,15.0,433.0,427.8,346.1
2016,4,25,16,45,710.0,84.5,7.5,15.0,379.0,363.16,288.91
2016,4,25,17,0,672.0,80.0,7.5,15.0,325.0,302.49,234.02
2016,4,25,17,15,621.0,73.5,7.35,14.5,272.0,240.08,177.99
2016,4,25,17,30,570.0,67.0,7.2,14.0,219.0,183.28,127.26
2016,4,25,17,45,488.0,59.0,7.1,13.5,168.5,126.47,80.1
2016,4,25,18,0,406.0,51.0,7.0,13.0,118.0,79.7,45.67
2016,4,25,18,15,287.5,38.0,6.75,12.5,77.0,37.63,21.09
2016,4,25,18,30,169.0,25.0,6.5,12.0,36.0,19.68,6.22
2016,4,25,18,45,84.5,12.5,6.3,11.5,18.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,8.58,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,21.92,9.94
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,41.16,26.03
2016,4,26,6,15,182.5,63.0,3.65,11.0,97.5,72.78,48.86
2016,4,26,6,30,231.0,82.0,3.7,11.0,134.0,110.73,79.03
2016,4,26,6,45,257.0,102.0,3.8,11.5,174.0,150.91,113.53
2016,4,26,7,0,283.0,122.0,3.9,12.0,214.0,194.33,151.38
2016,4,26,7,15,317.0,136.0,3.9,12.5,255.5,237.86,189.08
2016,4,26,7,30,351.0,150.0,3.9,13.0,297.0,285.08,229.48
2016,4,26,7,45,492.5,134.5,3.9,13.5,369.5,359.63,291.11
2016,4,26,8,0,634.0,119.0,3.9,14.0,442.0,448.49,363.85
2016,4,26,8,15,495.0,178.0,3.8,14.0,446.0,461.84,374.6
2016,4,26,8,30,356.0,237.0,3.7,14.0,450.0,456.81,369.35
2016,4,26,8,45,386.5,251.0,3.6,14.0,498.0,510.23,411.19
2016,4,26,9,0,417.0,265.0,3.5,14.0,546.0,572.08,458.25
2016,4,26,9,15,384.0,292.5,3.45,14.0,563.5,588.4,469.1
2016,4,26,9,30,351.0,320.0,3.4,14.0,581.0,607.4,481.73
2016,4,26,9,45,434.5,303.0,3.4,14.5,641.0,682.55,538.02
2016,4,26,10,0,518.0,286.0,3.4,15.0,701.0,754.99,590.95
2016,4,26,10,15,496.0,307.0,3.55,15.0,715.5,774.34,603.75
2016,4,26,10,30,474.0,328.0,3.7,15.0,730.0,790.51,614.57
2016,4,26,10,45,492.0,334.0,3.9,15.5,760.5,826.52,639.76
2016,4,26,11,0,510.0,340.0,4.1,16.0,791.0,861.21,663.69
2016,4,26,11,15,395.0,389.5,4.3,16.0,742.5,798.22,615.84
2016,4,26,11,30,280.0,439.0,4.5,16.0,694.0,740.56,571.64
2016,4,26,11,45,298.0,437.0,4.75,16.0,709.5,759.32,587.18
2016,4,26,12,0,316.0,435.0,5.0,16.0,725.0,776.79,601.41
2016,4,26,12,15,307.0,436.5,5.15,16.0,717.5,769.18,596.22
2016,4,26,12,30,298.0,438.0,5.3,16.0,710.0,760.05,590.07
2016,4,26,12,45,405.5,393.0,5.5,16.0,758.5,826.16,642.85
2016,4,26,13,0,513.0,348.0,5.7,16.0,807.0,880.45,686.54
2016,4,26,13,15,544.5,326.0,5.8,16.0,805.5,878.91,687.19
2016,4,26,13,30,576.0,304.0,5.9,16.0,804.0,873.85,685.59
2016,4,26,13,45,592.0,285.0,6.05,16.0,785.5,853.81,672.92
2016,4,26,14,0,608.0,266.0,6.2,16.0,767.0,832.73,659.32
2016,4,26,14,15,699.0,209.0,6.2,16.0,764.0,833.82,663.66
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,821.99,655.99
2016,4,26,14,45,781.5,147.5,6.25,16.0,725.0,779.53,625.59
2016,4,26,15,0,773.0,143.0,6.3,16.0,689.0,735.2,593.63
2016,4,26,15,15,756.0,139.5,6.3,15.5,646.0,685.65,556.57
2016,4,26,15,30,739.0,136.0,6.3,15.0,603.0,633.77,516.84
2016,4,26,15,45,724.0,128.5,6.3,15.0,557.5,578.7,472.78
2016,4,26,16,0,709.0,121.0,6.3,15.0,512.0,523.45,427.49
2016,4,26,16,15,680.0,116.0,6.3,14.5,462.0,463.75,378.14
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,405.9,328.91
2016,4,26,16,45,616.0,104.0,6.35,14.0,361.0,345.93,276.26
2016,4,26,17,0,581.0,97.0,6.4,14.0,310.0,289.16,225.35
2016,4,26,17,15,528.5,88.5,6.35,13.5,259.0,229.76,172.67
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,176.3,125.51
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,121.76,80.46
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,78.42,48.23
2016,4,26,18,15,216.0,43.0,6.2,12.0,73.5,39.49,23.72
2016,4,26,18,30,114.0,27.0,6.1,12.0,34.0,22.3,8.8
2016,4,26,18,45,57.0,13.5,6.0,12.0,17.0,12.87,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,34.0,11.0,3.6,11.0,12.0,10.48,0.0
2016,4,27,5,45,158.0,26.5,3.9,11.5,45.0,20.7,9.73
2016,4,27,6,0,282.0,42.0,4.2,12.0,78.0,43.19,24.56
2016,4,27,6,15,371.5,53.0,4.35,12.0,123.5,82.49,49.11
2016,4,27,6,30,461.0,64.0,4.5,12.0,169.0,131.89,86.55
2016,4,27,6,45,230.5,51.5,4.7,12.5,104.0,99.44,70.75
2016,4,27,7,0,0.0,39.0,4.9,13.0,39.0,36.21,25.54
2016,4,27,7,15,0.0,46.5,5.15,13.0,46.5,43.2,31.5
2016,4,27,7,30,0.0,54.0,5.4,13.0,54.0,50.2,37.38
2016,4,27,7,45,0.0,73.0,5.7,13.5,73.0,67.94,52.21
2016,4,27,8,0,0.0,92.0,6.0,14.0,92.0,85.73,66.88
2016,4,27,8,15,23.0,168.5,6.3,14.0,182.5,173.72,140.16
2016,4,27,8,30,46.0,245.0,6.6,14.0,273.0,264.11,214.1
2016,4,27,8,45,26.0,222.5,6.9,14.0,239.0,231.53,186.77
2016,4,27,9,0,6.0,200.0,7.2,14.0,205.0,192.61,154.18
2016,4,27,9,15,14.0,237.5,7.35,14.0,248.5,235.11,188.68
2016,4,27,9,30,22.0,275.0,7.5,14.0,292.0,278.54,223.58
2016,4,27,9,45,16.0,253.5,7.7,14.0,266.5,253.61,202.97
2016,4,27,10,0,10.0,232.0,7.9,14.0,241.0,228.25,182.07
2016,4,27,10,15,19.5,284.0,7.95,14.0,301.0,287.73,229.98
2016,4,27,10,30,29.0,336.0,8.0,14.0,361.0,357.99,285.82
2016,4,27,10,45,330.0,312.5,8.05,14.0,604.5,640.35,517.31
2016,4,27,11,0,631.0,289.0,8.1,14.0,848.0,927.54,741.57
2016,4,27,11,15,748.5,224.0,8.05,14.0,897.0,988.9,787.58
2016,4,27,11,30,866.0,159.0,8.0,14.0,946.0,1042.26,826.03
2016,4,27,11,45,865.5,161.5,8.0,14.0,952.0,1051.33,832.19
2016,4,27,12,0,865.0,164.0,8.0,14.0,958.0,1056.77,836.0
2016,4,27,12,15,865.0,163.5,8.0,14.0,956.5,1055.98,835.41
2016,4,27,12,30,865.0,163.0,8.0,14.0,955.0,1051.55,832.32
2016,4,27,12,45,857.0,166.5,8.0,14.0,943.5,1039.71,823.95
2016,4,27,13,0,849.0,170.0,8.0,14.0,932.0,1024.45,813.22
2016,4,27,13,15,844.0,169.0,8.0,14.0,914.0,1004.21,798.92
2016,4,27,13,30,839.0,168.0,8.0,14.0,896.0,980.76,782.33
2016,4,27,13,45,837.0,163.0,8.05,14.0,872.0,952.92,762.71
2016,4,27,14,0,835.0,158.0,8.1,14.0,848.0,921.99,740.77
2016,4,27,14,15,637.0,230.5,8.1,14.0,745.5,801.39,648.77
2016,4,27,14,30,439.0,303.0,8.1,14.0,643.0,683.31,553.26
2016,4,27,14,45,614.5,225.0,8.15,14.0,674.5,727.77,593.25
2016,4,27,15,0,790.0,147.0,8.2,14.0,706.0,751.54,616.12
2016,4,27,15,15,771.5,143.0,8.15,14.0,662.0,699.78,575.07
2016,4,27,15,30,753.0,139.0,8.1,14.0,618.0,645.68,531.73
2016,4,27,15,45,728.0,135.5,8.1,14.0,569.5,587.92,484.65
2016,4,27,16,0,703.0,132.0,8.1,14.0,521.0,530.91,437.17
2016,4,27,16,15,672.5,126.0,8.05,13.5,469.5,469.73,385.99
2016,4,27,16,30,642.0,120.0,8.0,13.0,418.0,410.59,335.19
2016,4,27,16,45,602.5,112.5,8.0,13.0,366.0,348.87,280.67
2016,4,27,17,0,563.0,105.0,8.0,13.0,314.0,290.9,228.53
2016,4,27,17,15,508.0,96.0,7.95,13.0,262.0,229.49,173.73
2016,4,27,17,30,453.0,87.0,7.9,13.0,210.0,176.38,126.68
2016,4,27,17,45,385.5,74.0,7.85,13.0,162.5,124.21,82.98
2016,4,27,18,0,318.0,61.0,7.8,13.0,115.0,80.25,49.6
2016,4,27,18,15,214.0,44.5,7.75,12.5,75.5,40.78,24.76
2016,4,27,18,30,110.0,28.0,7.7,12.0,36.0,23.09,10.15
2016,4,27,18,45,55.0,14.0,7.65,12.0,18.0,13.34,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,50.0,13.0,5.4,10.0,14.0,12.39,0.0
2016,4,28,5,45,175.5,28.0,5.65,10.5,48.0,21.87,11.22
2016,4,28,6,0,301.0,43.0,5.9,11.0,82.0,45.15,25.71
2016,4,28,6,15,390.0,53.5,5.9,11.5,128.5,85.23,50.74
2016,4,28,6,30,479.0,64.0,5.9,12.0,175.0,135.32,88.81
2016,4,28,6,45,542.0,71.0,5.95,12.5,226.5,187.26,133.21
2016,4,28,7,0,605.0,78.0,6.0,13.0,278.0,246.55,185.69
2016,4,28,7,15,647.0,83.5,5.85,13.0,330.5,304.3,238.22
2016,4,28,7,30,689.0,89.0,5.7,13.0,383.0,366.22,293.63
2016,4,28,7,45,723.0,92.5,5.6,13.5,435.0,426.32,345.99
2016,4,28,8,0,757.0,96.0,5.5,14.0,487.0,489.35,399.16
2016,4,28,8,15,779.5,99.5,5.3,14.5,536.5,547.48,446.61
2016,4,28,8,30,802.0,103.0,5.1,15.0,586.0,606.22,492.86
2016,4,28,8,45,820.5,105.0,4.95,15.5,632.0,661.04,534.68
2016,4,28,9,0,839.0,107.0,4.8,16.0,678.0,715.41,574.48
2016,4,28,9,15,852.0,109.5,4.65,16.0,718.5,761.84,606.8
2016,4,28,9,30,865.0,112.0,4.5,16.0,759.0,809.76,639.67
2016,4,28,9,45,885.0,108.5,4.4,16.5,796.5,855.58,669.44
2016,4,28,10,0,905.0,105.0,4.3,17.0,834.0,899.79,697.48
2016,4,28,10,15,912.0,106.0,4.2,17.0,863.0,935.08,720.54
2016,4,28,10,30,919.0,107.0,4.1,17.0,892.0,967.45,741.39
2016,4,28,10,45,921.0,109.5,4.05,17.5,912.5,993.54,756.66
2016,4,28,11,0,923.0,112.0,4.0,18.0,933.0,1016.17,769.52
2016,4,28,11,15,926.5,113.0,4.05,18.0,946.5,1035.18,782.07
2016,4,28,11,30,930.0,114.0,4.1,18.0,960.0,1050.6,792.3
2016,4,28,11,45,929.0,115.5,4.2,18.5,965.0,1058.35,796.32
2016,4,28,12,0,928.0,117.0,4.3,19.0,970.0,1062.34,797.96
2016,4,28,12,15,927.5,117.0,4.45,19.0,968.0,1061.51,798.5
2016,4,28,12,30,927.0,117.0,4.6,19.0,966.0,1056.93,797.06
2016,4,28,12,45,928.5,114.5,4.75,19.0,957.0,1048.02,792.76
2016,4,28,13,0,930.0,112.0,4.9,19.0,948.0,1035.35,785.93
2016,4,28,13,15,926.5,111.0,5.05,18.5,930.5,1015.68,775.8
2016,4,28,13,30,923.0,110.0,5.2,18.0,913.0,992.51,763.15
2016,4,28,13,45,916.5,109.5,5.35,18.0,888.0,963.72,744.92
2016,4,28,14,0,910.0,109.0,5.5,18.0,863.0,931.84,724.33
2016,4,28,14,15,902.5,107.5,5.65,18.0,831.5,895.15,700.07
2016,4,28,14,30,895.0,106.0,5.8,18.0,800.0,855.81,673.58
2016,4,28,14,45,880.0,106.0,5.95,18.0,760.5,809.64,641.72
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,761.82,608.18
2016,4,28,15,15,851.0,104.0,6.2,17.5,678.0,714.14,575.18
2016,4,28,15,30,837.0,102.0,6.3,17.0,635.0,661.96,536.01
2016,4,28,15,45,810.0,101.5,6.45,16.5,585.5,602.55,489.87
2016,4,28,16,0,783.0,101.0,6.6,16.0,536.0,543.85,442.87
2016,4,28,16,15,757.0,97.0,6.6,15.5,485.5,483.21,392.68
2016,4,28,16,30,731.0,93.0,6.6,15.0,435.0,423.3,341.59
2016,4,28,16,45,686.5,90.5,6.6,15.0,381.0,359.79,285.79
2016,4,28,17,0,642.0,88.0,6.6,15.0,327.0,300.38,232.52
2016,4,28,17,15,591.5,81.0,6.55,14.5,275.0,239.46,178.24
2016,4,28,17,30,541.0,74.0,6.5,14.0,223.0,184.13,129.13
2016,4,28,17,45,452.5,66.0,6.45,13.5,172.5,128.16,83.17
2016,4,28,18,0,364.0,58.0,6.4,13.0,122.0,81.59,48.91
2016,4,28,18,15,254.5,43.5,6.15,12.5,81.0,40.96,24.28
2016,4,28,18,30,145.0,29.0,5.9,12.0,40.0,22.79,10.65
2016,4,28,18,45,72.5,14.5,5.65,11.5,20.0,13.82,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,11.44,0.0
2016,4,29,5,45,82.5,34.0,3.35,11.0,45.0,27.75,16.31
2016,4,29,6,0,165.0,56.0,3.4,11.0,78.0,52.68,34.86
2016,4,29,6,15,247.0,73.0,3.45,11.0,122.5,88.39,59.41
2016,4,29,6,30,329.0,90.0,3.5,11.0,167.0,134.62,95.07
2016,4,29,6,45,399.0,100.5,3.6,11.5,217.5,182.51,134.84
2016,4,29,7,0,469.0,111.0,3.7,12.0,268.0,238.62,182.94
2016,4,29,7,15,514.5,120.0,3.75,12.0,319.0,292.98,231.01
2016,4,29,7,30,560.0,129.0,3.8,12.0,370.0,352.08,282.59
2016,4,29,7,45,595.0,135.5,3.9,12.0,420.0,411.01,333.34
2016,4,29,8,0,630.0,142.0,4.0,12.0,470.0,470.48,383.48
2016,4,29,8,15,656.0,147.5,4.1,12.0,518.0,526.45,429.79
2016,4,29,8,30,682.0,153.0,4.2,12.0,566.0,583.67,476.1
2016,4,29,8,45,703.0,157.0,4.3,12.5,610.5,636.97,517.48
2016,4,29,9,0,724.0,161.0,4.4,13.0,655.0,690.38,557.97
2016,4,29,9,15,739.0,164.5,4.4,13.0,694.5,738.52,594.2
2016,4,29,9,30,754.0,168.0,4.4,13.0,734.0,785.63,628.61
2016,4,29,9,45,787.0,158.5,4.4,13.0,773.0,830.24,660.02
2016,4,29,10,0,820.0,149.0,4.4,13.0,812.0,877.05,692.72
2016,4,29,10,15,828.0,150.5,4.5,13.0,840.0,911.74,717.18
2016,4,29,10,30,836.0,152.0,4.6,13.0,868.0,943.82,739.82
2016,4,29,10,45,842.0,153.0,4.75,13.5,888.5,970.69,757.75
2016,4,29,11,0,848.0,154.0,4.9,14.0,909.0,994.51,773.55
2016,4,29,11,15,851.5,155.0,5.2,14.0,923.0,1012.69,788.13
2016,4,29,11,30,855.0,156.0,5.5,14.0,937.0,1027.49,800.42
2016,4,29,11,45,688.0,259.5,5.8,14.5,890.5,979.33,766.34
2016,4,29,12,0,521.0,363.0,6.1,15.0,844.0,917.29,716.24
2016,4,29,12,15,688.5,261.0,6.2,15.0,894.5,983.83,771.03
2016,4,29,12,30,856.0,159.0,6.3,15.0,945.0,1037.4,809.85
2016,4,29,12,45,858.0,155.5,6.4,15.5,936.5,1028.28,802.4
2016,4,29,13,0,860.0,152.0,6.5,16.0,928.0,1015.58,792.83
2016,4,29,13,15,856.0,151.0,6.55,16.0,910.5,996.16,779.76
2016,4,29,13,30,852.0,150.0,6.6,16.0,893.0,973.47,764.41
2016,4,29,13,45,842.5,150.0,6.65,16.0,867.5,943.6,743.85
2016,4,29,14,0,833.0,150.0,6.7,16.0,842.0,911.02,721.25
2016,4,29,14,15,823.5,148.0,6.75,16.0,810.5,873.86,695.18
2016,4,29,14,30,814.0,146.0,6.8,16.0,779.0,834.41,667.24
2016,4,29,14,45,717.0,175.0,6.85,16.0,712.5,757.79,610.51
2016,4,29,15,0,620.0,204.0,6.9,16.0,646.0,682.95,551.76
2016,4,29,15,15,687.0,169.5,6.95,15.5,631.5,666.48,541.87
2016,4,29,15,30,754.0,135.0,7.0,15.0,617.0,641.58,524.47
2016,4,29,15,45,730.5,131.5,7.05,15.0,569.5,584.82,478.7
2016,4,29,16,0,707.0,128.0,7.1,15.0,522.0,528.65,432.44
2016,4,29,16,15,679.0,123.0,7.15,14.5,472.5,469.64,383.53
2016,4,29,16,30,651.0,118.0,7.2,14.0,423.0,412.36,334.68
2016,4,29,16,45,615.5,110.5,7.3,14.0,372.0,351.79,281.47
2016,4,29,17,0,580.0,103.0,7.4,14.0,321.0,294.48,230.09
2016,4,29,17,15,528.0,95.0,7.4,13.5,269.5,235.83,178.01
2016,4,29,17,30,476.0,87.0,7.4,13.0,218.0,181.24,129.89
2016,4,29,17,45,402.0,75.5,7.45,13.0,170.0,128.11,85.59
2016,4,29,18,0,328.0,64.0,7.5,13.0,122.0,83.9,52.29
2016,4,29,18,15,224.0,47.5,7.45,12.5,81.5,43.71,27.01
2016,4,29,18,30,120.0,31.0,7.4,12.0,41.0,25.43,13.16
2016,4,29,18,45,60.0,15.5,7.4,12.0,20.5,14.77,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,7.15,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,11.82,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,22.66,12.53
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,48.64,26.39
2016,4,30,6,15,458.5,51.0,5.3,13.0,141.0,90.59,52.02
2016,4,30,6,30,544.0,60.0,5.3,13.0,189.0,143.09,92.27
2016,4,30,6,45,602.0,66.5,5.35,13.5,242.0,197.46,139.11
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,258.49,193.33
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.5,317.74,246.84
2016,4,30,7,30,737.0,83.0,5.5,15.0,402.0,381.54,303.23
2016,4,30,7,45,766.5,86.5,5.55,15.5,454.5,441.98,355.69
2016,4,30,8,0,796.0,90.0,5.6,16.0,507.0,504.38,408.2
2016,4,30,8,15,816.5,93.5,5.5,16.0,556.5,563.29,456.96
2016,4,30,8,30,837.0,97.0,5.4,16.0,606.0,622.52,504.55
2016,4,30,8,45,852.5,99.5,5.3,16.5,651.5,677.38,546.44
2016,4,30,9,0,868.0,102.0,5.2,17.0,697.0,728.64,583.62
2016,4,30,9,15,880.0,104.0,5.1,17.0,737.5,777.91,618.33
2016,4,30,9,30,892.0,106.0,5.0,17.0,778.0,825.5,651.28
2016,4,30,9,45,906.5,104.5,4.95,17.5,814.0,869.64,680.25
2016,4,30,10,0,921.0,103.0,4.9,18.0,850.0,911.73,707.32
2016,4,30,10,15,927.0,104.0,4.85,18.0,878.0,946.48,730.26
2016,4,30,10,30,933.0,105.0,4.8,18.0,906.0,978.2,750.97
2016,4,30,10,45,937.0,106.0,4.8,18.5,926.5,1004.83,766.99
2016,4,30,11,0,941.0,107.0,4.8,19.0,947.0,1028.04,780.61
2016,4,30,11,15,943.0,107.5,4.75,19.0,960.0,1045.23,791.23
2016,4,30,11,30,945.0,108.0,4.7,19.0,973.0,1058.74,799.43
2016,4,30,11,45,945.5,108.0,4.7,19.5,978.0,1066.48,802.74
2016,4,30,12,0,946.0,108.0,4.7,20.0,983.0,1070.42,803.63
2016,4,30,12,15,945.0,108.0,4.7,20.0,980.0,1069.02,802.67
2016,4,30,12,30,944.0,108.0,4.7,20.0,977.0,1063.82,799.32
2016,4,30,12,45,939.0,109.0,4.7,20.0,965.5,1051.88,791.57
2016,4,30,13,0,934.0,110.0,4.7,20.0,954.0,1036.3,781.5
2016,4,30,13,15,929.5,109.5,4.7,20.0,935.5,1016.1,768.39
2016,4,30,13,30,925.0,109.0,4.7,20.0,917.0,992.45,753.0
2016,4,30,13,45,919.0,107.5,4.75,20.0,891.5,963.06,734.07
2016,4,30,14,0,913.0,106.0,4.8,20.0,866.0,930.56,712.92
2016,4,30,14,15,904.5,104.5,4.85,20.0,834.0,892.96,688.04
2016,4,30,14,30,896.0,103.0,4.9,20.0,802.0,852.78,661.12
2016,4,30,14,45,886.0,101.0,4.95,20.0,763.5,808.53,631.0
2016,4,30,15,0,876.0,99.0,5.0,20.0,725.0,762.24,599.06
2016,4,30,15,15,861.5,96.5,5.0,20.0,681.5,710.5,562.43
2016,4,30,15,30,847.0,94.0,5.0,20.0,638.0,657.63,522.82
2016,4,30,15,45,829.5,91.0,5.05,20.0,590.5,603.12,480.52
2016,4,30,16,0,812.0,88.0,5.1,20.0,543.0,546.35,435.33
2016,4,30,16,15,787.5,85.0,5.1,19.5,492.0,486.13,386.77
2016,4,30,16,30,763.0,82.0,5.1,19.0,441.0,427.05,337.52
2016,4,30,16,45,730.0,77.5,5.15,19.0,388.5,364.6,283.66
2016,4,30,17,0,697.0,73.0,5.2,19.0,336.0,304.92,230.86
2016,4,30,17,15,650.5,67.5,5.15,18.5,283.5,242.39,175.8
2016,4,30,17,30,604.0,62.0,5.1,18.0,231.0,185.97,126.12
2016,4,30,17,45,533.5,54.5,5.1,17.5,181.0,129.39,79.37
2016,4,30,18,0,463.0,47.0,5.1,17.0,131.0,81.29,43.99
2016,4,30,18,15,353.0,36.5,5.0,16.5,88.5,38.11,19.86
2016,4,30,18,30,243.0,26.0,4.9,16.0,46.0,20.69,9.86
2016,4,30,18,45,121.5,13.0,4.85,15.5,23.0,12.39,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,13.0,10.5,7.15,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,21.0,11.79,0.0
2016,5,1,5,45,255.5,27.5,1.15,13.5,58.0,21.55,11.91
2016,5,1,6,0,386.0,40.0,1.1,14.0,95.0,47.75,25.06
2016,5,1,6,15,469.0,49.0,1.1,14.5,143.0,90.35,50.96
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,143.14,90.87
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,196.78,136.28
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,256.38,187.87
2016,5,1,7,15,695.5,75.5,1.1,16.5,347.0,314.9,238.72
2016,5,1,7,30,734.0,80.0,1.1,17.0,400.0,377.99,291.94
2016,5,1,7,45,760.5,84.5,1.15,17.5,451.5,437.81,341.26
2016,5,1,8,0,787.0,89.0,1.2,18.0,503.0,499.28,390.09
2016,5,1,8,15,807.5,92.0,1.15,18.5,552.0,557.12,433.91
2016,5,1,8,30,828.0,95.0,1.1,19.0,601.0,615.29,476.18
2016,5,1,8,45,843.0,98.0,1.05,19.5,646.0,669.82,514.15
2016,5,1,9,0,858.0,101.0,1.0,20.0,691.0,720.79,547.56
2016,5,1,9,15,870.0,103.0,0.9,20.5,731.0,769.55,576.63
2016,5,1,9,30,882.0,105.0,0.8,21.0,771.0,816.66,603.66
2016,5,1,9,45,890.5,106.5,0.7,21.5,805.5,858.43,626.35
2016,5,1,10,0,899.0,108.0,0.6,22.0,840.0,897.81,646.86
2016,5,1,10,15,905.5,109.5,0.6,22.0,867.5,932.78,667.37
2016,5,1,10,30,912.0,111.0,0.6,22.0,895.0,964.83,685.98
2016,5,1,10,45,916.0,112.0,0.65,22.5,915.5,990.92,700.62
2016,5,1,11,0,920.0,113.0,0.7,23.0,936.0,1013.66,713.28
2016,5,1,11,15,922.5,114.0,0.85,23.0,949.5,1031.48,726.6
2016,5,1,11,30,925.0,115.0,1.0,23.0,963.0,1045.71,737.83
2016,5,1,11,45,924.5,115.5,1.2,23.0,968.0,1052.77,745.67
2016,5,1,12,0,924.0,116.0,1.4,23.0,973.0,1056.11,751.15
2016,5,1,12,15,923.5,116.0,1.55,23.0,970.5,1055.2,753.08
2016,5,1,12,30,923.0,116.0,1.7,23.0,968.0,1050.57,752.69
2016,5,1,12,45,920.0,116.0,1.9,23.0,957.5,1039.75,749.07
2016,5,1,13,0,917.0,116.0,2.1,23.0,947.0,1025.33,743.0
2016,5,1,13,15,913.5,115.0,2.2,22.5,929.0,1005.86,733.78
2016,5,1,13,30,910.0,114.0,2.3,22.0,911.0,982.97,722.26
2016,5,1,13,45,902.0,114.0,2.45,22.0,885.0,953.66,705.49
2016,5,1,14,0,894.0,114.0,2.6,22.0,859.0,921.39,686.51
2016,5,1,14,15,885.5,112.5,2.65,21.5,827.5,884.41,664.53
2016,5,1,14,30,877.0,111.0,2.7,21.0,796.0,844.91,640.52
2016,5,1,14,45,864.0,110.0,2.75,21.0,757.5,800.05,611.21
2016,5,1,15,0,851.0,109.0,2.8,21.0,719.0,753.46,580.29
2016,5,1,15,15,836.5,106.5,2.75,20.5,676.0,705.62,548.52
2016,5,1,15,30,822.0,104.0,2.7,20.0,633.0,653.38,510.94
2016,5,1,15,45,800.0,102.0,2.7,20.0,585.0,596.34,467.94
2016,5,1,16,0,778.0,100.0,2.7,20.0,537.0,539.56,423.93
2016,5,1,16,15,753.0,96.0,2.6,19.5,487.0,479.86,376.87
2016,5,1,16,30,728.0,92.0,2.5,19.0,437.0,420.7,328.71
2016,5,1,16,45,689.5,88.0,2.4,19.0,384.0,358.37,276.17
2016,5,1,17,0,651.0,84.0,2.3,19.0,331.0,299.47,225.29
2016,5,1,17,15,603.0,77.5,2.1,18.5,279.5,239.35,173.39
2016,5,1,17,30,555.0,71.0,1.9,18.0,228.0,184.46,126.01
2016,5,1,17,45,480.5,62.5,1.75,17.5,178.0,129.27,81.27
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,83.13,47.65
2016,5,1,18,15,300.5,41.5,1.45,16.5,86.5,40.84,22.9
2016,5,1,18,30,195.0,29.0,1.3,16.0,45.0,22.67,11.76
2016,5,1,18,45,97.5,14.5,1.2,15.5,22.5,13.82,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,1.25,11.5,10.0,8.1,0.0
2016,5,2,5,30,66.0,17.0,1.3,12.0,20.0,14.3,0.0
2016,5,2,5,45,173.0,33.5,1.4,12.5,55.0,26.07,15.91
2016,5,2,6,0,280.0,50.0,1.5,13.0,90.0,52.15,31.2
2016,5,2,6,15,140.0,54.0,1.5,13.0,74.0,62.46,41.6
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,53.8,40.54
2016,5,2,6,45,0.0,74.0,1.55,13.5,74.0,68.6,53.19
2016,5,2,7,0,0.0,90.0,1.6,14.0,90.0,83.51,65.66
2016,5,2,7,15,54.0,136.0,1.55,14.0,159.5,145.78,116.58
2016,5,2,7,30,108.0,182.0,1.5,14.0,229.0,216.86,174.27
2016,5,2,7,45,70.5,193.0,1.5,14.5,225.5,214.88,172.42
2016,5,2,8,0,33.0,204.0,1.5,15.0,222.0,210.85,168.5
2016,5,2,8,15,167.0,231.0,1.45,15.5,332.5,319.59,255.37
2016,5,2,8,30,301.0,258.0,1.4,16.0,443.0,443.56,350.78
2016,5,2,8,45,429.0,236.5,1.4,16.5,521.0,530.19,416.03
2016,5,2,9,0,557.0,215.0,1.4,17.0,599.0,622.28,483.89
2016,5,2,9,15,683.5,175.5,1.3,17.0,674.5,707.85,545.59
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,795.39,604.74
2016,5,2,9,45,830.5,132.5,1.2,17.5,786.5,839.95,631.64
2016,5,2,10,0,851.0,129.0,1.2,18.0,823.0,877.43,653.88
2016,5,2,10,15,858.0,130.5,1.2,18.0,850.5,911.34,674.84
2016,5,2,10,30,865.0,132.0,1.2,18.0,878.0,942.52,693.91
2016,5,2,10,45,867.0,135.0,1.2,18.5,897.5,967.58,707.65
2016,5,2,11,0,869.0,138.0,1.2,19.0,917.0,989.39,719.31
2016,5,2,11,15,872.0,138.5,1.2,19.0,930.0,1006.34,729.3
2016,5,2,11,30,875.0,139.0,1.2,19.0,943.0,1019.93,737.29
2016,5,2,11,45,871.5,142.0,1.3,19.5,947.0,1026.05,741.13
2016,5,2,12,0,868.0,145.0,1.4,20.0,951.0,1028.63,742.88
2016,5,2,12,15,867.0,145.0,1.55,20.0,948.5,1027.22,744.42
2016,5,2,12,30,866.0,145.0,1.7,20.0,946.0,1022.32,743.74
2016,5,2,12,45,665.0,255.5,1.9,20.0,866.5,943.45,695.54
2016,5,2,13,0,464.0,366.0,2.1,20.0,787.0,846.94,628.09
2016,5,2,13,15,513.5,341.0,2.25,19.5,799.0,860.65,642.64
