Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,30,563.0,316.0,2.4,19.0,811.0,870.3,653.4
2016,5,2,13,45,565.0,302.5,2.55,19.0,787.0,843.36,636.87
2016,5,2,14,0,567.0,289.0,2.7,19.0,763.0,814.13,618.76
2016,5,2,14,15,548.5,280.0,2.75,19.0,724.5,769.57,588.49
2016,5,2,14,30,530.0,271.0,2.8,19.0,686.0,724.27,557.32
2016,5,2,14,45,556.0,245.5,2.85,19.0,662.0,697.12,539.74
2016,5,2,15,0,582.0,220.0,2.9,19.0,638.0,668.92,520.78
2016,5,2,15,15,572.5,206.0,2.9,18.5,597.0,617.97,484.81
2016,5,2,15,30,563.0,192.0,2.9,18.0,556.0,569.07,449.49
2016,5,2,15,45,468.5,203.5,2.9,17.5,491.5,493.18,391.49
2016,5,2,16,0,374.0,215.0,2.9,17.0,427.0,420.69,335.2
2016,5,2,16,15,304.5,205.0,2.85,16.5,367.0,354.18,282.92
2016,5,2,16,30,235.0,195.0,2.8,16.0,307.0,294.66,235.44
2016,5,2,16,45,200.5,174.0,2.75,16.0,262.0,243.46,193.66
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,199.05,157.02
2016,5,2,17,15,138.5,134.5,2.65,15.5,182.5,162.86,127.1
2016,5,2,17,30,111.0,116.0,2.6,15.0,148.0,129.94,99.89
2016,5,2,17,45,184.0,94.0,2.6,14.5,133.5,112.32,81.31
2016,5,2,18,0,257.0,72.0,2.6,14.0,119.0,85.05,55.81
2016,5,2,18,15,175.5,52.5,2.55,13.5,80.0,48.11,31.31
2016,5,2,18,30,94.0,33.0,2.5,13.0,41.0,27.01,15.68
2016,5,2,18,45,47.0,16.5,2.45,13.0,20.5,15.73,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.77,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,9.26,0.0
2016,5,3,5,45,0.0,27.0,1.6,12.5,27.0,24.98,15.22
2016,5,3,6,0,0.0,44.0,1.6,13.0,44.0,40.24,28.19
2016,5,3,6,15,4.0,65.0,1.5,13.0,66.0,59.71,45.08
2016,5,3,6,30,8.0,86.0,1.4,13.0,88.0,80.03,62.5
2016,5,3,6,45,17.0,106.5,1.35,13.0,112.0,101.74,80.69
2016,5,3,7,0,26.0,127.0,1.3,13.0,136.0,125.3,100.29
2016,5,3,7,15,132.0,151.5,1.45,13.0,209.0,188.68,150.96
2016,5,3,7,30,238.0,176.0,1.6,13.0,282.0,265.9,213.47
2016,5,3,7,45,241.5,199.5,1.8,13.5,317.5,305.46,245.77
2016,5,3,8,0,245.0,223.0,2.0,14.0,353.0,345.21,277.6
2016,5,3,8,15,189.5,250.5,2.1,14.0,356.5,351.15,282.03
2016,5,3,8,30,134.0,278.0,2.2,14.0,360.0,354.78,284.0
2016,5,3,8,45,187.0,296.5,2.35,14.5,421.0,416.34,332.03
2016,5,3,9,0,240.0,315.0,2.5,15.0,482.0,482.51,382.57
2016,5,3,9,15,247.5,334.0,2.45,15.0,514.5,525.63,414.07
2016,5,3,9,30,255.0,353.0,2.4,15.0,547.0,562.55,440.66
2016,5,3,9,45,186.0,373.5,2.35,15.5,519.0,529.14,412.41
2016,5,3,10,0,117.0,394.0,2.3,16.0,491.0,497.57,385.65
2016,5,3,10,15,285.5,368.5,2.15,16.0,613.0,636.74,491.71
2016,5,3,10,30,454.0,343.0,2.0,16.0,735.0,784.53,598.0
2016,5,3,10,45,360.0,390.0,1.9,16.5,706.0,746.48,565.02
2016,5,3,11,0,266.0,437.0,1.8,17.0,677.0,711.85,535.9
2016,5,3,11,15,256.5,446.0,1.7,17.0,680.0,716.98,538.35
2016,5,3,11,30,247.0,455.0,1.6,17.0,683.0,720.61,539.38
2016,5,3,11,45,245.0,458.5,1.5,17.0,685.5,724.67,541.04
2016,5,3,12,0,243.0,462.0,1.4,17.0,688.0,716.74,534.67
2016,5,3,12,15,376.5,415.5,1.45,17.0,765.0,813.58,605.25
2016,5,3,12,30,510.0,369.0,1.5,17.0,842.0,907.0,670.77
2016,5,3,12,45,501.0,365.5,1.55,17.0,826.0,889.46,658.77
2016,5,3,13,0,492.0,362.0,1.6,17.0,810.0,869.8,646.64
2016,5,3,13,15,423.5,381.5,1.7,17.0,762.0,813.68,608.6
2016,5,3,13,30,355.0,401.0,1.8,17.0,714.0,750.77,565.55
2016,5,3,13,45,443.0,352.5,1.9,17.0,731.0,780.53,590.72
2016,5,3,14,0,531.0,304.0,2.0,17.0,748.0,796.55,605.54
2016,5,3,14,15,372.5,339.5,2.1,17.0,645.5,669.22,513.43
2016,5,3,14,30,214.0,375.0,2.2,17.0,543.0,551.77,426.25
2016,5,3,14,45,215.5,355.5,2.35,17.0,517.5,523.84,407.71
2016,5,3,15,0,217.0,336.0,2.5,17.0,492.0,495.2,387.65
2016,5,3,15,15,228.0,312.5,2.65,17.0,468.0,468.6,368.97
2016,5,3,15,30,239.0,289.0,2.8,17.0,444.0,440.52,348.71
2016,5,3,15,45,196.0,269.5,2.95,17.0,390.5,382.07,303.67
2016,5,3,16,0,153.0,250.0,3.1,17.0,337.0,327.59,261.14
2016,5,3,16,15,138.5,226.5,3.1,16.5,299.5,287.88,230.29
2016,5,3,16,30,124.0,203.0,3.1,16.0,262.0,249.69,200.04
2016,5,3,16,45,97.0,177.5,3.1,16.0,220.5,204.24,163.18
2016,5,3,17,0,70.0,152.0,3.1,16.0,179.0,164.79,131.01
2016,5,3,17,15,56.5,131.0,3.0,15.5,151.0,136.47,107.8
2016,5,3,17,30,43.0,110.0,2.9,15.0,123.0,109.9,85.87
2016,5,3,17,45,31.0,88.0,2.85,15.0,96.5,84.55,64.68
2016,5,3,18,0,19.0,66.0,2.8,15.0,70.0,61.04,45.05
2016,5,3,18,15,9.5,45.5,2.6,14.5,47.5,41.39,28.56
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,23.12,12.83
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,11.6,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,6.67,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,12.99,0.0
2016,5,4,5,45,30.0,35.5,2.5,12.5,40.0,31.4,20.76
2016,5,4,6,0,60.0,57.0,2.5,13.0,66.0,51.79,36.32
2016,5,4,6,15,91.5,79.5,2.45,13.0,99.5,80.07,58.55
2016,5,4,6,30,123.0,102.0,2.4,13.0,133.0,112.71,85.09
2016,5,4,6,45,166.5,118.0,2.4,13.0,170.0,146.45,112.77
2016,5,4,7,0,210.0,134.0,2.4,13.0,207.0,186.46,146.3
2016,5,4,7,15,288.5,146.0,2.3,13.0,264.0,239.27,189.94
2016,5,4,7,30,367.0,158.0,2.2,13.0,321.0,303.73,243.24
2016,5,4,7,45,313.0,190.0,2.15,13.5,341.0,329.28,264.96
2016,5,4,8,0,259.0,222.0,2.1,14.0,361.0,351.41,282.57
2016,5,4,8,15,270.5,243.5,2.0,14.0,400.0,394.55,316.51
2016,5,4,8,30,282.0,265.0,1.9,14.0,439.0,438.45,350.13
2016,5,4,8,45,325.0,276.0,1.85,14.0,491.0,493.64,392.33
2016,5,4,9,0,368.0,287.0,1.8,14.0,543.0,552.05,436.04
2016,5,4,9,15,326.0,317.5,1.7,14.0,554.5,568.36,445.72
2016,5,4,9,30,284.0,348.0,1.6,14.0,566.0,580.36,452.16
2016,5,4,9,45,283.0,366.0,1.55,14.5,590.5,610.02,471.73
2016,5,4,10,0,282.0,384.0,1.5,15.0,615.0,638.69,490.06
2016,5,4,10,15,298.0,394.0,1.5,15.0,645.5,673.48,514.28
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,708.04,538.02
2016,5,4,10,45,256.5,427.0,1.5,15.5,653.0,685.66,518.82
2016,5,4,11,0,199.0,450.0,1.5,16.0,630.0,649.93,490.91
2016,5,4,11,15,207.0,456.0,1.65,16.0,645.5,667.88,504.82
2016,5,4,11,30,215.0,462.0,1.8,16.0,661.0,685.07,517.71
2016,5,4,11,45,248.5,458.0,2.0,16.0,689.0,727.12,549.07
2016,5,4,12,0,282.0,454.0,2.2,16.0,717.0,757.86,572.42
2016,5,4,12,15,342.0,427.5,2.3,16.0,745.5,790.71,597.79
2016,5,4,12,30,402.0,401.0,2.4,16.0,774.0,821.56,621.68
2016,5,4,12,45,413.5,391.0,2.5,16.5,771.0,827.44,625.47
2016,5,4,13,0,425.0,381.0,2.6,17.0,768.0,822.47,622.22
2016,5,4,13,15,371.0,396.5,2.65,17.0,730.0,769.51,584.63
2016,5,4,13,30,317.0,412.0,2.7,17.0,692.0,725.62,553.11
2016,5,4,13,45,361.5,382.0,2.8,17.0,692.0,726.86,556.89
2016,5,4,14,0,406.0,352.0,2.9,17.0,692.0,732.11,562.96
2016,5,4,14,15,367.5,351.5,2.95,17.0,651.0,676.6,523.07
2016,5,4,14,30,329.0,351.0,3.0,17.0,610.0,629.84,489.21
2016,5,4,14,45,337.5,330.0,3.05,17.0,585.0,601.16,469.53
2016,5,4,15,0,346.0,309.0,3.1,17.0,560.0,570.84,448.18
2016,5,4,15,15,349.0,288.0,3.1,16.5,528.0,535.02,422.89
2016,5,4,15,30,352.0,267.0,3.1,16.0,496.0,498.08,396.17
2016,5,4,15,45,371.0,240.5,3.1,16.0,466.0,464.41,370.86
2016,5,4,16,0,390.0,214.0,3.1,16.0,436.0,428.18,342.76
2016,5,4,16,15,394.0,191.5,3.0,15.5,398.0,389.58,312.19
2016,5,4,16,30,398.0,169.0,2.9,15.0,360.0,345.55,276.35
2016,5,4,16,45,333.5,157.5,2.85,15.0,305.0,281.68,223.72
2016,5,4,17,0,269.0,146.0,2.8,15.0,250.0,228.07,179.21
2016,5,4,17,15,232.5,130.5,2.7,14.5,211.0,185.64,143.58
2016,5,4,17,30,196.0,115.0,2.6,14.0,172.0,147.42,111.55
2016,5,4,17,45,162.5,94.5,2.55,14.0,135.0,109.61,80.17
2016,5,4,18,0,129.0,74.0,2.5,14.0,98.0,76.75,54.01
2016,5,4,18,15,85.0,53.0,2.35,13.5,67.0,47.63,32.54
2016,5,4,18,30,41.0,32.0,2.2,13.0,36.0,27.46,16.65
2016,5,4,18,45,20.5,16.0,2.1,13.0,18.0,14.15,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.77,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,9.26,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,23.21,13.99
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,36.95,25.51
2016,5,5,6,15,0.0,59.5,2.25,13.0,59.5,54.64,41.0
2016,5,5,6,30,0.0,79.0,2.3,13.0,79.0,72.6,56.59
2016,5,5,6,45,2.5,99.0,2.35,13.5,100.0,91.78,72.75
2016,5,5,7,0,5.0,119.0,2.4,14.0,121.0,111.42,89.0
2016,5,5,7,15,172.5,141.5,2.4,14.0,218.5,193.49,154.07
2016,5,5,7,30,340.0,164.0,2.4,14.0,316.0,295.84,236.61
2016,5,5,7,45,170.0,145.5,2.45,14.5,221.5,220.75,177.67
2016,5,5,8,0,0.0,127.0,2.5,15.0,127.0,118.5,93.38
2016,5,5,8,15,65.0,203.5,2.45,15.0,244.0,230.76,185.41
2016,5,5,8,30,130.0,280.0,2.4,15.0,361.0,353.92,282.94
2016,5,5,8,45,69.0,244.0,2.4,15.5,287.5,280.39,223.13
2016,5,5,9,0,8.0,208.0,2.4,16.0,214.0,201.36,158.58
2016,5,5,9,15,85.5,287.0,2.35,16.0,352.5,342.54,271.24
2016,5,5,9,30,163.0,366.0,2.3,16.0,491.0,494.37,386.79
2016,5,5,9,45,91.0,328.5,2.3,16.0,399.0,396.28,310.13
2016,5,5,10,0,19.0,291.0,2.3,16.0,307.0,292.74,228.64
2016,5,5,10,15,15.0,268.5,2.3,16.0,281.5,268.07,209.53
2016,5,5,10,30,11.0,246.0,2.3,16.0,256.0,243.15,189.87
2016,5,5,10,45,22.5,309.0,2.3,16.5,330.0,324.17,252.24
2016,5,5,11,0,34.0,372.0,2.3,17.0,404.0,399.87,308.63
2016,5,5,11,15,21.0,288.5,2.3,17.0,308.5,303.57,235.1
2016,5,5,11,30,8.0,205.0,2.3,17.0,213.0,201.82,156.28
2016,5,5,11,45,4.0,163.0,2.35,17.0,167.0,157.67,121.61
2016,5,5,12,0,0.0,121.0,2.4,17.0,121.0,113.7,86.51
2016,5,5,12,15,0.0,118.5,2.4,17.0,118.5,111.32,84.68
2016,5,5,12,30,0.0,116.0,2.4,17.0,116.0,108.94,82.78
2016,5,5,12,45,10.0,219.0,2.4,17.0,228.5,217.24,168.99
2016,5,5,13,0,20.0,322.0,2.4,17.0,341.0,326.81,253.54
2016,5,5,13,15,34.5,356.0,2.4,17.0,387.5,383.81,296.89
2016,5,5,13,30,49.0,390.0,2.4,17.0,434.0,430.83,332.46
2016,5,5,13,45,87.0,400.0,2.4,17.0,475.0,474.16,366.05
2016,5,5,14,0,125.0,410.0,2.4,17.0,516.0,523.8,403.85
2016,5,5,14,15,75.0,355.0,2.4,17.0,418.0,411.87,319.74
2016,5,5,14,30,25.0,300.0,2.4,17.0,320.0,305.35,238.14
2016,5,5,14,45,178.0,307.0,2.4,17.0,437.0,445.25,350.21
2016,5,5,15,0,331.0,314.0,2.4,17.0,554.0,564.24,441.62
2016,5,5,15,15,327.0,295.5,2.35,16.5,521.0,526.64,413.92
2016,5,5,15,30,323.0,277.0,2.3,16.0,488.0,488.59,386.35
2016,5,5,15,45,511.5,201.5,2.25,16.0,506.5,516.55,410.32
2016,5,5,16,0,700.0,126.0,2.2,16.0,525.0,521.67,414.7
2016,5,5,16,15,672.5,121.0,2.2,16.0,476.0,463.62,367.9
2016,5,5,16,30,645.0,116.0,2.2,16.0,427.0,407.25,321.5
2016,5,5,16,45,609.5,109.5,2.2,16.0,376.5,348.32,271.9
2016,5,5,17,0,574.0,103.0,2.2,16.0,326.0,292.61,223.83
2016,5,5,17,15,525.5,95.0,2.25,15.5,276.0,235.49,174.74
2016,5,5,17,30,477.0,87.0,2.3,15.0,226.0,182.08,128.82
2016,5,5,17,45,409.0,76.0,2.35,15.0,178.5,130.34,86.3
2016,5,5,18,0,341.0,65.0,2.4,15.0,131.0,86.72,53.62
2016,5,5,18,15,249.5,50.0,2.25,14.5,90.5,47.27,29.05
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,27.31,16.67
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,13.78,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,4.29,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,8.33,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,20.88,12.14
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,33.44,22.59
2016,5,6,6,15,0.0,53.5,2.65,13.0,53.5,49.42,36.59
2016,5,6,6,30,0.0,71.0,2.6,13.0,71.0,65.52,50.58
2016,5,6,6,45,0.0,89.5,2.55,13.0,89.5,82.67,65.27
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,99.96,79.82
2016,5,6,7,15,91.5,147.0,2.45,13.0,188.0,170.55,137.08
2016,5,6,7,30,183.0,186.0,2.4,13.0,268.0,250.79,202.35
2016,5,6,7,45,159.0,210.5,2.4,13.0,288.0,274.85,222.31
2016,5,6,8,0,135.0,235.0,2.4,13.0,308.0,296.17,239.46
2016,5,6,8,15,110.5,254.5,2.35,13.0,318.0,309.75,249.8
2016,5,6,8,30,86.0,274.0,2.3,13.0,328.0,315.96,253.91
2016,5,6,8,45,69.5,286.0,2.3,13.5,332.0,321.68,257.16
2016,5,6,9,0,53.0,298.0,2.3,14.0,336.0,325.66,258.88
2016,5,6,9,15,30.0,252.5,2.3,14.0,274.5,266.35,211.46
2016,5,6,9,30,7.0,207.0,2.3,14.0,213.0,200.51,158.4
2016,5,6,9,45,6.5,201.5,2.3,14.0,207.5,195.21,154.06
2016,5,6,10,0,6.0,196.0,2.3,14.0,202.0,189.85,149.55
2016,5,6,10,15,3.0,133.5,2.3,14.0,136.5,127.92,99.54
2016,5,6,10,30,0.0,71.0,2.3,14.0,71.0,66.34,49.23
2016,5,6,10,45,0.0,105.0,2.3,14.5,105.0,98.37,75.27
2016,5,6,11,0,0.0,139.0,2.3,15.0,139.0,130.65,101.05
2016,5,6,11,15,0.5,141.5,2.3,15.0,142.0,133.57,103.3
2016,5,6,11,30,1.0,144.0,2.3,15.0,145.0,136.5,105.62
2016,5,6,11,45,9.5,232.0,2.35,15.0,241.0,229.41,179.62
2016,5,6,12,0,18.0,320.0,2.4,15.0,337.0,323.54,252.54
2016,5,6,12,15,19.0,326.0,2.4,15.0,344.0,330.4,257.45
2016,5,6,12,30,20.0,332.0,2.4,15.0,351.0,337.15,262.65
2016,5,6,12,45,16.0,296.0,2.4,15.0,311.0,297.74,232.39
2016,5,6,13,0,12.0,260.0,2.4,15.0,271.0,258.55,202.16
2016,5,6,13,15,9.5,226.5,2.35,15.0,235.5,223.48,174.89
2016,5,6,13,30,7.0,193.0,2.3,15.0,200.0,188.66,147.54
2016,5,6,13,45,13.5,246.5,2.3,15.0,258.5,245.77,193.03
2016,5,6,14,0,20.0,300.0,2.3,15.0,317.0,302.84,237.66
2016,5,6,14,15,42.0,327.5,2.25,15.0,361.5,355.66,279.09
2016,5,6,14,30,64.0,355.0,2.2,15.0,406.0,399.26,313.0
2016,5,6,14,45,32.0,221.0,2.15,15.0,246.5,238.21,188.11
2016,5,6,15,0,0.0,87.0,2.1,15.0,87.0,81.17,61.56
2016,5,6,15,15,0.0,113.5,1.95,15.0,113.5,106.02,82.3
2016,5,6,15,30,0.0,140.0,1.8,15.0,140.0,130.94,102.82
2016,5,6,15,45,0.0,129.0,1.7,15.0,129.0,120.5,94.52
2016,5,6,16,0,0.0,118.0,1.6,15.0,118.0,110.1,86.28
2016,5,6,16,15,0.0,88.5,1.4,14.5,88.5,82.45,63.79
2016,5,6,16,30,0.0,59.0,1.2,14.0,59.0,54.88,41.0
2016,5,6,16,45,0.0,46.0,1.0,14.0,46.0,42.75,30.9
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,30.64,20.68
2016,5,6,17,15,0.0,28.0,0.7,14.0,28.0,25.98,16.75
2016,5,6,17,30,0.0,23.0,0.6,14.0,23.0,21.33,12.76
2016,5,6,17,45,0.0,18.0,0.5,14.0,18.0,16.68,8.73
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,12.04,4.66
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,8.33,1.37
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.62,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.31,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,8.58,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,16.71,3.19
2016,5,7,5,45,24.5,38.5,2.0,12.5,42.5,33.96,23.39
2016,5,7,6,0,49.0,59.0,2.2,13.0,67.0,54.32,38.81
2016,5,7,6,15,73.5,81.5,2.25,13.0,98.5,80.22,59.53
2016,5,7,6,30,98.0,104.0,2.3,13.0,130.0,110.6,84.48
2016,5,7,6,45,129.0,122.5,2.35,13.5,164.0,142.22,110.46
2016,5,7,7,0,160.0,141.0,2.4,14.0,198.0,177.6,139.83
2016,5,7,7,15,80.0,128.0,2.45,14.0,156.5,148.95,118.72
2016,5,7,7,30,0.0,115.0,2.5,14.0,115.0,107.0,84.86
2016,5,7,7,45,68.0,175.5,2.6,14.0,212.5,196.94,158.95
2016,5,7,8,0,136.0,236.0,2.7,14.0,310.0,297.53,240.18
2016,5,7,8,15,155.5,259.5,2.75,14.0,351.0,340.04,273.74
2016,5,7,8,30,175.0,283.0,2.8,14.0,392.0,384.4,308.53
2016,5,7,8,45,94.5,260.5,2.9,14.5,320.0,313.32,250.72
2016,5,7,9,0,14.0,238.0,3.0,15.0,248.0,234.23,185.67
2016,5,7,9,15,12.0,233.0,2.95,15.0,241.5,228.72,181.04
2016,5,7,9,30,10.0,228.0,2.9,15.0,235.0,222.97,176.07
2016,5,7,9,45,5.0,160.0,2.9,15.5,163.5,154.38,120.66
2016,5,7,10,0,0.0,92.0,2.9,16.0,92.0,85.97,64.95
2016,5,7,10,15,0.0,68.5,2.85,16.0,68.5,63.98,47.0
2016,5,7,10,30,0.0,45.0,2.8,16.0,45.0,42.02,28.98
2016,5,7,10,45,0.0,48.0,2.75,16.0,48.0,44.84,31.27
2016,5,7,11,0,0.0,51.0,2.7,16.0,51.0,47.66,33.55
2016,5,7,11,15,0.0,75.5,2.65,16.0,75.5,70.64,52.26
2016,5,7,11,30,0.0,100.0,2.6,16.0,100.0,93.78,70.96
2016,5,7,11,45,0.0,81.0,2.6,16.5,81.0,75.86,56.3
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,58.0,41.73
2016,5,7,12,15,0.0,65.0,2.55,17.0,65.0,60.81,44.03
2016,5,7,12,30,0.0,68.0,2.5,17.0,68.0,63.62,46.31
2016,5,7,12,45,3.0,126.5,2.5,17.0,130.0,121.84,93.36
2016,5,7,13,0,6.0,185.0,2.5,17.0,192.0,180.43,139.97
2016,5,7,13,15,9.5,223.0,2.45,17.0,232.5,220.08,171.17
2016,5,7,13,30,13.0,261.0,2.4,17.0,273.0,259.72,202.11
2016,5,7,13,45,10.0,229.5,2.4,17.0,238.5,226.13,175.97
2016,5,7,14,0,7.0,198.0,2.4,17.0,204.0,192.84,150.05
2016,5,7,14,15,3.5,132.0,2.4,17.0,135.0,126.72,97.62
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,61.58,44.99
2016,5,7,14,45,0.0,81.5,2.4,17.0,81.5,76.05,56.96
2016,5,7,15,0,0.0,97.0,2.4,17.0,97.0,90.54,68.9
2016,5,7,15,15,0.0,116.5,2.35,16.5,116.5,108.84,84.11
2016,5,7,15,30,0.0,136.0,2.3,16.0,136.0,127.16,99.4
2016,5,7,15,45,0.0,120.5,2.3,16.0,120.5,112.5,87.69
2016,5,7,16,0,0.0,105.0,2.3,16.0,105.0,97.91,75.99
2016,5,7,16,15,0.0,85.0,2.25,16.0,85.0,79.18,60.74
2016,5,7,16,30,0.0,65.0,2.2,16.0,65.0,60.48,45.35
2016,5,7,16,45,0.0,49.5,2.2,16.0,49.5,46.01,33.35
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,31.57,21.23
2016,5,7,17,15,0.0,29.0,2.1,15.5,29.0,26.91,17.37
2016,5,7,17,30,0.0,24.0,2.0,15.0,24.0,22.26,13.45
2016,5,7,17,45,0.0,19.0,1.95,15.0,19.0,17.61,9.43
2016,5,7,18,0,0.0,14.0,1.9,15.0,14.0,12.97,5.38
2016,5,7,18,15,0.0,9.5,1.85,14.5,9.5,8.79,1.72
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.62,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.31,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.77,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,9.26,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,21.34,12.65
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,33.44,22.58
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,48.15,35.43
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,62.87,48.16
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,79.07,61.82
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,95.39,75.3
2016,5,8,7,15,0.0,122.5,1.4,15.0,122.5,113.65,90.3
2016,5,8,7,30,0.0,142.0,1.4,15.0,142.0,132.04,105.16
2016,5,8,7,45,55.0,189.0,1.45,15.0,219.0,203.61,163.12
2016,5,8,8,0,110.0,236.0,1.5,15.0,296.0,283.97,227.08
2016,5,8,8,15,111.0,259.5,1.5,15.0,324.5,310.58,247.42
2016,5,8,8,30,112.0,283.0,1.5,15.0,353.0,340.57,270.28
2016,5,8,8,45,111.0,303.5,1.5,15.5,377.5,366.26,288.91
2016,5,8,9,0,110.0,324.0,1.5,16.0,402.0,391.68,307.02
2016,5,8,9,15,62.5,292.0,1.5,16.0,337.0,329.6,258.23
2016,5,8,9,30,15.0,260.0,1.5,16.0,272.0,257.65,201.33
2016,5,8,9,45,10.5,228.5,1.55,16.5,237.5,224.35,174.97
2016,5,8,10,0,6.0,197.0,1.6,17.0,203.0,190.76,148.13
2016,5,8,10,15,8.5,221.5,1.65,17.0,229.5,216.78,168.5
2016,5,8,10,30,11.0,246.0,1.7,17.0,256.0,243.02,188.72
2016,5,8,10,45,39.0,334.5,1.8,17.0,370.0,364.97,282.49
2016,5,8,11,0,67.0,423.0,1.9,17.0,484.0,483.03,369.93
2016,5,8,11,15,115.0,446.0,2.0,17.0,552.5,565.54,430.62
2016,5,8,11,30,163.0,469.0,2.1,17.0,621.0,638.78,483.93
2016,5,8,11,45,174.0,462.0,2.25,17.0,625.0,644.28,488.38
2016,5,8,12,0,185.0,455.0,2.4,17.0,629.0,648.96,492.8
2016,5,8,12,15,184.5,454.0,2.45,17.0,627.5,647.29,491.82
2016,5,8,12,30,184.0,453.0,2.5,17.0,626.0,644.64,490.23
2016,5,8,12,45,292.5,416.0,2.65,17.5,686.5,722.21,548.78
2016,5,8,13,0,401.0,379.0,2.8,18.0,747.0,794.67,602.12
2016,5,8,13,15,377.5,392.0,2.85,17.5,733.0,769.05,584.65
2016,5,8,13,30,354.0,405.0,2.9,17.0,719.0,751.25,573.12
2016,5,8,13,45,597.5,268.0,3.0,17.0,781.0,837.15,642.57
2016,5,8,14,0,841.0,131.0,3.1,17.0,843.0,888.32,681.28
2016,5,8,14,15,832.5,129.5,3.15,17.0,812.5,853.2,657.56
2016,5,8,14,30,824.0,128.0,3.2,17.0,782.0,820.52,636.09
2016,5,8,14,45,818.0,123.0,3.25,17.0,746.5,778.74,607.88
2016,5,8,15,0,812.0,118.0,3.3,17.0,711.0,734.86,577.85
2016,5,8,15,15,797.5,115.5,3.35,17.0,669.5,685.67,542.96
2016,5,8,15,30,783.0,113.0,3.4,17.0,628.0,635.55,505.39
2016,5,8,15,45,767.0,108.5,3.45,17.0,582.5,581.84,464.13
2016,5,8,16,0,751.0,104.0,3.5,17.0,537.0,527.92,421.52
2016,5,8,16,15,726.5,100.0,3.55,16.5,488.5,470.28,375.44
2016,5,8,16,30,702.0,96.0,3.6,16.0,440.0,413.04,328.15
2016,5,8,16,45,673.5,90.0,3.7,16.0,390.0,354.43,277.82
2016,5,8,17,0,645.0,84.0,3.8,16.0,340.0,298.16,228.18
2016,5,8,17,15,600.5,78.0,3.85,15.5,289.5,240.11,177.14
2016,5,8,17,30,556.0,72.0,3.9,15.0,239.0,186.83,130.21
2016,5,8,17,45,496.0,63.5,3.95,15.0,191.0,133.86,85.67
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,88.06,50.9
2016,5,8,18,15,341.0,44.5,3.9,14.5,101.0,46.68,26.51
2016,5,8,18,30,246.0,34.0,3.8,14.0,59.0,26.41,16.42
2016,5,8,18,45,123.0,17.0,3.7,13.5,29.5,13.3,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,12.87,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,22.28,8.63
2016,5,9,5,45,204.0,42.5,2.75,11.5,71.0,32.9,22.78
2016,5,9,6,0,309.0,58.0,2.8,12.0,109.0,62.71,38.6
2016,5,9,6,15,171.0,78.0,2.8,12.0,108.0,87.46,61.71
2016,5,9,6,30,33.0,98.0,2.8,12.0,107.0,94.65,74.17
2016,5,9,6,45,44.0,119.0,2.8,12.0,133.5,119.24,94.93
2016,5,9,7,0,55.0,140.0,2.8,12.0,160.0,145.35,116.88
2016,5,9,7,15,31.5,147.0,2.75,12.0,159.0,148.01,119.72
2016,5,9,7,30,8.0,154.0,2.7,12.0,158.0,146.38,118.43
2016,5,9,7,45,44.5,193.0,2.7,12.5,217.5,202.45,164.18
2016,5,9,8,0,81.0,232.0,2.7,13.0,277.0,261.72,211.8
2016,5,9,8,15,88.5,256.0,2.65,13.0,309.0,294.27,237.5
2016,5,9,8,30,96.0,280.0,2.6,13.0,341.0,327.57,263.52
2016,5,9,8,45,109.5,303.5,2.6,13.5,377.5,365.09,292.14
2016,5,9,9,0,123.0,327.0,2.6,14.0,414.0,409.49,325.56
2016,5,9,9,15,170.5,346.5,2.55,14.0,474.5,471.54,373.29
2016,5,9,9,30,218.0,366.0,2.5,14.0,535.0,537.1,422.73
2016,5,9,9,45,290.5,365.5,2.5,14.5,600.5,614.01,479.71
2016,5,9,10,0,363.0,365.0,2.5,15.0,666.0,687.95,533.24
2016,5,9,10,15,624.5,244.0,2.5,15.0,782.5,824.71,637.22
2016,5,9,10,30,886.0,123.0,2.5,15.0,899.0,950.85,723.89
2016,5,9,10,45,891.0,123.5,2.5,15.5,919.0,976.38,737.82
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,998.74,750.57
2016,5,9,11,15,898.5,125.0,2.55,16.0,952.0,1015.85,761.79
2016,5,9,11,30,901.0,126.0,2.6,16.0,965.0,1029.51,770.86
2016,5,9,11,45,901.0,126.5,2.65,16.5,970.0,1036.66,774.3
2016,5,9,12,0,901.0,127.0,2.7,17.0,975.0,1040.23,775.54
2016,5,9,12,15,900.5,127.0,2.75,17.0,972.5,1039.22,775.35
2016,5,9,12,30,900.0,127.0,2.8,17.0,970.0,1034.63,772.96
2016,5,9,12,45,898.0,126.5,2.9,17.0,960.0,1024.49,767.49
2016,5,9,13,0,896.0,126.0,3.0,17.0,950.0,1010.86,759.77
2016,5,9,13,15,892.5,125.0,3.05,17.0,932.5,991.84,748.04
2016,5,9,13,30,889.0,124.0,3.1,17.0,915.0,969.52,734.13
2016,5,9,13,45,883.0,123.0,3.2,17.0,890.5,941.7,716.83
2016,5,9,14,0,877.0,122.0,3.3,17.0,866.0,910.94,697.39
2016,5,9,14,15,869.5,120.5,3.35,17.0,835.0,875.61,674.28
2016,5,9,14,30,862.0,119.0,3.4,17.0,804.0,837.77,649.22
2016,5,9,14,45,851.5,116.5,3.45,17.0,767.0,794.25,619.84
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,752.11,591.14
2016,5,9,15,15,827.5,111.5,3.5,16.5,688.0,702.44,557.09
2016,5,9,15,30,814.0,109.0,3.5,16.0,646.0,651.67,519.8
2016,5,9,15,45,797.0,105.5,3.55,16.0,599.5,596.93,477.63
2016,5,9,16,0,780.0,102.0,3.6,16.0,553.0,542.0,434.09
2016,5,9,16,15,756.0,98.0,3.65,16.0,503.5,483.14,386.18
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,425.42,337.75
2016,5,9,16,45,698.0,90.0,3.75,16.0,402.5,364.11,285.21
2016,5,9,17,0,664.0,86.0,3.8,16.0,351.0,306.57,234.54
2016,5,9,17,15,619.5,80.0,3.85,15.5,299.5,247.42,182.56
2016,5,9,17,30,575.0,74.0,3.9,15.0,248.0,193.01,134.63
2016,5,9,17,45,502.5,67.0,4.0,14.5,198.0,138.38,89.36
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,92.45,55.01
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,49.39,28.93
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,28.77,18.61
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,14.48,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.0,2.15,11.0,17.5,12.39,0.0
2016,5,10,5,30,120.0,26.0,2.2,11.0,35.0,20.38,8.2
2016,5,10,5,45,232.5,40.5,2.25,11.5,74.0,31.25,21.45
2016,5,10,6,0,345.0,55.0,2.3,12.0,113.0,62.25,37.08
2016,5,10,6,15,419.5,65.0,2.25,12.0,160.5,104.18,65.08
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,153.9,104.16
2016,5,10,6,45,247.0,77.5,2.2,12.5,144.0,129.86,96.18
2016,5,10,7,0,0.0,80.0,2.2,13.0,80.0,74.34,58.03
2016,5,10,7,15,0.0,99.0,2.15,13.0,99.0,92.0,72.87
2016,5,10,7,30,0.0,118.0,2.1,13.0,118.0,109.76,87.51
2016,5,10,7,45,0.0,135.5,2.05,13.5,135.5,126.23,100.7
2016,5,10,8,0,0.0,153.0,2.0,14.0,153.0,142.78,113.75
2016,5,10,8,15,3.0,173.5,1.9,14.5,175.5,163.95,130.4
2016,5,10,8,30,6.0,194.0,1.8,15.0,198.0,185.52,147.14
2016,5,10,8,45,7.0,203.0,1.75,15.5,208.0,195.21,154.16
2016,5,10,9,0,8.0,212.0,1.7,16.0,218.0,204.98,161.23
2016,5,10,9,15,14.0,245.0,1.7,16.0,255.5,241.58,189.81
2016,5,10,9,30,20.0,278.0,1.7,16.0,293.0,278.84,218.46
2016,5,10,9,45,49.5,332.5,1.7,16.5,373.0,364.7,283.97
2016,5,10,10,0,79.0,387.0,1.7,17.0,453.0,447.23,344.87
2016,5,10,10,15,452.5,273.5,1.65,17.5,669.0,696.87,534.46
2016,5,10,10,30,826.0,160.0,1.6,18.0,885.0,939.32,699.77
2016,5,10,10,45,832.5,160.5,1.6,18.5,905.5,965.42,711.9
2016,5,10,11,0,839.0,161.0,1.6,19.0,926.0,988.56,724.65
2016,5,10,11,15,842.5,161.5,1.6,19.0,939.0,1005.66,734.91
2016,5,10,11,30,846.0,162.0,1.6,19.0,952.0,1019.47,743.2
2016,5,10,11,45,850.0,161.0,1.65,19.5,958.0,1028.87,748.15
2016,5,10,12,0,854.0,160.0,1.7,20.0,964.0,1034.84,751.05
2016,5,10,12,15,853.5,159.5,1.8,20.0,961.5,1033.31,751.47
2016,5,10,12,30,853.0,159.0,1.9,20.0,959.0,1028.3,749.81
2016,5,10,12,45,859.5,152.5,2.05,20.0,951.5,1011.62,741.33
2016,5,10,13,0,866.0,146.0,2.2,20.0,944.0,1000.9,736.71
2016,5,10,13,15,862.0,145.0,2.3,20.0,926.5,981.93,726.0
2016,5,10,13,30,858.0,144.0,2.4,20.0,909.0,959.78,713.2
2016,5,10,13,45,852.5,142.0,2.55,20.0,884.5,932.2,697.14
2016,5,10,14,0,847.0,140.0,2.7,20.0,860.0,907.98,683.15
2016,5,10,14,15,838.5,138.5,2.75,20.0,829.0,872.16,660.25
2016,5,10,14,30,830.0,137.0,2.8,20.0,798.0,833.98,635.58
2016,5,10,14,45,821.5,133.0,2.9,20.0,762.0,791.1,607.64
2016,5,10,15,0,813.0,129.0,3.0,20.0,726.0,746.31,577.91
2016,5,10,15,15,798.0,126.0,3.05,19.5,683.5,696.26,543.8
2016,5,10,15,30,783.0,123.0,3.1,19.0,641.0,645.32,507.27
2016,5,10,15,45,768.0,118.0,3.15,19.0,595.5,591.78,466.79
2016,5,10,16,0,753.0,113.0,3.2,19.0,550.0,537.93,424.87
2016,5,10,16,15,728.5,109.0,3.25,18.5,501.0,479.67,379.0
2016,5,10,16,30,704.0,105.0,3.3,18.0,452.0,422.94,332.76
2016,5,10,16,45,675.5,98.5,3.4,17.5,401.5,363.74,283.18
2016,5,10,17,0,647.0,92.0,3.5,17.0,351.0,306.88,234.04
2016,5,10,17,15,602.0,85.5,3.45,16.5,299.5,248.09,182.79
2016,5,10,17,30,557.0,79.0,3.4,16.0,248.0,194.12,135.65
2016,5,10,17,45,498.0,69.5,3.4,15.5,199.5,140.29,90.77
2016,5,10,18,0,439.0,60.0,3.4,15.0,151.0,93.53,55.28
2016,5,10,18,15,344.5,48.5,3.25,14.5,107.5,50.99,29.78
2016,5,10,18,30,250.0,37.0,3.1,14.0,64.0,28.73,18.61
2016,5,10,18,45,125.0,18.5,3.0,14.0,32.0,14.45,0.57
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.0,12.5,2.55,11.5,19.5,11.91,0.0
2016,5,11,5,30,192.0,25.0,2.6,12.0,39.0,19.57,8.2
2016,5,11,5,45,302.0,37.0,2.65,12.5,79.5,28.94,19.42
2016,5,11,6,0,412.0,49.0,2.7,13.0,120.0,61.52,34.24
2016,5,11,6,15,206.0,58.0,2.65,13.0,93.5,73.55,48.2
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,62.01,47.62
2016,5,11,6,45,0.0,83.0,2.55,13.5,83.0,76.82,60.18
2016,5,11,7,0,0.0,99.0,2.5,14.0,99.0,91.73,72.55
2016,5,11,7,15,0.0,111.5,2.45,14.0,111.5,103.51,82.22
2016,5,11,7,30,0.0,124.0,2.4,14.0,124.0,115.31,91.79
2016,5,11,7,45,0.0,135.5,2.35,14.5,135.5,126.21,100.31
2016,5,11,8,0,0.0,147.0,2.3,15.0,147.0,137.14,108.73
2016,5,11,8,15,0.5,158.5,2.25,15.0,158.5,148.39,117.54
2016,5,11,8,30,1.0,170.0,2.2,15.0,170.0,159.71,126.36
2016,5,11,8,45,2.5,178.0,2.15,15.5,179.5,168.47,132.83
2016,5,11,9,0,4.0,186.0,2.1,16.0,189.0,177.37,139.39
2016,5,11,9,15,8.0,215.0,2.05,16.0,221.0,208.31,163.75
2016,5,11,9,30,12.0,244.0,2.0,16.0,253.0,239.72,188.14
2016,5,11,9,45,56.5,320.5,1.95,16.5,367.5,358.42,280.15
2016,5,11,10,0,101.0,397.0,1.9,17.0,482.0,476.13,367.47
2016,5,11,10,15,233.5,394.5,1.9,17.0,598.0,613.13,469.68
2016,5,11,10,30,366.0,392.0,1.9,17.0,714.0,740.81,561.64
2016,5,11,10,45,623.5,265.0,1.9,17.5,828.5,877.15,660.27
2016,5,11,11,0,881.0,138.0,1.9,18.0,943.0,997.29,738.16
2016,5,11,11,15,884.0,138.5,1.9,18.0,955.5,1014.1,747.22
2016,5,11,11,30,887.0,139.0,1.9,18.0,968.0,1027.54,755.38
2016,5,11,11,45,891.5,137.5,1.95,18.5,974.5,1037.06,760.38
2016,5,11,12,0,896.0,136.0,2.0,19.0,981.0,1043.1,763.28
2016,5,11,12,15,895.5,135.5,2.05,19.0,978.0,1041.59,762.91
2016,5,11,12,30,895.0,135.0,2.1,19.0,975.0,1036.53,760.45
2016,5,11,12,45,899.0,130.0,2.2,19.0,967.0,1027.91,756.42
2016,5,11,13,0,903.0,125.0,2.3,19.0,959.0,1015.65,750.07
2016,5,11,13,15,899.0,124.5,2.35,19.0,941.0,996.59,738.75
2016,5,11,13,30,895.0,124.0,2.4,19.0,923.0,974.22,725.31
2016,5,11,13,45,890.0,122.0,2.5,19.0,898.0,946.24,708.58
2016,5,11,14,0,885.0,120.0,2.6,19.0,873.0,915.24,689.68
2016,5,11,14,15,876.5,118.5,2.6,19.0,841.5,878.89,666.13
2016,5,11,14,30,868.0,117.0,2.6,19.0,810.0,840.08,640.74
2016,5,11,14,45,857.5,115.0,2.6,19.0,772.5,796.94,612.1
2016,5,11,15,0,847.0,113.0,2.6,19.0,735.0,751.93,581.83
2016,5,11,15,15,833.0,110.0,2.55,18.5,692.5,704.4,549.95
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,652.66,512.6
2016,5,11,15,45,801.0,104.0,2.45,18.0,603.5,597.71,470.86
2016,5,11,16,0,783.0,101.0,2.4,18.0,557.0,542.65,427.91
2016,5,11,16,15,759.5,97.0,2.35,17.5,507.5,484.0,381.73
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,426.44,334.83
2016,5,11,16,45,705.0,88.5,2.3,17.0,406.5,365.67,283.52
2016,5,11,17,0,674.0,84.0,2.3,17.0,355.0,308.36,233.69
2016,5,11,17,15,630.5,78.0,2.25,16.5,303.5,248.99,182.09
2016,5,11,17,30,587.0,72.0,2.2,16.0,252.0,194.22,134.28
2016,5,11,17,45,525.5,64.0,2.2,15.5,202.5,139.66,88.92
2016,5,11,18,0,464.0,56.0,2.2,15.0,153.0,92.4,53.24
2016,5,11,18,15,371.0,45.5,2.2,14.5,109.5,49.27,27.65
2016,5,11,18,30,278.0,35.0,2.2,14.0,66.0,27.74,17.89
2016,5,11,18,45,139.0,17.5,2.25,14.0,33.0,13.63,1.18
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.0,14.0,3.1,11.0,18.5,13.34,0.0
2016,5,12,5,30,126.0,28.0,3.2,11.0,37.0,21.92,10.46
2016,5,12,5,45,220.0,43.5,3.3,11.5,75.5,33.52,23.54
2016,5,12,6,0,314.0,59.0,3.4,12.0,114.0,64.65,39.83
2016,5,12,6,15,157.0,57.5,3.35,12.0,85.0,68.8,46.5
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,52.07,39.29
2016,5,12,6,45,0.0,69.5,3.25,12.5,69.5,64.57,49.96
2016,5,12,7,0,0.0,83.0,3.2,13.0,83.0,77.1,60.44
2016,5,12,7,15,1.5,116.5,3.1,13.0,117.0,108.62,86.86
2016,5,12,7,30,3.0,150.0,3.0,13.0,151.0,140.57,113.24
2016,5,12,7,45,4.0,161.5,2.95,13.5,163.5,152.26,122.28
2016,5,12,8,0,5.0,173.0,2.9,14.0,176.0,164.06,131.33
2016,5,12,8,15,15.0,206.0,2.85,14.0,215.5,201.35,161.39
2016,5,12,8,30,25.0,239.0,2.8,14.0,255.0,239.87,192.05
2016,5,12,8,45,39.5,271.5,2.75,14.5,298.5,286.57,228.47
2016,5,12,9,0,54.0,304.0,2.7,15.0,342.0,331.26,262.67
2016,5,12,9,15,54.5,320.5,2.65,15.0,361.0,350.98,277.24
2016,5,12,9,30,55.0,337.0,2.6,15.0,380.0,370.64,291.75
2016,5,12,9,45,247.5,333.5,2.6,15.5,539.0,545.07,427.97
2016,5,12,10,0,440.0,330.0,2.6,16.0,698.0,725.87,561.54
2016,5,12,10,15,642.0,237.0,2.55,16.0,793.0,832.15,640.36
2016,5,12,10,30,844.0,144.0,2.5,16.0,888.0,931.68,707.9
2016,5,12,10,45,848.0,145.5,2.45,16.5,907.5,956.19,721.02
2016,5,12,11,0,852.0,147.0,2.4,17.0,927.0,977.65,732.72
2016,5,12,11,15,855.0,148.0,2.35,17.0,939.5,994.49,742.72
2016,5,12,11,30,858.0,149.0,2.3,17.0,952.0,1008.07,750.63
2016,5,12,11,45,858.0,150.0,2.3,17.5,957.0,1015.33,753.62
2016,5,12,12,0,858.0,151.0,2.3,18.0,962.0,1019.2,754.55
2016,5,12,12,15,857.5,150.5,2.35,18.0,959.5,1017.72,754.12
2016,5,12,12,30,857.0,150.0,2.4,18.0,957.0,1012.85,751.63
2016,5,12,12,45,834.5,162.5,2.5,18.0,941.0,1004.94,747.78
2016,5,12,13,0,812.0,175.0,2.6,18.0,925.0,984.98,735.98
2016,5,12,13,15,807.5,174.0,2.7,18.0,908.0,965.97,724.88
2016,5,12,13,30,803.0,173.0,2.8,18.0,891.0,943.96,711.69
2016,5,12,13,45,799.5,169.0,2.9,18.0,867.5,916.96,695.02
2016,5,12,14,0,796.0,165.0,3.0,18.0,844.0,887.15,676.32
2016,5,12,14,15,787.0,163.0,3.1,17.5,813.5,851.96,654.91
2016,5,12,14,30,778.0,161.0,3.2,17.0,783.0,814.6,631.65
2016,5,12,14,45,772.5,154.5,3.3,17.0,748.5,773.59,604.22
2016,5,12,15,0,767.0,148.0,3.4,17.0,714.0,730.56,574.73
2016,5,12,15,15,751.5,144.5,3.45,17.0,672.0,682.71,539.68
