Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,632.75,502.3
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,580.19,462.1
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,527.2,420.44
2016,5,12,16,15,685.0,121.5,3.65,16.5,493.5,470.19,375.07
2016,5,12,16,30,659.0,117.0,3.7,16.0,445.0,414.66,329.44
2016,5,12,16,45,630.0,109.5,3.75,15.5,395.0,356.84,280.65
2016,5,12,17,0,601.0,102.0,3.8,15.0,345.0,301.48,232.58
2016,5,12,17,15,555.5,94.5,3.85,14.5,294.5,244.3,182.66
2016,5,12,17,30,510.0,87.0,3.9,14.0,244.0,192.06,136.97
2016,5,12,17,45,447.0,77.0,4.0,14.0,196.0,138.56,92.19
2016,5,12,18,0,384.0,67.0,4.1,14.0,148.0,93.99,58.12
2016,5,12,18,15,295.5,53.5,4.1,13.5,106.0,53.11,32.51
2016,5,12,18,30,207.0,40.0,4.1,13.0,64.0,31.0,20.82
2016,5,12,18,45,103.5,20.0,4.1,13.0,32.0,15.59,3.09
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,6.2,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,12.05,3.45
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,23.66,15.02
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,35.3,24.45
2016,5,13,6,15,0.0,53.0,3.45,12.0,53.0,49.13,36.62
2016,5,13,6,30,0.0,68.0,3.4,12.0,68.0,62.93,48.63
2016,5,13,6,45,0.0,84.0,3.4,12.0,84.0,77.74,61.32
2016,5,13,7,0,0.0,100.0,3.4,12.0,100.0,92.64,73.9
2016,5,13,7,15,0.0,115.5,3.35,12.0,115.5,107.17,85.98
2016,5,13,7,30,0.0,131.0,3.3,12.0,131.0,121.76,97.95
2016,5,13,7,45,17.5,173.5,3.3,12.5,183.0,169.68,137.26
2016,5,13,8,0,35.0,216.0,3.3,13.0,235.0,222.3,179.76
2016,5,13,8,15,26.5,221.5,3.3,13.0,237.0,225.38,181.66
2016,5,13,8,30,18.0,227.0,3.3,13.0,239.0,224.09,180.04
2016,5,13,8,45,10.5,204.5,3.3,13.5,211.5,198.87,158.8
2016,5,13,9,0,3.0,182.0,3.3,14.0,184.0,172.82,136.96
2016,5,13,9,15,6.0,203.0,3.4,14.0,208.0,195.3,154.95
2016,5,13,9,30,9.0,224.0,3.5,14.0,232.0,218.11,172.99
2016,5,13,9,45,16.5,269.0,3.65,14.5,283.5,268.01,212.17
2016,5,13,10,0,24.0,314.0,3.8,15.0,335.0,318.73,251.29
2016,5,13,10,15,27.5,333.5,3.9,15.0,357.5,349.81,275.06
2016,5,13,10,30,31.0,353.0,4.0,15.0,380.0,373.85,293.36
2016,5,13,10,45,51.5,392.0,4.15,15.5,438.5,433.78,339.02
2016,5,13,11,0,72.0,431.0,4.3,16.0,497.0,494.64,384.64
2016,5,13,11,15,74.5,434.5,4.4,16.0,503.5,502.26,390.21
2016,5,13,11,30,77.0,438.0,4.5,16.0,510.0,509.55,395.8
2016,5,13,11,45,495.5,280.5,4.6,16.0,749.0,797.88,623.17
2016,5,13,12,0,914.0,123.0,4.7,16.0,988.0,1047.03,801.46
2016,5,13,12,15,913.5,123.0,4.75,16.0,985.5,1046.01,799.38
2016,5,13,12,30,913.0,123.0,4.8,16.0,983.0,1041.38,796.8
2016,5,13,12,45,910.5,122.5,4.9,16.0,972.5,1030.69,790.6
2016,5,13,13,0,908.0,122.0,5.0,16.0,962.0,1016.48,782.04
2016,5,13,13,15,904.5,121.5,5.0,16.0,945.0,997.87,769.65
2016,5,13,13,30,901.0,121.0,5.0,16.0,928.0,975.93,754.99
2016,5,13,13,45,898.5,118.0,5.05,16.0,904.5,949.16,737.32
2016,5,13,14,0,896.0,115.0,5.1,16.0,881.0,919.23,717.37
2016,5,13,14,15,889.0,113.5,5.1,16.0,850.0,883.92,693.12
2016,5,13,14,30,882.0,112.0,5.1,16.0,819.0,846.02,666.89
2016,5,13,14,45,875.5,108.5,5.1,16.0,783.0,804.11,637.53
2016,5,13,15,0,869.0,105.0,5.1,16.0,747.0,759.97,606.27
2016,5,13,15,15,856.5,102.5,5.05,15.5,705.0,710.59,571.64
2016,5,13,15,30,844.0,100.0,5.0,15.0,663.0,659.96,533.6
2016,5,13,15,45,832.5,95.5,4.95,15.0,617.5,608.16,492.42
2016,5,13,16,0,821.0,91.0,4.9,15.0,572.0,553.78,448.2
2016,5,13,16,15,800.0,87.5,4.85,14.5,522.5,495.08,400.09
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,437.11,351.03
2016,5,13,16,45,755.5,79.0,4.75,14.0,422.5,377.7,298.75
2016,5,13,17,0,732.0,74.0,4.7,14.0,372.0,319.9,246.56
2016,5,13,17,15,692.5,69.0,4.65,13.5,320.0,259.57,192.35
2016,5,13,17,30,653.0,64.0,4.6,13.0,268.0,201.56,140.17
2016,5,13,17,45,598.0,57.5,4.55,13.0,217.5,145.56,91.89
2016,5,13,18,0,543.0,51.0,4.5,13.0,167.0,95.97,53.41
2016,5,13,18,15,452.5,42.5,4.45,12.5,121.5,49.92,26.29
2016,5,13,18,30,362.0,34.0,4.4,12.0,76.0,26.61,17.23
2016,5,13,18,45,217.5,22.0,4.35,12.0,43.5,17.5,5.04
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,9.53,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,10.48,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,20.43,10.01
2016,5,14,5,45,7.0,41.5,3.3,13.5,42.5,37.49,26.88
2016,5,14,6,0,14.0,61.0,3.5,14.0,63.0,55.72,41.01
2016,5,14,6,15,24.5,81.5,3.5,14.0,87.5,75.94,57.96
2016,5,14,6,30,35.0,102.0,3.5,14.0,112.0,98.57,76.91
2016,5,14,6,45,42.0,122.5,3.5,14.5,137.0,121.89,96.37
2016,5,14,7,0,49.0,143.0,3.5,15.0,162.0,146.23,116.49
2016,5,14,7,15,60.5,167.0,3.35,15.0,193.5,176.29,141.24
2016,5,14,7,30,72.0,191.0,3.2,15.0,225.0,207.85,166.99
2016,5,14,7,45,43.0,192.0,3.05,15.5,213.0,200.46,160.58
2016,5,14,8,0,14.0,193.0,2.9,16.0,201.0,187.39,149.2
2016,5,14,8,15,18.5,215.0,2.7,16.0,226.5,211.74,168.42
2016,5,14,8,30,23.0,237.0,2.5,16.0,252.0,236.62,187.75
2016,5,14,8,45,20.0,243.0,2.4,16.5,257.0,241.74,190.83
2016,5,14,9,0,17.0,249.0,2.3,17.0,262.0,246.5,193.63
2016,5,14,9,15,30.0,288.5,2.25,17.0,312.0,300.65,235.63
2016,5,14,9,30,43.0,328.0,2.2,17.0,362.0,351.8,274.46
2016,5,14,9,45,81.5,366.5,2.15,17.5,434.0,424.45,329.03
2016,5,14,10,0,120.0,405.0,2.1,18.0,506.0,507.61,389.72
2016,5,14,10,15,158.0,420.5,2.1,18.0,558.0,562.18,429.45
2016,5,14,10,30,196.0,436.0,2.1,18.0,610.0,618.32,469.88
2016,5,14,10,45,267.5,430.0,2.15,18.0,672.5,694.36,525.11
2016,5,14,11,0,339.0,424.0,2.2,18.0,735.0,763.67,574.69
2016,5,14,11,15,384.5,408.0,2.25,18.0,765.5,798.21,599.43
2016,5,14,11,30,430.0,392.0,2.3,18.0,796.0,840.48,629.41
2016,5,14,11,45,461.0,389.5,2.35,18.5,825.0,872.82,650.71
2016,5,14,12,0,492.0,387.0,2.4,19.0,854.0,903.3,670.68
2016,5,14,12,15,515.0,377.0,2.45,19.0,864.0,916.08,680.08
2016,5,14,12,30,538.0,367.0,2.5,19.0,874.0,926.3,688.01
2016,5,14,12,45,708.0,251.5,2.6,19.0,912.0,974.72,726.7
2016,5,14,13,0,878.0,136.0,2.7,19.0,950.0,1000.65,744.74
2016,5,14,13,15,874.0,135.0,2.8,19.0,932.5,981.58,733.21
2016,5,14,13,30,870.0,134.0,2.9,19.0,915.0,959.32,719.92
2016,5,14,13,45,863.5,133.0,3.0,19.0,890.0,931.67,702.92
2016,5,14,14,0,857.0,132.0,3.1,19.0,865.0,901.19,683.87
2016,5,14,14,15,848.5,130.0,3.2,18.5,834.0,865.33,662.17
2016,5,14,14,30,840.0,128.0,3.3,18.0,803.0,831.7,641.71
2016,5,14,14,45,827.0,127.0,3.4,18.0,766.0,788.22,612.69
2016,5,14,15,0,814.0,126.0,3.5,18.0,729.0,743.14,582.14
2016,5,14,15,15,799.5,123.0,3.55,18.0,687.0,693.64,546.89
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,643.21,509.24
2016,5,14,15,45,764.0,118.0,3.7,18.0,598.5,589.17,467.94
2016,5,14,16,0,743.0,116.0,3.8,18.0,552.0,535.05,425.42
2016,5,14,16,15,718.0,111.5,3.8,17.5,503.5,477.06,379.26
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,420.38,332.68
2016,5,14,16,45,658.0,102.5,3.85,16.5,404.0,361.39,283.0
2016,5,14,17,0,623.0,98.0,3.9,16.0,353.0,305.42,234.56
2016,5,14,17,15,578.5,91.0,3.85,15.5,302.5,247.79,184.23
2016,5,14,17,30,534.0,84.0,3.8,15.0,252.0,194.94,137.99
2016,5,14,17,45,476.5,74.5,3.8,15.0,204.0,142.75,94.09
2016,5,14,18,0,419.0,65.0,3.8,15.0,156.0,97.43,59.27
2016,5,14,18,15,329.0,53.0,3.7,14.5,112.5,54.43,32.49
2016,5,14,18,30,239.0,41.0,3.6,14.0,69.0,31.72,21.51
2016,5,14,18,45,119.5,25.5,3.5,14.0,39.5,20.0,7.26
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,9.53,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.0,15.5,4.1,13.0,21.5,14.77,0.0
2016,5,15,5,30,146.0,31.0,4.2,13.0,43.0,24.24,13.25
2016,5,15,5,45,252.0,44.5,4.3,13.5,83.0,34.19,24.05
2016,5,15,6,0,358.0,58.0,4.4,14.0,123.0,66.84,39.79
2016,5,15,6,15,429.5,67.5,4.3,14.0,170.0,108.86,68.11
2016,5,15,6,30,501.0,77.0,4.2,14.0,217.0,158.24,107.11
2016,5,15,6,45,555.5,83.0,4.1,14.5,268.0,208.83,150.45
2016,5,15,7,0,610.0,89.0,4.0,15.0,319.0,265.54,199.99
2016,5,15,7,15,646.5,94.5,3.9,15.0,370.0,321.26,249.56
2016,5,15,7,30,683.0,100.0,3.8,15.0,421.0,380.4,301.12
2016,5,15,7,45,713.5,103.0,3.75,15.5,471.5,437.4,349.31
2016,5,15,8,0,744.0,106.0,3.7,16.0,522.0,497.1,398.14
2016,5,15,8,15,764.5,109.5,3.6,16.0,569.5,552.46,442.82
2016,5,15,8,30,785.0,113.0,3.5,16.0,617.0,608.23,486.51
2016,5,15,8,45,802.5,115.0,3.45,16.5,661.0,660.57,525.61
2016,5,15,9,0,820.0,117.0,3.4,17.0,705.0,712.42,563.15
2016,5,15,9,15,832.5,119.0,3.35,17.0,744.0,759.68,595.84
2016,5,15,9,30,845.0,121.0,3.3,17.0,783.0,801.51,624.19
2016,5,15,9,45,868.5,114.5,3.3,17.5,820.5,845.67,652.94
2016,5,15,10,0,892.0,108.0,3.3,18.0,858.0,888.48,680.31
2016,5,15,10,15,899.0,109.5,3.4,18.0,885.0,922.96,703.58
2016,5,15,10,30,906.0,111.0,3.5,18.0,912.0,954.62,724.92
2016,5,15,10,45,909.0,112.5,3.65,18.5,932.0,979.52,740.58
2016,5,15,11,0,912.0,114.0,3.8,19.0,952.0,1001.12,754.05
2016,5,15,11,15,915.0,115.0,4.05,19.0,965.0,1018.83,767.04
2016,5,15,11,30,918.0,116.0,4.3,19.0,978.0,1033.07,777.78
2016,5,15,11,45,918.0,117.0,4.6,19.0,983.5,1040.78,785.19
2016,5,15,12,0,918.0,118.0,4.9,19.0,989.0,1044.88,790.58
2016,5,15,12,15,918.0,117.5,5.1,19.0,986.5,1043.86,791.6
2016,5,15,12,30,918.0,117.0,5.3,19.0,984.0,1039.23,790.21
2016,5,15,12,45,922.0,113.0,5.5,19.0,976.0,1031.42,786.65
2016,5,15,13,0,926.0,109.0,5.7,19.0,968.0,1019.91,780.53
2016,5,15,13,15,922.5,108.0,5.8,19.0,951.0,1000.56,768.25
2016,5,15,13,30,919.0,107.0,5.9,19.0,934.0,977.81,753.61
2016,5,15,13,45,912.5,107.0,6.0,19.0,909.0,950.06,735.37
2016,5,15,14,0,906.0,107.0,6.1,19.0,884.0,919.32,714.92
2016,5,15,14,15,899.0,106.0,6.1,19.0,853.0,884.3,690.76
2016,5,15,14,30,892.0,105.0,6.1,19.0,822.0,846.68,664.61
2016,5,15,14,45,882.5,103.0,6.2,19.0,785.5,803.66,634.72
2016,5,15,15,0,873.0,101.0,6.3,19.0,749.0,758.64,603.0
2016,5,15,15,15,860.0,98.5,6.4,18.5,706.5,708.87,568.41
2016,5,15,15,30,847.0,96.0,6.5,18.0,664.0,657.88,530.48
2016,5,15,15,45,828.5,94.5,6.6,18.0,617.5,604.74,488.27
2016,5,15,16,0,810.0,93.0,6.7,18.0,571.0,549.83,443.63
2016,5,15,16,15,788.0,89.5,6.7,17.5,521.5,491.31,395.58
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,433.65,346.76
2016,5,15,16,45,732.5,83.0,6.7,16.5,420.0,373.11,294.32
2016,5,15,17,0,699.0,80.0,6.7,16.0,368.0,313.88,241.79
2016,5,15,17,15,657.5,75.0,6.65,15.5,316.5,254.76,188.83
2016,5,15,17,30,616.0,70.0,6.6,15.0,265.0,199.92,139.68
2016,5,15,17,45,551.0,64.0,6.55,15.0,214.5,144.99,93.0
2016,5,15,18,0,486.0,58.0,6.5,15.0,164.0,97.69,56.76
2016,5,15,18,15,396.5,48.0,6.4,14.5,119.5,53.65,30.12
2016,5,15,18,30,307.0,38.0,6.3,14.0,75.0,30.05,20.13
2016,5,15,18,45,176.0,24.0,6.2,14.0,43.5,18.78,7.07
2016,5,15,19,0,45.0,10.0,6.1,14.0,12.0,9.53,0.0
2016,5,15,19,15,22.5,5.0,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,15.5,3.9,12.5,22.0,12.22,0.0
2016,5,16,5,30,152.0,31.0,3.9,13.0,44.0,24.2,13.5
2016,5,16,5,45,247.0,45.0,3.9,13.5,83.0,34.52,24.4
2016,5,16,6,0,342.0,59.0,3.9,14.0,122.0,67.04,40.39
2016,5,16,6,15,412.0,69.0,3.8,14.0,168.5,107.21,67.46
2016,5,16,6,30,482.0,79.0,3.7,14.0,215.0,156.97,106.83
2016,5,16,6,45,534.0,86.0,3.6,14.5,265.0,206.76,149.42
2016,5,16,7,0,586.0,93.0,3.5,15.0,315.0,262.4,197.89
2016,5,16,7,15,622.5,99.0,3.4,15.5,365.5,317.2,245.91
2016,5,16,7,30,659.0,105.0,3.3,16.0,416.0,375.45,295.77
2016,5,16,7,45,691.5,107.5,3.25,16.5,466.0,431.57,342.78
2016,5,16,8,0,724.0,110.0,3.2,17.0,516.0,489.99,390.19
2016,5,16,8,15,745.0,114.0,3.15,17.0,563.0,545.67,434.76
2016,5,16,8,30,766.0,118.0,3.1,17.0,610.0,601.24,478.02
2016,5,16,8,45,785.5,119.0,3.1,17.5,654.0,653.0,516.56
2016,5,16,9,0,805.0,120.0,3.1,18.0,698.0,704.47,553.82
2016,5,16,9,15,817.5,122.0,3.1,18.0,736.5,751.06,586.2
2016,5,16,9,30,830.0,124.0,3.1,18.0,775.0,796.22,617.03
2016,5,16,9,45,851.0,119.0,3.1,18.5,811.5,835.2,641.96
2016,5,16,10,0,872.0,114.0,3.1,19.0,848.0,876.78,668.4
2016,5,16,10,15,879.0,115.5,3.15,19.0,875.0,910.63,690.83
2016,5,16,10,30,886.0,117.0,3.2,19.0,902.0,941.74,711.37
2016,5,16,10,45,891.0,117.5,3.25,19.5,922.5,967.03,726.57
2016,5,16,11,0,896.0,118.0,3.3,20.0,943.0,989.19,739.66
2016,5,16,11,15,899.0,119.0,3.4,20.0,956.0,1006.64,751.45
2016,5,16,11,30,902.0,120.0,3.5,20.0,969.0,1020.68,761.09
2016,5,16,11,45,904.0,120.0,3.6,20.5,975.0,1029.25,765.74
2016,5,16,12,0,906.0,120.0,3.7,21.0,981.0,1034.3,768.18
2016,5,16,12,15,906.0,120.0,3.85,21.0,979.0,1033.8,768.89
2016,5,16,12,30,906.0,120.0,4.0,21.0,977.0,1029.75,767.35
2016,5,16,12,45,906.0,118.5,4.15,21.0,968.0,1020.64,762.5
2016,5,16,13,0,906.0,117.0,4.3,21.0,959.0,1008.0,755.35
2016,5,16,13,15,902.5,116.5,4.4,21.0,942.0,989.51,743.98
2016,5,16,13,30,899.0,116.0,4.5,21.0,925.0,967.71,730.61
2016,5,16,13,45,896.5,113.5,4.6,21.0,901.5,941.61,714.36
2016,5,16,14,0,894.0,111.0,4.7,21.0,878.0,912.37,695.84
2016,5,16,14,15,886.5,109.5,4.75,20.5,847.5,876.84,673.73
2016,5,16,14,30,879.0,108.0,4.8,20.0,817.0,838.78,649.55
2016,5,16,14,45,867.5,107.0,4.9,20.0,780.0,795.73,620.49
2016,5,16,15,0,856.0,106.0,5.0,20.0,743.0,750.87,589.71
2016,5,16,15,15,843.0,104.0,5.0,20.0,701.5,702.38,555.39
2016,5,16,15,30,830.0,102.0,5.0,20.0,660.0,654.46,519.05
2016,5,16,15,45,806.0,102.0,5.05,20.0,612.5,598.7,475.84
2016,5,16,16,0,782.0,102.0,5.1,20.0,565.0,543.36,431.86
2016,5,16,16,15,759.0,98.5,5.1,19.5,515.5,485.81,385.68
2016,5,16,16,30,736.0,95.0,5.1,19.0,466.0,429.26,338.85
2016,5,16,16,45,698.0,92.0,5.15,18.5,414.0,367.36,286.58
2016,5,16,17,0,660.0,89.0,5.2,18.0,362.0,309.73,236.55
2016,5,16,17,15,617.5,83.5,5.25,17.5,311.0,252.06,185.91
2016,5,16,17,30,575.0,78.0,5.3,17.0,260.0,198.85,139.08
2016,5,16,17,45,511.0,70.5,5.35,16.5,211.0,145.08,94.21
2016,5,16,18,0,447.0,63.0,5.4,16.0,162.0,98.88,59.08
2016,5,16,18,15,357.5,52.0,5.3,15.5,118.0,55.32,32.15
2016,5,16,18,30,268.0,41.0,5.2,15.0,74.0,31.64,21.46
2016,5,16,18,45,148.5,26.0,5.15,14.5,43.0,20.34,8.66
2016,5,16,19,0,29.0,11.0,5.1,14.0,12.0,10.48,0.0
2016,5,16,19,15,14.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,2.65,13.5,25.0,11.4,0.0
2016,5,17,5,30,243.0,29.0,2.7,14.0,50.0,23.15,12.83
2016,5,17,5,45,348.5,39.5,2.75,15.0,92.0,30.55,20.85
2016,5,17,6,0,454.0,50.0,2.8,16.0,134.0,66.26,35.87
2016,5,17,6,15,521.5,57.5,2.7,16.0,183.0,110.49,64.91
2016,5,17,6,30,589.0,65.0,2.6,16.0,232.0,162.8,106.2
2016,5,17,6,45,638.5,70.0,2.55,16.5,284.0,216.38,152.21
2016,5,17,7,0,688.0,75.0,2.5,17.0,336.0,275.36,203.67
2016,5,17,7,15,721.5,79.0,2.55,17.5,388.5,334.23,255.18
2016,5,17,7,30,755.0,83.0,2.6,18.0,441.0,394.48,306.67
2016,5,17,7,45,781.5,86.0,2.65,19.0,492.0,453.11,354.86
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,513.28,402.46
2016,5,17,8,15,826.5,92.0,2.75,20.5,591.5,570.09,446.65
2016,5,17,8,30,845.0,95.0,2.8,21.0,640.0,625.74,488.59
2016,5,17,8,45,859.5,97.5,2.9,21.5,684.5,678.7,527.5
2016,5,17,9,0,874.0,100.0,3.0,22.0,729.0,730.76,563.76
2016,5,17,9,15,885.0,101.5,3.0,22.0,768.5,777.96,595.6
2016,5,17,9,30,896.0,103.0,3.0,22.0,808.0,823.41,625.85
2016,5,17,9,45,905.0,104.5,3.05,22.5,841.5,865.21,652.3
2016,5,17,10,0,914.0,106.0,3.1,23.0,875.0,904.64,676.86
2016,5,17,10,15,919.5,107.0,3.1,23.0,902.5,937.86,698.0
2016,5,17,10,30,925.0,108.0,3.1,23.0,930.0,968.11,717.11
2016,5,17,10,45,928.5,109.5,3.1,23.5,950.0,993.87,731.79
2016,5,17,11,0,932.0,111.0,3.1,24.0,970.0,1016.28,744.25
2016,5,17,11,15,934.5,111.5,3.1,24.0,982.5,1033.27,754.65
2016,5,17,11,30,937.0,112.0,3.1,24.0,995.0,1046.71,762.87
2016,5,17,11,45,936.5,113.0,3.15,24.5,999.5,1054.06,766.21
2016,5,17,12,0,936.0,114.0,3.2,25.0,1004.0,1057.73,767.34
2016,5,17,12,15,935.5,113.5,3.25,25.0,1001.5,1056.22,766.78
2016,5,17,12,30,935.0,113.0,3.3,25.0,999.0,1051.05,764.01
2016,5,17,12,45,934.0,112.0,3.4,25.0,988.5,1041.23,758.76
2016,5,17,13,0,933.0,111.0,3.5,25.0,978.0,1027.79,751.23
2016,5,17,13,15,929.0,110.0,3.6,25.0,960.5,1007.91,739.53
2016,5,17,13,30,925.0,109.0,3.7,25.0,943.0,984.65,725.61
2016,5,17,13,45,918.5,108.5,3.8,25.0,918.0,956.33,708.28
2016,5,17,14,0,912.0,108.0,3.9,25.0,893.0,925.0,688.82
2016,5,17,14,15,904.0,107.0,3.95,24.5,861.5,889.05,667.1
2016,5,17,14,30,896.0,106.0,4.0,24.0,830.0,850.54,643.35
2016,5,17,14,45,886.0,104.0,4.1,24.0,792.5,807.09,614.81
2016,5,17,15,0,876.0,102.0,4.2,24.0,755.0,761.67,584.51
2016,5,17,15,15,863.0,100.0,4.25,24.0,712.5,712.39,550.84
2016,5,17,15,30,850.0,98.0,4.3,24.0,670.0,661.88,514.03
2016,5,17,15,45,833.5,95.0,4.4,24.0,623.5,608.39,473.77
2016,5,17,16,0,817.0,92.0,4.5,24.0,577.0,552.95,431.02
2016,5,17,16,15,795.0,89.0,4.5,23.5,527.5,494.69,385.32
2016,5,17,16,30,773.0,86.0,4.5,23.0,478.0,437.26,338.72
2016,5,17,16,45,742.5,82.5,4.55,22.5,426.0,377.11,288.67
2016,5,17,17,0,712.0,79.0,4.6,22.0,374.0,319.35,239.12
2016,5,17,17,15,672.0,74.0,4.5,21.0,322.5,258.54,186.78
2016,5,17,17,30,632.0,69.0,4.4,20.0,271.0,203.24,138.76
2016,5,17,17,45,570.5,62.5,4.35,19.5,220.5,147.47,92.44
2016,5,17,18,0,509.0,56.0,4.3,19.0,170.0,98.87,55.74
2016,5,17,18,15,422.5,47.0,4.1,18.5,125.0,54.4,29.28
2016,5,17,18,30,336.0,38.0,3.9,18.0,80.0,29.8,19.68
2016,5,17,18,45,204.0,25.0,3.75,17.5,47.0,19.89,8.64
2016,5,17,19,0,72.0,12.0,3.6,17.0,14.0,11.44,0.0
2016,5,17,19,15,36.0,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,15.5,2.1,13.5,24.5,12.18,0.0
2016,5,18,5,30,205.0,31.0,2.1,14.0,49.0,24.16,13.85
2016,5,18,5,45,304.0,43.0,2.15,14.5,90.0,32.91,22.99
2016,5,18,6,0,403.0,55.0,2.2,15.0,131.0,68.27,39.24
2016,5,18,6,15,470.5,63.5,2.0,15.0,178.5,110.33,67.21
2016,5,18,6,30,538.0,72.0,1.8,15.0,226.0,160.52,106.76
2016,5,18,6,45,586.0,78.5,1.65,15.5,276.5,212.15,150.8
2016,5,18,7,0,634.0,85.0,1.5,16.0,327.0,269.08,199.93
2016,5,18,7,15,668.5,90.0,1.4,16.5,377.5,324.84,248.0
2016,5,18,7,30,703.0,95.0,1.3,17.0,428.0,383.73,297.23
2016,5,18,7,45,730.0,98.5,1.2,18.0,478.0,441.44,343.24
2016,5,18,8,0,757.0,102.0,1.1,19.0,528.0,499.64,387.57
2016,5,18,8,15,776.0,105.0,1.15,19.0,575.0,554.13,429.8
2016,5,18,8,30,795.0,108.0,1.2,19.0,622.0,608.84,471.0
2016,5,18,8,45,809.5,111.0,1.25,19.5,665.0,660.47,507.92
2016,5,18,9,0,824.0,114.0,1.3,20.0,708.0,711.32,543.12
2016,5,18,9,15,835.0,116.0,1.4,20.5,746.0,754.26,571.04
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,798.24,599.41
2016,5,18,9,45,858.0,118.0,1.6,21.5,818.0,839.21,625.41
2016,5,18,10,0,870.0,118.0,1.7,22.0,852.0,878.16,649.83
2016,5,18,10,15,876.5,119.0,1.8,22.0,878.5,910.94,671.3
2016,5,18,10,30,883.0,120.0,1.9,22.0,905.0,940.96,690.98
2016,5,18,10,45,885.0,122.5,2.05,22.0,924.0,965.32,707.58
2016,5,18,11,0,887.0,125.0,2.2,22.0,943.0,986.43,722.15
2016,5,18,11,15,889.5,125.5,2.3,22.0,955.5,1002.72,733.14
2016,5,18,11,30,892.0,126.0,2.4,22.0,968.0,1015.64,742.08
2016,5,18,11,45,891.5,127.5,2.5,22.5,973.0,1023.13,746.2
2016,5,18,12,0,891.0,129.0,2.6,23.0,978.0,1027.14,748.19
2016,5,18,12,15,890.5,129.0,2.6,22.5,975.5,1026.17,748.99
2016,5,18,12,30,890.0,129.0,2.6,22.0,973.0,1021.73,747.7
2016,5,18,12,45,889.5,127.5,2.65,22.0,963.5,1012.32,742.37
2016,5,18,13,0,889.0,126.0,2.7,22.0,954.0,999.47,734.91
2016,5,18,13,15,885.0,125.0,2.8,22.0,937.0,980.36,723.85
2016,5,18,13,30,881.0,124.0,2.9,22.0,920.0,958.02,710.65
2016,5,18,13,45,877.5,122.0,3.0,22.0,896.5,932.03,694.95
2016,5,18,14,0,874.0,120.0,3.1,22.0,873.0,903.02,677.1
2016,5,18,14,15,866.5,118.5,3.25,21.5,842.5,868.2,656.69
2016,5,18,14,30,859.0,117.0,3.4,21.0,812.0,830.91,634.18
2016,5,18,14,45,847.0,116.0,3.6,21.0,775.0,788.3,606.53
2016,5,18,15,0,835.0,115.0,3.8,21.0,738.0,747.01,579.31
2016,5,18,15,15,821.5,112.5,3.95,20.5,696.5,698.11,546.61
2016,5,18,15,30,808.0,110.0,4.1,20.0,655.0,648.14,510.69
2016,5,18,15,45,786.0,109.0,4.25,20.0,608.5,593.69,469.22
2016,5,18,16,0,764.0,108.0,4.4,20.0,562.0,539.52,426.92
2016,5,18,16,15,740.5,104.0,4.45,19.5,513.5,482.24,381.51
2016,5,18,16,30,717.0,100.0,4.5,19.0,465.0,425.04,334.69
2016,5,18,16,45,689.0,94.5,4.6,18.5,415.0,366.75,285.63
2016,5,18,17,0,661.0,89.0,4.7,18.0,365.0,310.67,236.99
2016,5,18,17,15,619.5,83.0,4.75,17.5,314.5,252.81,186.35
2016,5,18,17,30,578.0,77.0,4.8,17.0,264.0,199.29,139.32
2016,5,18,17,45,523.5,69.0,4.85,16.5,215.0,146.4,94.77
2016,5,18,18,0,469.0,61.0,4.9,16.0,166.0,99.91,58.94
2016,5,18,18,15,383.0,51.0,4.9,15.5,122.5,56.9,32.56
2016,5,18,18,30,297.0,41.0,4.9,15.0,79.0,31.57,21.51
2016,5,18,18,45,174.0,27.0,4.9,15.0,46.5,21.09,10.04
2016,5,18,19,0,51.0,13.0,4.9,15.0,14.0,12.39,0.0
2016,5,18,19,15,25.5,6.5,4.9,14.5,7.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,79.0,18.0,6.45,12.0,25.5,15.09,0.0
2016,5,19,5,30,158.0,36.0,6.7,12.0,51.0,28.16,17.37
2016,5,19,5,45,260.0,50.0,6.95,12.0,91.5,38.39,28.02
2016,5,19,6,0,362.0,64.0,7.2,12.0,132.0,72.85,44.86
2016,5,19,6,15,431.5,73.5,7.25,12.0,179.5,113.84,72.87
2016,5,19,6,30,501.0,83.0,7.3,12.0,227.0,164.4,113.52
2016,5,19,6,45,433.5,106.0,7.4,12.5,248.0,200.15,149.4
2016,5,19,7,0,366.0,129.0,7.5,13.0,269.0,229.32,179.08
2016,5,19,7,15,441.5,133.5,7.3,13.0,326.5,283.89,226.1
2016,5,19,7,30,517.0,138.0,7.1,13.0,384.0,346.47,280.0
2016,5,19,7,45,553.0,143.0,6.95,13.5,433.0,401.14,326.76
2016,5,19,8,0,589.0,148.0,6.8,14.0,482.0,456.57,373.16
2016,5,19,8,15,625.5,152.0,6.85,14.0,533.5,513.97,421.1
2016,5,19,8,30,662.0,156.0,6.9,14.0,585.0,573.68,470.03
2016,5,19,8,45,749.0,139.5,6.95,14.5,656.0,648.66,530.02
2016,5,19,9,0,836.0,123.0,7.0,15.0,727.0,728.66,592.71
2016,5,19,9,15,849.0,125.5,6.9,15.0,767.5,777.33,628.28
2016,5,19,9,30,862.0,128.0,6.8,15.0,808.0,824.52,662.29
2016,5,19,9,45,869.0,131.5,6.75,15.5,841.5,861.26,687.0
2016,5,19,10,0,876.0,135.0,6.7,16.0,875.0,899.7,712.73
2016,5,19,10,15,883.0,136.5,6.65,16.0,902.5,933.59,736.25
2016,5,19,10,30,890.0,138.0,6.6,16.0,930.0,964.72,757.67
2016,5,19,10,45,897.5,137.5,6.6,16.5,951.5,991.43,774.62
2016,5,19,11,0,905.0,137.0,6.6,17.0,973.0,1015.08,789.33
2016,5,19,11,15,907.0,138.0,6.65,17.0,985.5,1031.63,800.82
2016,5,19,11,30,909.0,139.0,6.7,17.0,998.0,1044.73,809.99
2016,5,19,11,45,910.0,139.0,6.75,17.5,1003.0,1052.36,813.81
2016,5,19,12,0,911.0,139.0,6.8,18.0,1008.0,1056.44,815.27
2016,5,19,12,15,910.5,139.0,6.85,18.0,1005.5,1055.48,814.88
2016,5,19,12,30,910.0,139.0,6.9,18.0,1003.0,1050.97,812.12
2016,5,19,12,45,916.5,133.0,7.0,18.0,995.5,1043.91,807.96
2016,5,19,13,0,923.0,127.0,7.1,18.0,988.0,1033.12,801.25
2016,5,19,13,15,629.0,272.0,7.3,17.5,854.0,894.6,702.45
2016,5,19,13,30,335.0,417.0,7.5,17.0,720.0,740.39,581.38
2016,5,19,13,45,418.5,371.0,7.75,17.0,739.5,768.26,606.52
2016,5,19,14,0,502.0,325.0,8.0,17.0,759.0,784.11,622.13
2016,5,19,14,15,694.5,223.0,8.1,17.0,799.5,833.43,665.66
2016,5,19,14,30,887.0,121.0,8.2,17.0,840.0,857.74,685.68
2016,5,19,14,45,673.0,199.0,8.3,17.0,730.5,740.18,596.03
2016,5,19,15,0,459.0,277.0,8.4,17.0,621.0,625.31,503.13
2016,5,19,15,15,644.5,196.0,8.45,16.5,649.0,657.52,533.58
2016,5,19,15,30,830.0,115.0,8.5,16.0,677.0,667.65,545.49
2016,5,19,15,45,724.0,133.0,8.55,15.5,599.0,579.85,474.85
2016,5,19,16,0,618.0,151.0,8.6,15.0,521.0,500.02,409.58
2016,5,19,16,15,567.0,151.5,8.7,14.5,468.0,440.18,359.98
2016,5,19,16,30,516.0,152.0,8.8,14.0,415.0,382.27,311.09
2016,5,19,16,45,302.5,161.0,8.9,14.0,311.0,272.88,220.29
2016,5,19,17,0,89.0,170.0,9.0,14.0,207.0,187.11,150.88
2016,5,19,17,15,78.0,149.0,8.95,13.5,178.5,158.38,126.88
2016,5,19,17,30,67.0,128.0,8.9,13.0,150.0,131.04,103.89
2016,5,19,17,45,55.0,106.0,8.85,13.0,122.0,104.18,81.16
2016,5,19,18,0,43.0,84.0,8.8,13.0,94.0,79.09,60.1
2016,5,19,18,15,28.0,63.5,8.8,12.5,69.5,56.94,41.96
2016,5,19,18,30,13.0,43.0,8.8,12.0,45.0,37.92,27.35
2016,5,19,18,45,6.5,26.0,8.8,12.0,27.0,23.79,12.6
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,8.58,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,4.29,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,91.0,18.0,7.7,11.0,27.0,14.17,0.0
2016,5,20,5,30,182.0,36.0,7.7,11.0,54.0,28.14,17.59
2016,5,20,5,45,288.5,48.5,7.7,11.5,95.5,37.17,27.05
2016,5,20,6,0,395.0,61.0,7.7,12.0,137.0,72.34,43.32
2016,5,20,6,15,464.5,70.0,7.65,12.0,185.5,115.93,73.2
2016,5,20,6,30,534.0,79.0,7.6,12.0,234.0,166.55,113.96
2016,5,20,6,45,586.0,85.0,7.6,12.5,285.5,218.39,159.33
2016,5,20,7,0,638.0,91.0,7.6,13.0,337.0,276.01,210.85
2016,5,20,7,15,673.0,96.5,7.55,13.0,388.5,332.62,262.48
2016,5,20,7,30,708.0,102.0,7.5,13.0,440.0,392.43,316.15
2016,5,20,7,45,525.0,162.0,7.5,13.5,428.0,403.65,328.95
2016,5,20,8,0,342.0,222.0,7.5,14.0,416.0,392.57,320.53
2016,5,20,8,15,572.0,169.0,7.45,14.0,526.5,499.55,409.82
2016,5,20,8,30,802.0,116.0,7.4,14.0,637.0,620.66,509.78
2016,5,20,8,45,815.5,120.0,7.4,14.0,680.5,672.91,551.76
2016,5,20,9,0,829.0,124.0,7.4,14.0,724.0,724.29,592.39
2016,5,20,9,15,840.5,126.5,7.35,14.0,763.0,771.49,627.51
2016,5,20,9,30,852.0,129.0,7.3,14.0,802.0,817.12,660.88
2016,5,20,9,45,586.0,257.5,7.3,14.5,729.5,757.64,609.64
2016,5,20,10,0,320.0,386.0,7.3,15.0,657.0,667.06,531.37
2016,5,20,10,15,276.5,411.0,7.25,15.0,650.0,664.32,527.52
2016,5,20,10,30,233.0,436.0,7.2,15.0,643.0,650.14,514.78
2016,5,20,10,45,347.5,406.0,7.2,15.0,723.0,742.89,588.16
2016,5,20,11,0,462.0,376.0,7.2,15.0,803.0,838.51,662.21
2016,5,20,11,15,455.5,384.5,7.15,15.0,810.0,848.79,668.7
2016,5,20,11,30,449.0,393.0,7.1,15.0,817.0,856.87,673.9
2016,5,20,11,45,432.0,399.5,7.1,15.0,810.0,850.33,668.37
2016,5,20,12,0,415.0,406.0,7.1,15.0,803.0,841.54,661.3
2016,5,20,12,15,377.5,425.0,7.1,15.0,785.5,815.3,640.72
2016,5,20,12,30,340.0,444.0,7.1,15.0,768.0,795.25,624.61
2016,5,20,12,45,391.0,415.0,7.1,15.0,783.5,812.67,639.72
2016,5,20,13,0,442.0,386.0,7.1,15.0,799.0,835.23,658.3
2016,5,20,13,15,393.0,401.5,7.1,15.0,763.5,787.9,621.95
2016,5,20,13,30,344.0,417.0,7.1,15.0,728.0,748.43,591.33
2016,5,20,13,45,382.5,385.0,7.1,15.0,722.5,741.97,588.57
2016,5,20,14,0,421.0,353.0,7.1,15.0,717.0,739.19,588.27
2016,5,20,14,15,403.5,348.5,7.05,15.0,687.5,704.73,562.13
2016,5,20,14,30,386.0,344.0,7.0,15.0,658.0,664.03,531.28
2016,5,20,14,45,415.0,314.0,7.0,15.0,637.5,647.03,519.71
2016,5,20,15,0,444.0,284.0,7.0,15.0,617.0,620.68,500.72
2016,5,20,15,15,621.5,204.0,6.95,14.5,641.5,648.99,527.65
2016,5,20,15,30,799.0,124.0,6.9,14.0,666.0,656.32,537.11
2016,5,20,15,45,532.0,189.5,6.85,14.0,540.0,515.47,421.52
2016,5,20,16,0,265.0,255.0,6.8,14.0,414.0,395.88,322.23
2016,5,20,16,15,487.0,182.5,6.7,13.5,443.5,426.88,348.65
2016,5,20,16,30,709.0,110.0,6.6,13.0,473.0,431.67,350.44
2016,5,20,16,45,679.5,104.0,6.55,13.0,422.5,372.75,298.34
2016,5,20,17,0,650.0,98.0,6.5,13.0,372.0,316.21,247.41
2016,5,20,17,15,606.5,92.0,6.4,12.5,320.5,258.41,195.63
2016,5,20,17,30,563.0,86.0,6.3,12.0,269.0,205.17,147.91
2016,5,20,17,45,502.5,77.5,6.2,12.0,220.0,151.7,102.03
2016,5,20,18,0,442.0,69.0,6.1,12.0,171.0,105.39,65.65
2016,5,20,18,15,354.0,58.0,5.95,12.0,126.5,61.58,37.45
2016,5,20,18,30,266.0,47.0,5.8,12.0,82.0,36.23,25.96
2016,5,20,18,45,152.0,31.0,5.7,12.0,49.5,24.25,13.3
2016,5,20,19,0,38.0,15.0,5.6,12.0,17.0,14.3,0.0
2016,5,20,19,15,19.0,7.5,5.5,12.0,8.5,7.15,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,3.3,12.0,21.0,15.06,0.0
2016,5,21,5,30,75.0,34.0,3.4,12.0,42.0,27.84,17.44
2016,5,21,5,45,119.5,53.0,3.55,12.0,73.0,42.45,31.68
2016,5,21,6,0,164.0,72.0,3.7,12.0,104.0,69.86,48.64
2016,5,21,6,15,197.0,91.5,3.75,12.0,141.0,102.86,73.78
2016,5,21,6,30,230.0,111.0,3.8,12.0,178.0,140.07,104.3
2016,5,21,6,45,262.5,126.0,3.85,12.5,216.5,177.25,135.72
2016,5,21,7,0,295.0,141.0,3.9,13.0,255.0,218.13,170.68
2016,5,21,7,15,230.0,171.0,3.95,13.0,268.0,241.87,193.55
2016,5,21,7,30,165.0,201.0,4.0,13.0,281.0,256.44,207.31
2016,5,21,7,45,96.0,207.0,4.1,13.5,255.0,238.59,193.06
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,214.61,172.76
2016,5,21,8,15,19.5,214.5,4.3,14.0,226.5,211.53,169.86
2016,5,21,8,30,12.0,216.0,4.4,14.0,224.0,209.62,167.81
2016,5,21,8,45,43.5,269.5,4.5,14.0,301.0,286.17,229.63
2016,5,21,9,0,75.0,323.0,4.6,14.0,378.0,363.3,290.79
2016,5,21,9,15,130.0,350.5,4.6,14.0,451.5,441.64,352.58
2016,5,21,9,30,185.0,378.0,4.6,14.0,525.0,519.03,412.67
2016,5,21,9,45,249.5,382.5,4.6,14.0,589.5,592.1,469.01
2016,5,21,10,0,314.0,387.0,4.6,14.0,654.0,662.44,522.57
2016,5,21,10,15,165.5,344.5,4.55,14.0,486.0,490.77,389.09
2016,5,21,10,30,17.0,302.0,4.5,14.0,318.0,301.91,238.11
2016,5,21,10,45,62.5,378.5,4.45,14.0,436.5,428.95,338.38
2016,5,21,11,0,108.0,455.0,4.4,14.0,555.0,551.52,431.6
2016,5,21,11,15,159.5,464.5,4.35,14.0,614.5,623.04,485.55
2016,5,21,11,30,211.0,474.0,4.3,14.0,674.0,686.06,532.7
2016,5,21,11,45,204.5,477.5,4.3,14.0,672.5,685.2,531.35
2016,5,21,12,0,198.0,481.0,4.3,14.0,671.0,683.21,529.58
2016,5,21,12,15,207.0,471.0,4.3,14.0,669.0,681.93,529.12
2016,5,21,12,30,216.0,461.0,4.3,14.0,667.0,679.52,527.89
2016,5,21,12,45,209.0,464.0,4.3,14.0,662.0,673.31,523.2
2016,5,21,13,0,202.0,467.0,4.3,14.0,657.0,666.19,517.91
2016,5,21,13,15,327.5,415.0,4.3,14.0,715.5,738.38,575.34
2016,5,21,13,30,453.0,363.0,4.3,14.0,774.0,803.72,626.45
2016,5,21,13,45,404.5,375.0,4.35,14.0,735.0,758.56,592.62
2016,5,21,14,0,356.0,387.0,4.4,14.0,696.0,708.17,555.4
2016,5,21,14,15,270.5,389.5,4.35,14.0,619.5,624.78,491.91
2016,5,21,14,30,185.0,392.0,4.3,14.0,543.0,539.15,425.96
2016,5,21,14,45,250.0,361.0,4.3,14.0,555.5,557.44,442.55
2016,5,21,15,0,315.0,330.0,4.3,14.0,568.0,563.5,449.21
2016,5,21,15,15,349.5,300.5,4.25,14.0,550.0,543.46,434.97
2016,5,21,15,30,384.0,271.0,4.2,14.0,532.0,519.63,417.49
2016,5,21,15,45,350.5,258.0,4.2,14.0,483.5,466.25,375.65
2016,5,21,16,0,317.0,245.0,4.2,14.0,435.0,415.38,335.26
2016,5,21,16,15,500.0,179.0,4.15,14.0,449.5,430.23,347.33
2016,5,21,16,30,683.0,113.0,4.1,14.0,464.0,423.08,339.05
2016,5,21,16,45,661.5,104.5,4.1,14.0,415.5,366.39,289.92
2016,5,21,17,0,640.0,96.0,4.1,14.0,367.0,311.25,241.06
2016,5,21,17,15,598.5,90.0,4.1,13.5,317.0,254.63,191.1
2016,5,21,17,30,557.0,84.0,4.1,13.0,267.0,202.35,144.76
2016,5,21,17,45,502.0,75.5,4.1,13.0,218.5,150.14,100.15
2016,5,21,18,0,447.0,67.0,4.1,13.0,170.0,104.4,64.23
2016,5,21,18,15,365.0,56.0,3.9,12.5,126.5,60.78,36.25
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,34.59,24.59
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,23.41,12.93
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,12.66,0.0
2016,5,21,19,15,30.0,7.5,3.35,12.0,9.0,7.15,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,19.5,17.0,2.5,11.5,18.5,15.08,0.0
2016,5,22,5,30,39.0,34.0,2.6,12.0,37.0,29.12,18.64
2016,5,22,5,45,69.0,53.5,2.75,12.5,64.5,44.65,33.58
2016,5,22,6,0,99.0,73.0,2.9,13.0,92.0,68.42,49.33
2016,5,22,6,15,119.0,94.5,2.85,13.0,124.5,97.11,72.05
2016,5,22,6,30,139.0,116.0,2.8,13.0,157.0,128.59,98.07
2016,5,22,6,45,159.0,135.0,2.8,13.0,190.0,160.52,125.02
2016,5,22,7,0,179.0,154.0,2.8,13.0,223.0,194.83,154.16
2016,5,22,7,15,169.0,178.0,2.75,13.0,250.5,225.35,180.58
2016,5,22,7,30,159.0,202.0,2.7,13.0,278.0,254.78,205.41
2016,5,22,7,45,439.0,161.5,2.7,13.5,404.5,362.78,292.02
2016,5,22,8,0,719.0,121.0,2.7,14.0,531.0,497.16,398.92
2016,5,22,8,15,408.5,205.5,2.7,14.0,442.5,438.1,351.95
2016,5,22,8,30,98.0,290.0,2.7,14.0,354.0,336.5,268.7
2016,5,22,8,45,52.0,244.5,2.7,14.5,279.0,267.69,213.39
2016,5,22,9,0,6.0,199.0,2.7,15.0,204.0,190.85,150.59
2016,5,22,9,15,11.0,234.0,2.75,15.0,243.5,228.27,180.41
2016,5,22,9,30,16.0,269.0,2.8,15.0,283.0,266.29,210.1
2016,5,22,9,45,16.5,277.5,2.85,15.5,292.0,275.67,216.64
2016,5,22,10,0,17.0,286.0,2.9,16.0,301.0,285.05,223.23
2016,5,22,10,15,11.0,233.0,2.95,16.0,243.0,229.58,179.54
2016,5,22,10,30,5.0,180.0,3.0,16.0,185.0,173.94,135.37
2016,5,22,10,45,9.5,229.5,3.1,16.0,239.0,225.65,176.38
2016,5,22,11,0,14.0,279.0,3.2,16.0,293.0,277.86,217.03
2016,5,22,11,15,17.5,310.0,3.25,16.0,327.0,311.6,242.95
2016,5,22,11,30,21.0,341.0,3.3,16.0,361.0,345.48,268.83
