Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,11,45,22.0,347.5,3.35,16.5,368.5,353.06,273.99
2016,5,22,12,0,23.0,354.0,3.4,17.0,376.0,360.52,279.15
2016,5,22,12,15,31.5,381.0,3.5,17.0,411.5,405.56,313.54
2016,5,22,12,30,40.0,408.0,3.6,17.0,447.0,440.91,340.3
2016,5,22,12,45,28.0,352.5,3.75,17.0,379.5,372.69,288.77
2016,5,22,13,0,16.0,297.0,3.9,17.0,312.0,297.47,231.3
2016,5,22,13,15,60.5,369.5,4.0,16.5,424.5,419.19,326.98
2016,5,22,13,30,105.0,442.0,4.1,16.0,537.0,531.89,413.35
2016,5,22,13,45,477.5,289.5,4.2,16.0,705.0,740.84,579.77
2016,5,22,14,0,850.0,137.0,4.3,16.0,873.0,897.43,697.04
2016,5,22,14,15,643.0,228.0,4.35,16.0,774.0,793.36,621.28
2016,5,22,14,30,436.0,319.0,4.4,16.0,675.0,686.44,538.65
2016,5,22,14,45,333.0,334.0,4.45,16.0,599.0,595.94,470.17
2016,5,22,15,0,230.0,349.0,4.5,16.0,523.0,512.88,405.85
2016,5,22,15,15,221.5,329.0,4.55,15.5,489.0,475.94,379.07
2016,5,22,15,30,213.0,309.0,4.6,15.0,455.0,439.25,351.79
2016,5,22,15,45,370.5,246.0,4.65,15.0,478.0,466.87,376.32
2016,5,22,16,0,528.0,183.0,4.7,15.0,501.0,478.18,386.29
2016,5,22,16,15,614.5,145.0,4.7,14.5,485.0,458.39,370.15
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,425.66,342.0
2016,5,22,16,45,673.0,101.5,4.75,14.0,419.5,368.38,292.24
2016,5,22,17,0,645.0,96.0,4.8,14.0,370.0,313.31,243.26
2016,5,22,17,15,604.5,89.5,4.8,13.5,319.5,256.24,192.66
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,203.38,145.61
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,151.19,100.61
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,104.79,63.79
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,61.63,36.28
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,33.76,23.91
2016,5,22,18,45,197.0,30.0,4.35,12.0,52.5,23.38,13.14
2016,5,22,19,0,89.0,16.0,4.2,12.0,19.0,12.6,0.0
2016,5,22,19,15,44.5,8.0,4.1,12.0,9.5,7.63,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.5,17.5,3.2,12.0,20.5,15.51,0.0
2016,5,23,5,30,67.0,35.0,3.3,12.0,41.0,29.93,19.42
2016,5,23,5,45,107.0,54.0,3.45,12.5,71.5,45.1,34.0
2016,5,23,6,0,147.0,73.0,3.6,13.0,102.0,69.78,48.92
2016,5,23,6,15,175.0,93.0,3.6,13.0,137.0,101.56,73.37
2016,5,23,6,30,203.0,113.0,3.6,13.0,172.0,136.98,102.45
2016,5,23,6,45,230.5,130.0,3.6,13.5,210.0,173.12,132.86
2016,5,23,7,0,258.0,147.0,3.6,14.0,248.0,212.45,166.24
2016,5,23,7,15,182.0,174.5,3.6,14.0,251.0,226.7,181.07
2016,5,23,7,30,106.0,202.0,3.6,14.0,254.0,232.93,187.69
2016,5,23,7,45,77.5,216.5,3.65,14.5,256.5,238.62,192.15
2016,5,23,8,0,49.0,231.0,3.7,15.0,259.0,242.75,194.78
2016,5,23,8,15,200.5,248.0,3.7,15.0,376.5,352.3,283.58
2016,5,23,8,30,352.0,265.0,3.7,15.0,494.0,477.96,383.17
2016,5,23,8,45,564.5,200.0,3.7,15.5,596.5,583.21,466.29
2016,5,23,9,0,777.0,135.0,3.7,16.0,699.0,696.95,554.19
2016,5,23,9,15,789.0,137.5,3.7,16.0,737.0,742.28,586.62
2016,5,23,9,30,801.0,140.0,3.7,16.0,775.0,786.23,617.22
2016,5,23,9,45,819.5,136.5,3.75,16.0,809.5,827.89,646.1
2016,5,23,10,0,838.0,133.0,3.8,16.0,844.0,862.83,670.01
2016,5,23,10,15,845.0,134.5,3.75,16.0,870.5,895.5,691.69
2016,5,23,10,30,852.0,136.0,3.7,16.0,897.0,925.56,711.42
2016,5,23,10,45,859.0,135.0,3.7,16.5,917.5,950.39,726.4
2016,5,23,11,0,866.0,134.0,3.7,17.0,938.0,972.3,739.34
2016,5,23,11,15,869.0,134.5,3.65,17.0,950.0,988.74,749.61
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,1001.91,757.75
2016,5,23,11,45,876.0,133.0,3.55,17.0,968.0,1010.31,762.74
2016,5,23,12,0,880.0,131.0,3.5,17.0,974.0,1015.36,765.6
2016,5,23,12,15,879.5,131.5,3.45,17.0,972.0,1014.98,764.94
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,1011.2,762.13
2016,5,23,12,45,845.5,152.5,3.4,17.0,952.0,991.03,748.76
2016,5,23,13,0,812.0,173.0,3.4,17.0,934.0,977.38,740.01
2016,5,23,13,15,807.5,171.5,3.4,17.0,917.0,958.25,727.55
2016,5,23,13,30,803.0,170.0,3.4,17.0,900.0,936.16,713.12
2016,5,23,13,45,806.5,162.5,3.45,17.0,879.0,912.53,697.99
2016,5,23,14,0,810.0,155.0,3.5,17.0,858.0,885.75,680.62
2016,5,23,14,15,801.5,152.5,3.55,16.5,828.0,850.63,658.54
2016,5,23,14,30,793.0,150.0,3.6,16.0,798.0,813.31,634.65
2016,5,23,14,45,789.5,143.5,3.7,16.0,764.0,773.92,608.02
2016,5,23,15,0,786.0,137.0,3.8,16.0,730.0,732.35,579.45
2016,5,23,15,15,771.5,134.0,3.9,16.0,689.0,684.52,544.57
2016,5,23,15,30,757.0,131.0,4.0,16.0,648.0,635.84,507.89
2016,5,23,15,45,743.5,125.0,4.1,16.0,604.0,584.22,468.1
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,531.75,426.57
2016,5,23,16,15,706.5,115.0,4.3,15.5,512.5,476.14,382.11
2016,5,23,16,30,683.0,111.0,4.4,15.0,465.0,421.68,337.07
2016,5,23,16,45,657.0,104.5,4.5,15.0,416.0,365.23,288.53
2016,5,23,17,0,631.0,98.0,4.6,15.0,367.0,310.81,240.48
2016,5,23,17,15,590.0,91.5,4.6,14.5,317.0,254.41,190.82
2016,5,23,17,30,549.0,85.0,4.6,14.0,267.0,202.3,144.73
2016,5,23,17,45,497.0,76.0,4.7,14.0,219.5,150.58,100.5
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,104.96,64.51
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,62.0,36.83
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,35.28,25.16
2016,5,23,18,45,180.5,31.0,4.7,13.0,52.5,24.14,13.87
2016,5,23,19,0,75.0,16.0,4.7,13.0,20.0,12.57,0.0
2016,5,23,19,15,37.5,8.0,4.65,13.0,10.0,7.63,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.7,12.0,10.5,9.73,0.0
2016,5,24,5,30,0.0,21.0,3.8,12.0,21.0,19.48,10.74
2016,5,24,5,45,0.0,35.5,3.9,12.5,35.5,32.98,23.4
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,46.13,33.7
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,61.6,47.2
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,77.25,60.67
2016,5,24,6,45,0.0,102.0,4.0,13.5,102.0,93.93,74.66
2016,5,24,7,0,0.0,120.0,4.0,14.0,120.0,110.73,88.49
2016,5,24,7,15,12.5,149.0,4.0,14.0,155.5,142.05,114.17
2016,5,24,7,30,25.0,178.0,4.0,14.0,191.0,175.04,141.07
2016,5,24,7,45,17.0,183.0,4.0,14.0,192.5,177.93,143.11
2016,5,24,8,0,9.0,188.0,4.0,14.0,194.0,179.8,144.22
2016,5,24,8,15,7.5,190.5,4.0,14.0,195.5,182.1,145.68
2016,5,24,8,30,6.0,193.0,4.0,14.0,197.0,184.16,146.94
2016,5,24,8,45,62.0,265.0,4.0,14.5,310.0,293.84,235.45
2016,5,24,9,0,118.0,337.0,4.0,15.0,423.0,412.06,327.81
2016,5,24,9,15,82.0,336.5,4.0,15.0,398.0,385.37,305.43
2016,5,24,9,30,46.0,336.0,4.0,15.0,373.0,360.42,284.68
2016,5,24,9,45,192.0,359.0,4.0,15.5,521.0,513.5,405.23
2016,5,24,10,0,338.0,382.0,4.0,16.0,669.0,676.92,528.1
2016,5,24,10,15,327.5,398.5,4.0,16.0,684.5,695.69,539.95
2016,5,24,10,30,317.0,415.0,4.0,16.0,700.0,712.7,551.27
2016,5,24,10,45,597.5,275.0,4.0,16.0,825.0,855.07,661.95
2016,5,24,11,0,878.0,135.0,4.0,16.0,950.0,984.23,753.0
2016,5,24,11,15,881.0,135.5,4.0,16.0,963.0,1000.85,762.94
2016,5,24,11,30,884.0,136.0,4.0,16.0,976.0,1014.17,771.6
2016,5,24,11,45,887.5,135.0,4.05,16.5,982.0,1023.16,776.27
2016,5,24,12,0,891.0,134.0,4.1,17.0,988.0,1028.75,778.76
2016,5,24,12,15,891.0,133.5,4.1,17.0,986.0,1027.91,778.16
2016,5,24,12,30,891.0,133.0,4.1,17.0,984.0,1023.62,775.38
2016,5,24,12,45,883.5,136.0,4.15,17.0,972.5,1011.94,768.01
2016,5,24,13,0,876.0,139.0,4.2,17.0,961.0,997.0,758.54
2016,5,24,13,15,872.0,138.0,4.25,17.0,944.0,978.35,746.59
2016,5,24,13,30,868.0,137.0,4.3,17.0,927.0,956.54,732.5
2016,5,24,13,45,864.0,134.5,4.35,17.0,903.5,930.22,715.34
2016,5,24,14,0,860.0,132.0,4.4,17.0,880.0,900.95,696.17
2016,5,24,14,15,852.0,130.5,4.45,16.5,849.5,866.45,674.48
2016,5,24,14,30,844.0,129.0,4.5,16.0,819.0,829.55,650.8
2016,5,24,14,45,836.0,125.5,4.55,16.0,783.0,792.27,625.31
2016,5,24,15,0,828.0,122.0,4.6,16.0,747.0,748.62,594.84
2016,5,24,15,15,814.5,119.0,4.65,16.0,706.0,699.83,559.65
2016,5,24,15,30,801.0,116.0,4.7,16.0,665.0,650.0,521.69
2016,5,24,15,45,475.0,192.5,4.8,16.0,512.5,483.7,389.35
2016,5,24,16,0,149.0,269.0,4.9,16.0,360.0,340.64,272.97
2016,5,24,16,15,81.0,224.0,4.9,15.5,273.0,251.59,202.18
2016,5,24,16,30,13.0,179.0,4.9,15.0,186.0,172.12,137.96
2016,5,24,16,45,6.5,141.0,4.95,15.0,144.5,133.35,106.41
2016,5,24,17,0,0.0,103.0,5.0,15.0,103.0,95.59,75.28
2016,5,24,17,15,0.0,89.0,5.0,14.5,89.0,82.55,64.66
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,69.58,53.9
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,57.13,43.31
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,44.61,32.5
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,33.43,22.78
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,22.26,13.84
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,13.9,5.7
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,5.55,0.0
2016,5,24,19,15,0.0,3.0,4.6,13.0,3.0,2.86,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,9.73,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,19.48,10.8
2016,5,25,5,45,0.0,36.0,3.3,12.5,36.0,33.45,23.83
2016,5,25,6,0,0.0,51.0,3.4,13.0,51.0,47.0,34.46
2016,5,25,6,15,0.0,68.0,3.4,13.0,68.0,62.48,47.95
2016,5,25,6,30,0.0,85.0,3.4,13.0,85.0,78.14,61.42
2016,5,25,6,45,0.0,102.5,3.4,13.5,102.5,94.37,75.02
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,110.72,88.45
2016,5,25,7,15,0.0,130.5,3.45,14.0,130.5,120.79,96.59
2016,5,25,7,30,0.0,141.0,3.5,14.0,141.0,130.83,104.62
2016,5,25,7,45,0.0,148.0,3.55,14.0,148.0,137.63,109.88
2016,5,25,8,0,0.0,155.0,3.6,14.0,155.0,144.4,115.09
2016,5,25,8,15,5.0,182.5,3.7,14.0,186.0,173.16,138.35
2016,5,25,8,30,10.0,210.0,3.8,14.0,217.0,202.59,161.92
2016,5,25,8,45,6.5,195.0,3.9,14.5,199.5,186.87,148.44
2016,5,25,9,0,3.0,180.0,4.0,15.0,182.0,170.7,134.74
2016,5,25,9,15,5.0,192.5,4.05,15.0,196.5,184.3,145.5
2016,5,25,9,30,7.0,205.0,4.1,15.0,211.0,198.08,156.34
2016,5,25,9,45,47.5,302.5,4.2,15.5,343.0,331.1,261.97
2016,5,25,10,0,88.0,400.0,4.3,16.0,475.0,464.54,364.12
2016,5,25,10,15,91.5,415.0,4.3,16.0,495.5,486.06,379.52
2016,5,25,10,30,95.0,430.0,4.3,16.0,516.0,507.48,395.2
2016,5,25,10,45,60.0,391.0,4.35,16.0,446.0,438.37,341.86
2016,5,25,11,0,25.0,352.0,4.4,16.0,376.0,367.53,286.71
2016,5,25,11,15,461.5,236.0,4.4,16.0,675.0,705.72,556.29
2016,5,25,11,30,898.0,120.0,4.4,16.0,974.0,1011.61,774.88
2016,5,25,11,45,901.5,119.0,4.4,16.0,980.0,1020.71,778.53
2016,5,25,12,0,905.0,118.0,4.4,16.0,986.0,1026.36,782.23
2016,5,25,12,15,904.5,118.0,4.45,16.0,984.0,1025.54,782.11
2016,5,25,12,30,904.0,118.0,4.5,16.0,982.0,1021.21,779.76
2016,5,25,12,45,897.0,120.5,4.6,16.5,971.0,1009.49,771.39
2016,5,25,13,0,890.0,123.0,4.7,17.0,960.0,994.46,760.83
2016,5,25,13,15,886.5,122.5,4.85,17.0,943.0,976.59,750.23
2016,5,25,13,30,883.0,122.0,5.0,17.0,926.0,955.51,737.3
2016,5,25,13,45,881.5,118.5,5.15,17.0,903.5,930.15,721.26
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,901.68,702.85
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,867.49,679.84
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,830.79,654.82
2016,5,25,14,45,859.5,109.0,5.65,17.0,786.0,790.67,627.23
2016,5,25,15,0,853.0,106.0,5.8,17.0,751.0,748.4,597.66
2016,5,25,15,15,540.0,207.5,5.9,16.5,608.5,592.18,476.08
2016,5,25,15,30,227.0,309.0,6.0,16.0,466.0,448.22,359.35
2016,5,25,15,45,228.0,286.5,6.1,16.0,434.5,414.72,333.72
2016,5,25,16,0,229.0,264.0,6.2,16.0,403.0,380.74,306.96
2016,5,25,16,15,266.0,234.5,6.25,15.5,383.0,360.8,291.62
2016,5,25,16,30,303.0,205.0,6.3,15.0,363.0,333.45,269.34
2016,5,25,16,45,499.0,144.5,6.35,15.0,373.0,338.64,270.37
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,320.13,248.21
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,262.5,196.44
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,208.68,147.97
2016,5,25,17,45,557.5,68.5,6.3,14.0,232.5,154.55,101.44
2016,5,25,18,0,496.0,63.0,6.3,14.0,183.0,107.52,64.47
2016,5,25,18,15,415.0,54.0,6.2,13.5,138.0,63.69,36.56
2016,5,25,18,30,334.0,45.0,6.1,13.0,93.0,35.34,25.27
2016,5,25,18,45,208.0,32.0,6.1,13.0,58.0,24.89,14.81
2016,5,25,19,0,82.0,19.0,6.1,13.0,23.0,15.9,0.0
2016,5,25,19,15,41.0,9.5,6.05,13.0,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,84.5,20.0,4.1,13.0,28.5,16.75,0.65
2016,5,26,5,30,169.0,40.0,4.1,13.0,57.0,31.16,20.6
2016,5,26,5,45,259.0,53.5,4.1,13.0,97.5,40.87,30.29
2016,5,26,6,0,349.0,67.0,4.1,13.0,138.0,75.1,46.84
2016,5,26,6,15,415.0,77.0,4.05,13.0,184.5,115.23,74.41
2016,5,26,6,30,481.0,87.0,4.0,13.0,231.0,163.09,112.55
2016,5,26,6,45,525.5,95.5,4.0,13.5,280.0,213.59,156.07
2016,5,26,7,0,570.0,104.0,4.0,14.0,329.0,267.62,203.4
2016,5,26,7,15,606.0,110.5,3.95,14.0,379.0,321.44,251.08
2016,5,26,7,30,642.0,117.0,3.9,14.0,429.0,378.66,300.85
2016,5,26,7,45,668.0,122.5,3.85,14.5,477.5,433.38,347.05
2016,5,26,8,0,694.0,128.0,3.8,15.0,526.0,489.78,393.22
2016,5,26,8,15,715.0,132.0,3.75,15.0,572.0,543.27,436.57
2016,5,26,8,30,736.0,136.0,3.7,15.0,618.0,597.32,479.22
2016,5,26,8,45,754.5,138.0,3.65,15.5,661.5,647.58,517.02
2016,5,26,9,0,773.0,140.0,3.6,16.0,705.0,697.66,553.63
2016,5,26,9,15,786.0,142.5,3.5,16.0,743.0,743.51,586.61
2016,5,26,9,30,799.0,145.0,3.4,16.0,781.0,788.08,617.07
2016,5,26,9,45,805.0,149.5,3.35,16.5,812.5,827.3,642.34
2016,5,26,10,0,811.0,154.0,3.3,17.0,844.0,864.29,665.69
2016,5,26,10,15,818.5,155.5,3.2,17.0,870.5,897.2,686.86
2016,5,26,10,30,826.0,157.0,3.1,17.0,897.0,927.6,706.11
2016,5,26,10,45,832.0,157.5,3.05,17.5,917.0,952.89,720.74
2016,5,26,11,0,838.0,158.0,3.0,18.0,937.0,975.28,733.34
2016,5,26,11,15,841.0,159.0,3.0,18.0,950.0,992.23,744.07
2016,5,26,11,30,844.0,160.0,3.0,18.0,963.0,1005.95,752.77
2016,5,26,11,45,847.5,159.0,3.0,18.5,969.0,1014.86,756.92
2016,5,26,12,0,851.0,158.0,3.0,19.0,975.0,1011.1,752.8
2016,5,26,12,15,850.5,157.5,3.1,19.0,973.0,1009.84,752.86
2016,5,26,12,30,850.0,157.0,3.2,19.0,971.0,1005.31,750.8
2016,5,26,12,45,859.0,149.5,3.3,19.0,964.5,1000.11,748.4
2016,5,26,13,0,868.0,142.0,3.4,19.0,958.0,991.38,743.69
2016,5,26,13,15,864.5,141.5,3.6,19.0,942.0,973.91,733.84
2016,5,26,13,30,861.0,141.0,3.8,19.0,926.0,953.31,721.81
2016,5,26,13,45,854.5,140.0,4.05,19.0,902.0,926.43,705.59
2016,5,26,14,0,848.0,139.0,4.3,19.0,878.0,896.78,687.21
2016,5,26,14,15,840.0,137.5,4.55,19.0,848.0,867.98,669.69
2016,5,26,14,30,832.0,136.0,4.8,19.0,818.0,831.01,646.08
2016,5,26,14,45,820.0,134.5,5.05,19.0,782.0,788.73,618.13
2016,5,26,15,0,808.0,133.0,5.3,19.0,746.0,744.81,588.38
2016,5,26,15,15,794.5,130.5,5.45,18.5,705.5,697.43,555.15
2016,5,26,15,30,781.0,128.0,5.6,18.0,665.0,649.05,519.5
2016,5,26,15,45,763.0,125.0,5.75,18.0,620.0,596.67,478.72
2016,5,26,16,0,745.0,122.0,5.9,18.0,575.0,543.8,436.48
2016,5,26,16,15,722.0,117.5,5.95,17.5,527.0,487.29,390.82
2016,5,26,16,30,699.0,113.0,6.0,17.0,479.0,431.84,344.65
2016,5,26,16,45,667.0,108.5,6.05,16.5,429.0,374.13,295.44
2016,5,26,17,0,635.0,104.0,6.1,16.0,379.0,319.05,247.25
2016,5,26,17,15,594.0,97.5,6.05,15.5,328.5,262.43,197.31
2016,5,26,17,30,553.0,91.0,6.0,15.0,278.0,210.08,150.98
2016,5,26,17,45,491.0,83.5,6.0,15.0,229.0,157.81,106.66
2016,5,26,18,0,429.0,76.0,6.0,15.0,180.0,111.3,70.21
2016,5,26,18,15,348.0,64.5,5.85,14.5,135.5,68.99,42.63
2016,5,26,18,30,267.0,53.0,5.7,14.0,91.0,40.69,29.86
2016,5,26,18,45,160.5,36.5,5.6,13.5,57.0,28.47,17.86
2016,5,26,19,0,54.0,20.0,5.5,13.0,23.0,16.68,0.0
2016,5,26,19,15,27.0,10.0,5.35,12.5,11.5,9.53,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,20.5,2.6,12.0,29.0,17.14,1.59
2016,5,27,5,30,155.0,41.0,2.5,12.0,58.0,33.27,22.57
2016,5,27,5,45,248.0,55.5,2.4,12.5,99.0,42.41,31.75
2016,5,27,6,0,341.0,70.0,2.3,13.0,140.0,77.12,48.81
2016,5,27,6,15,407.0,81.0,2.15,13.0,186.5,117.68,76.74
2016,5,27,6,30,473.0,92.0,2.0,13.0,233.0,165.99,115.01
2016,5,27,6,45,527.5,98.5,1.85,13.5,284.0,216.73,157.84
2016,5,27,7,0,582.0,105.0,1.7,14.0,335.0,271.91,205.1
2016,5,27,7,15,617.5,111.0,1.55,14.5,385.0,325.73,251.36
2016,5,27,7,30,653.0,117.0,1.4,15.0,435.0,382.88,299.04
2016,5,27,7,45,687.0,119.5,1.3,15.5,485.5,438.98,344.51
2016,5,27,8,0,721.0,122.0,1.2,16.0,536.0,497.55,390.19
2016,5,27,8,15,741.5,125.5,1.1,16.5,582.5,551.55,430.65
2016,5,27,8,30,762.0,129.0,1.0,17.0,629.0,606.06,469.79
2016,5,27,8,45,783.0,129.5,0.9,17.5,673.0,657.74,505.37
2016,5,27,9,0,804.0,130.0,0.8,18.0,717.0,709.29,539.39
2016,5,27,9,15,815.5,132.0,0.75,18.5,755.0,754.74,567.58
2016,5,27,9,30,827.0,134.0,0.7,19.0,793.0,798.69,593.53
2016,5,27,9,45,848.0,129.0,0.7,19.5,829.0,837.25,616.18
2016,5,27,10,0,869.0,124.0,0.7,20.0,865.0,878.52,640.31
2016,5,27,10,15,875.5,125.5,0.75,20.0,891.5,911.61,661.01
2016,5,27,10,30,882.0,127.0,0.8,20.0,918.0,941.97,680.02
2016,5,27,10,45,888.0,126.5,0.9,20.5,938.0,967.0,695.36
2016,5,27,11,0,894.0,126.0,1.0,21.0,958.0,988.99,708.82
2016,5,27,11,15,896.5,127.0,1.25,21.0,971.0,1005.88,723.21
2016,5,27,11,30,899.0,128.0,1.5,21.0,984.0,1019.41,735.32
2016,5,27,11,45,901.0,127.5,1.75,21.5,989.5,1027.57,742.43
2016,5,27,12,0,903.0,127.0,2.0,22.0,995.0,1032.27,747.17
2016,5,27,12,15,902.5,127.0,2.25,22.0,992.5,1031.5,749.71
2016,5,27,12,30,902.0,127.0,2.5,22.0,990.0,1027.26,749.88
2016,5,27,12,45,898.0,127.5,2.8,22.5,980.0,1016.6,744.77
2016,5,27,13,0,894.0,128.0,3.1,23.0,970.0,1002.57,737.22
2016,5,27,13,15,890.5,127.5,3.3,22.5,953.0,984.73,729.01
2016,5,27,13,30,887.0,127.0,3.5,22.0,936.0,963.67,718.49
2016,5,27,13,45,880.0,126.5,3.7,22.0,912.0,936.28,702.12
2016,5,27,14,0,873.0,126.0,3.9,22.0,888.0,906.06,683.62
2016,5,27,14,15,865.5,124.5,4.0,22.0,858.0,871.77,661.56
2016,5,27,14,30,858.0,123.0,4.1,22.0,828.0,835.01,637.57
2016,5,27,14,45,847.5,121.5,4.2,22.0,791.5,793.63,610.06
2016,5,27,15,0,837.0,120.0,4.3,22.0,755.0,753.44,583.07
2016,5,27,15,15,824.0,117.5,4.3,21.5,714.5,705.32,550.33
2016,5,27,15,30,811.0,115.0,4.3,21.0,674.0,656.07,514.63
2016,5,27,15,45,793.5,112.5,4.35,21.0,628.5,603.2,474.43
2016,5,27,16,0,776.0,110.0,4.4,21.0,583.0,550.16,433.05
2016,5,27,16,15,754.0,106.5,4.4,20.5,535.0,493.96,388.72
2016,5,27,16,30,732.0,103.0,4.4,20.0,487.0,437.53,342.82
2016,5,27,16,45,701.0,99.0,4.4,20.0,436.5,379.02,293.38
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,322.96,244.84
2016,5,27,17,15,631.0,89.0,4.35,19.5,335.5,265.46,195.05
2016,5,27,17,30,592.0,83.0,4.3,19.0,285.0,211.94,148.4
2016,5,27,17,45,535.5,76.0,4.25,18.5,235.5,158.77,103.92
2016,5,27,18,0,479.0,69.0,4.2,18.0,186.0,112.15,67.86
2016,5,27,18,15,399.5,58.5,4.05,17.5,141.0,67.93,39.59
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,36.71,26.09
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,26.43,16.09
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.75,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,9.53,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,107.5,18.5,2.35,13.5,30.0,14.43,0.93
2016,5,28,5,30,215.0,37.0,2.4,14.0,60.0,28.71,18.59
2016,5,28,5,45,308.0,49.0,2.5,14.5,101.5,37.29,27.04
2016,5,28,6,0,401.0,61.0,2.6,15.0,143.0,74.12,43.97
2016,5,28,6,15,464.0,70.0,2.55,15.5,190.0,115.8,71.97
2016,5,28,6,30,527.0,79.0,2.5,16.0,237.0,165.0,110.71
2016,5,28,6,45,575.0,85.0,2.45,16.5,287.5,215.17,153.41
2016,5,28,7,0,623.0,91.0,2.4,17.0,338.0,270.61,201.31
2016,5,28,7,15,656.5,96.5,2.4,17.5,388.0,325.45,248.86
2016,5,28,7,30,690.0,102.0,2.4,18.0,438.0,383.32,297.81
2016,5,28,7,45,717.0,106.0,2.4,18.5,488.0,439.45,344.14
2016,5,28,8,0,744.0,110.0,2.4,19.0,538.0,498.08,390.89
2016,5,28,8,15,764.0,113.5,2.35,19.5,584.5,552.56,432.87
2016,5,28,8,30,784.0,117.0,2.3,20.0,631.0,607.4,473.69
2016,5,28,8,45,799.0,119.5,2.3,20.5,674.5,657.99,510.32
2016,5,28,9,0,814.0,122.0,2.3,21.0,718.0,707.88,545.4
2016,5,28,9,15,701.5,187.5,2.25,21.0,720.0,724.88,554.15
2016,5,28,9,30,589.0,253.0,2.2,21.0,722.0,728.46,553.17
2016,5,28,9,45,721.5,192.5,2.2,21.5,791.0,802.32,606.16
2016,5,28,10,0,854.0,132.0,2.2,22.0,860.0,872.89,651.31
2016,5,28,10,15,861.0,133.5,2.2,22.0,887.0,905.97,671.88
2016,5,28,10,30,868.0,135.0,2.2,22.0,914.0,936.41,690.95
2016,5,28,10,45,872.0,136.5,2.25,22.5,934.0,961.21,705.43
2016,5,28,11,0,876.0,138.0,2.3,23.0,954.0,982.95,717.92
2016,5,28,11,15,879.0,138.5,2.4,23.0,967.0,999.57,729.07
2016,5,28,11,30,882.0,139.0,2.5,23.0,980.0,1012.91,738.22
2016,5,28,11,45,883.0,140.0,2.6,23.5,985.5,1021.42,742.94
2016,5,28,12,0,884.0,141.0,2.7,24.0,991.0,1026.55,745.59
2016,5,28,12,15,883.5,141.0,2.8,24.0,989.0,1025.82,746.03
2016,5,28,12,30,883.0,141.0,2.9,24.0,987.0,1021.7,744.41
2016,5,28,12,45,682.0,263.0,3.05,24.0,912.5,953.21,701.03
2016,5,28,13,0,481.0,385.0,3.2,24.0,838.0,868.8,639.88
2016,5,28,13,15,667.0,267.0,3.3,23.5,883.5,922.36,684.99
2016,5,28,13,30,853.0,149.0,3.4,23.0,929.0,953.06,708.41
2016,5,28,13,45,847.5,147.5,3.5,23.0,905.5,926.9,691.88
2016,5,28,14,0,842.0,146.0,3.6,23.0,882.0,904.05,677.96
2016,5,28,14,15,833.5,144.5,3.65,23.0,851.5,869.28,655.47
2016,5,28,14,30,825.0,143.0,3.7,23.0,821.0,832.2,631.28
2016,5,28,14,45,695.5,193.0,3.8,23.0,747.5,750.85,574.7
2016,5,28,15,0,566.0,243.0,3.9,23.0,674.0,671.18,515.76
2016,5,28,15,15,671.5,187.0,3.9,22.5,671.0,667.6,516.87
2016,5,28,15,30,777.0,131.0,3.9,22.0,668.0,649.73,506.45
2016,5,28,15,45,760.5,127.0,3.9,22.0,623.0,597.56,466.85
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,544.77,425.95
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,488.39,381.9
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,433.07,337.32
2016,5,28,16,45,669.0,108.5,3.8,20.5,432.0,375.73,289.94
2016,5,28,17,0,640.0,103.0,3.8,20.0,382.0,320.68,243.16
2016,5,28,17,15,599.5,96.5,3.7,19.5,331.5,263.96,194.43
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,211.42,149.03
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,159.1,105.45
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,113.15,69.84
2016,5,28,18,15,371.5,62.0,3.2,17.5,139.5,68.9,41.06
2016,5,28,18,30,293.0,51.0,3.0,17.0,95.0,39.01,28.11
2016,5,28,18,45,188.5,35.5,2.9,16.5,60.0,27.58,17.16
2016,5,28,19,0,84.0,20.0,2.8,16.0,25.0,16.73,0.0
2016,5,28,19,15,42.0,10.0,2.75,15.5,12.5,9.53,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,2.1,12.5,31.5,14.83,1.61
2016,5,29,5,30,227.0,38.0,2.1,13.0,63.0,29.5,19.41
2016,5,29,5,45,321.5,49.5,2.1,13.5,105.0,37.68,27.52
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,74.92,44.34
2016,5,29,6,15,480.5,69.5,2.0,14.0,195.0,117.17,72.8
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,167.11,112.42
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,218.41,156.32
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,274.79,205.16
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,329.98,252.98
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,388.16,302.03
2016,5,29,7,45,730.5,105.5,1.55,16.5,495.5,444.85,348.46
2016,5,29,8,0,756.0,110.0,1.5,17.0,545.0,503.89,394.95
2016,5,29,8,15,775.5,113.0,1.55,17.0,592.0,558.17,437.62
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,612.73,479.34
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,663.97,516.92
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,714.45,553.0
2016,5,29,9,15,835.5,124.5,1.85,18.0,763.5,761.15,584.99
2016,5,29,9,30,847.0,127.0,1.9,18.0,802.0,802.51,612.65
2016,5,29,9,45,853.5,130.0,2.0,18.5,834.5,841.65,637.86
2016,5,29,10,0,860.0,133.0,2.1,19.0,867.0,878.45,661.27
2016,5,29,10,15,867.0,134.5,2.15,19.0,894.0,911.71,682.93
2016,5,29,10,30,874.0,136.0,2.2,19.0,921.0,942.3,702.77
2016,5,29,10,45,876.0,138.5,2.3,19.5,940.0,966.35,717.42
2016,5,29,11,0,878.0,141.0,2.4,20.0,959.0,987.22,730.03
2016,5,29,11,15,881.0,141.5,2.45,20.0,972.0,1003.88,740.81
2016,5,29,11,30,884.0,142.0,2.5,20.0,985.0,1017.26,749.58
2016,5,29,11,45,882.0,144.0,2.55,20.0,989.0,1023.8,754.01
2016,5,29,12,0,880.0,146.0,2.6,20.0,993.0,1026.93,756.4
2016,5,29,12,15,880.0,146.0,2.65,20.0,991.5,1026.73,756.75
2016,5,29,12,30,880.0,146.0,2.7,20.0,990.0,1023.16,755.03
2016,5,29,12,45,871.0,150.0,2.75,20.5,978.5,1011.22,746.51
2016,5,29,13,0,862.0,154.0,2.8,21.0,967.0,996.11,736.07
2016,5,29,13,15,858.0,153.0,2.9,21.0,950.5,977.93,725.52
2016,5,29,13,30,854.0,152.0,3.0,21.0,934.0,956.66,712.88
2016,5,29,13,45,850.0,150.0,3.1,21.0,910.5,938.21,702.12
2016,5,29,14,0,846.0,148.0,3.2,21.0,887.0,909.49,684.29
2016,5,29,14,15,838.0,146.0,3.3,20.5,857.0,874.57,663.39
2016,5,29,14,30,830.0,144.0,3.4,20.0,827.0,837.3,640.55
2016,5,29,14,45,822.0,140.0,3.5,20.0,791.5,795.87,613.2
2016,5,29,15,0,814.0,136.0,3.6,20.0,756.0,752.52,584.11
2016,5,29,15,15,800.0,133.5,3.6,20.0,715.0,704.69,549.96
2016,5,29,15,30,786.0,131.0,3.6,20.0,674.0,655.88,513.76
2016,5,29,15,45,770.5,126.5,3.65,20.0,629.5,603.46,474.18
2016,5,29,16,0,755.0,122.0,3.7,20.0,585.0,550.27,432.96
2016,5,29,16,15,732.0,117.5,3.7,19.5,536.5,493.38,388.36
2016,5,29,16,30,709.0,113.0,3.7,19.0,488.0,437.53,343.16
2016,5,29,16,45,680.5,107.5,3.75,18.5,438.0,379.82,295.22
2016,5,29,17,0,652.0,102.0,3.8,18.0,388.0,324.33,247.75
2016,5,29,17,15,611.5,96.0,3.85,17.5,337.0,267.41,198.51
2016,5,29,17,30,571.0,90.0,3.9,17.0,286.0,214.65,152.52
2016,5,29,17,45,516.0,81.5,4.0,17.0,237.0,161.52,107.67
2016,5,29,18,0,461.0,73.0,4.1,17.0,188.0,114.8,71.04
2016,5,29,18,15,381.0,62.5,4.1,16.5,143.0,70.24,41.93
2016,5,29,18,30,301.0,52.0,4.1,16.0,98.0,39.77,28.91
2016,5,29,18,45,192.5,37.0,4.1,15.5,62.5,28.76,18.31
2016,5,29,19,0,84.0,22.0,4.1,15.0,27.0,18.3,0.75
2016,5,29,19,15,42.0,11.0,4.05,14.5,13.5,10.48,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,1.9,12.5,32.5,14.82,2.0
2016,5,30,5,30,251.0,38.0,1.9,13.0,65.0,29.5,19.46
2016,5,30,5,45,347.0,48.5,1.95,13.5,107.5,37.77,27.61
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,74.53,43.15
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,102.69,71.19
2016,5,30,6,30,36.0,112.0,1.9,14.0,123.0,107.23,84.09
2016,5,30,6,45,44.0,132.5,1.85,14.5,148.5,130.76,103.48
2016,5,30,7,0,52.0,153.0,1.8,15.0,174.0,155.41,123.57
2016,5,30,7,15,71.0,178.0,1.8,15.5,211.0,189.01,150.53
2016,5,30,7,30,90.0,203.0,1.8,16.0,248.0,224.96,179.09
2016,5,30,7,45,119.5,228.0,1.8,16.5,293.5,270.03,214.51
2016,5,30,8,0,149.0,253.0,1.8,17.0,339.0,316.83,250.75
2016,5,30,8,15,225.5,266.0,1.85,17.5,408.5,382.07,301.21
2016,5,30,8,30,302.0,279.0,1.9,18.0,478.0,458.26,359.04
2016,5,30,8,45,574.5,195.5,1.95,18.5,605.0,582.59,454.99
2016,5,30,9,0,847.0,112.0,2.0,19.0,732.0,717.85,555.76
2016,5,30,9,15,858.0,114.0,2.05,19.0,771.0,764.02,586.3
2016,5,30,9,30,869.0,116.0,2.1,19.0,810.0,808.55,616.16
2016,5,30,9,45,876.5,118.0,2.15,19.5,842.5,848.32,641.26
2016,5,30,10,0,884.0,120.0,2.2,20.0,875.0,885.74,664.52
2016,5,30,10,15,890.0,121.5,2.2,20.0,901.5,918.81,685.48
2016,5,30,10,30,896.0,123.0,2.2,20.0,928.0,949.1,704.51
2016,5,30,10,45,900.0,124.0,2.25,20.5,948.0,974.07,719.15
2016,5,30,11,0,904.0,125.0,2.3,21.0,968.0,995.87,731.74
2016,5,30,11,15,906.5,125.5,2.3,21.0,980.5,1012.47,741.85
2016,5,30,11,30,909.0,126.0,2.3,21.0,993.0,1025.68,749.89
2016,5,30,11,45,910.0,126.5,2.3,21.5,998.5,1033.97,753.42
2016,5,30,12,0,911.0,127.0,2.3,22.0,1004.0,1038.78,754.85
2016,5,30,12,15,910.5,126.5,2.3,22.0,1002.0,1037.62,754.06
2016,5,30,12,30,910.0,126.0,2.3,22.0,1000.0,1032.96,751.21
2016,5,30,12,45,906.0,127.0,2.35,22.0,989.5,1022.86,745.56
2016,5,30,13,0,902.0,128.0,2.4,22.0,979.0,1009.37,737.84
2016,5,30,13,15,898.0,127.0,2.45,22.0,962.0,990.59,726.74
2016,5,30,13,30,894.0,126.0,2.5,22.0,945.0,968.58,713.57
2016,5,30,13,45,889.5,124.5,2.6,22.0,921.5,942.5,698.13
2016,5,30,14,0,885.0,123.0,2.7,22.0,898.0,913.43,680.58
2016,5,30,14,15,877.5,121.5,2.8,22.0,867.5,878.94,659.19
2016,5,30,14,30,870.0,120.0,2.9,22.0,837.0,841.97,635.85
2016,5,30,14,45,861.5,117.5,3.0,22.0,801.5,800.92,609.37
2016,5,30,15,0,853.0,115.0,3.1,22.0,766.0,757.86,581.09
2016,5,30,15,15,840.0,112.5,3.1,21.5,724.5,712.07,550.94
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,662.31,515.48
2016,5,30,15,45,812.0,107.0,3.15,21.0,638.0,609.9,476.28
2016,5,30,16,0,797.0,104.0,3.2,21.0,593.0,557.05,435.6
2016,5,30,16,15,775.5,100.5,3.15,20.5,544.5,500.21,391.2
2016,5,30,16,30,754.0,97.0,3.1,20.0,496.0,444.14,345.97
2016,5,30,16,45,727.0,92.5,3.1,20.0,445.5,384.58,296.16
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,328.12,247.55
2016,5,30,17,15,662.0,83.0,3.0,19.5,344.0,270.26,197.58
2016,5,30,17,30,624.0,78.0,2.9,19.0,293.0,216.18,150.49
2016,5,30,17,45,571.5,71.5,2.85,18.5,243.5,162.27,105.19
2016,5,30,18,0,519.0,65.0,2.8,18.0,194.0,114.36,67.81
2016,5,30,18,15,441.5,56.0,2.7,17.5,148.5,69.07,38.8
2016,5,30,18,30,364.0,47.0,2.6,17.0,103.0,36.63,26.12
2016,5,30,18,45,249.5,34.5,2.55,16.5,66.5,26.75,16.67
2016,5,30,19,0,135.0,22.0,2.5,16.0,30.0,17.32,1.49
2016,5,30,19,15,67.5,11.0,2.5,15.5,15.0,10.48,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.5,2.05,13.0,33.5,14.41,2.1
2016,5,31,5,30,265.0,37.0,2.1,13.0,67.0,28.69,18.8
2016,5,31,5,45,357.0,48.0,2.15,13.5,109.5,37.26,27.17
2016,5,31,6,0,449.0,59.0,2.2,14.0,152.0,74.76,43.18
2016,5,31,6,15,512.5,66.5,2.1,14.5,200.0,117.88,71.88
2016,5,31,6,30,576.0,74.0,2.0,15.0,248.0,168.52,111.85
2016,5,31,6,45,620.5,79.5,1.9,15.5,299.0,220.13,156.11
2016,5,31,7,0,665.0,85.0,1.8,16.0,350.0,276.52,205.09
2016,5,31,7,15,512.5,131.5,1.75,16.5,352.5,304.94,234.95
2016,5,31,7,30,360.0,178.0,1.7,17.0,355.0,315.02,247.0
2016,5,31,7,45,571.0,139.5,1.7,17.5,453.5,402.94,316.21
2016,5,31,8,0,782.0,101.0,1.7,18.0,552.0,507.61,397.44
2016,5,31,8,15,800.5,104.0,1.75,18.5,599.5,562.53,439.5
2016,5,31,8,30,819.0,107.0,1.8,19.0,647.0,617.58,480.63
2016,5,31,8,45,834.0,109.0,1.85,19.5,690.5,669.17,518.03
2016,5,31,9,0,849.0,111.0,1.9,20.0,734.0,717.74,552.09
2016,5,31,9,15,860.0,113.0,1.9,20.0,772.5,763.98,582.88
2016,5,31,9,30,871.0,115.0,1.9,20.0,811.0,808.57,612.13
2016,5,31,9,45,882.5,115.0,1.95,20.5,845.0,849.72,637.95
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,888.8,662.1
2016,5,31,10,15,900.5,116.5,2.0,21.0,906.0,922.61,683.3
2016,5,31,10,30,907.0,118.0,2.0,21.0,933.0,953.63,702.59
2016,5,31,10,45,911.0,118.5,2.05,21.5,953.5,978.36,716.93
2016,5,31,11,0,915.0,119.0,2.1,22.0,974.0,999.9,729.23
2016,5,31,11,15,918.0,120.0,2.1,22.0,987.0,1017.67,739.98
2016,5,31,11,30,921.0,121.0,2.1,22.0,1000.0,1032.03,748.63
2016,5,31,11,45,922.0,121.0,2.1,22.5,1005.5,1039.95,751.85
2016,5,31,12,0,923.0,121.0,2.1,23.0,1011.0,1044.34,752.98
2016,5,31,12,15,923.0,121.0,2.15,23.0,1009.5,1044.21,753.47
2016,5,31,12,30,923.0,121.0,2.2,23.0,1008.0,1040.53,751.87
2016,5,31,12,45,925.5,118.0,2.25,23.5,1000.0,1032.8,746.35
2016,5,31,13,0,928.0,115.0,2.3,24.0,992.0,1021.47,738.67
2016,5,31,13,15,925.0,114.5,2.4,24.0,975.5,1003.78,728.97
2016,5,31,13,30,922.0,114.0,2.5,24.0,959.0,982.72,717.11
2016,5,31,13,45,916.5,113.5,2.6,24.0,935.0,956.12,701.54
2016,5,31,14,0,911.0,113.0,2.7,24.0,911.0,926.5,683.87
2016,5,31,14,15,904.5,111.5,2.8,24.0,881.0,892.16,662.85
2016,5,31,14,30,898.0,110.0,2.9,24.0,851.0,855.18,639.81
2016,5,31,14,45,888.0,108.5,3.0,24.0,815.0,813.0,612.88
2016,5,31,15,0,878.0,107.0,3.1,24.0,779.0,768.84,584.18
2016,5,31,15,15,866.5,105.0,3.15,23.5,737.5,721.37,553.53
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,672.52,519.58
2016,5,31,15,45,838.5,101.0,3.25,23.0,650.5,620.48,480.85
2016,5,31,16,0,822.0,99.0,3.3,23.0,605.0,566.56,439.65
2016,5,31,16,15,802.0,95.5,3.25,22.5,556.0,509.28,395.24
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,452.56,349.8
2016,5,31,16,45,754.5,88.5,3.2,21.5,456.0,393.68,301.33
2016,5,31,17,0,727.0,85.0,3.2,21.0,405.0,336.77,253.0
2016,5,31,17,15,690.0,80.0,3.15,20.5,353.5,276.09,200.85
2016,5,31,17,30,653.0,75.0,3.1,20.0,302.0,220.66,152.62
2016,5,31,17,45,601.0,69.0,3.05,19.5,251.5,165.6,106.33
2016,5,31,18,0,549.0,63.0,3.0,19.0,201.0,116.46,67.97
2016,5,31,18,15,471.5,54.5,2.95,18.5,154.5,69.79,38.15
2016,5,31,18,30,394.0,46.0,2.9,18.0,108.0,35.62,25.15
2016,5,31,18,45,274.5,34.5,2.85,17.5,70.0,27.42,17.22
2016,5,31,19,0,155.0,23.0,2.8,17.0,32.0,18.12,2.77
2016,5,31,19,15,77.5,11.5,2.75,16.5,16.0,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,2.8,13.0,10.0,8.58,0.0
2016,6,1,5,15,156.0,23.5,2.9,13.5,40.0,18.48,4.61
2016,6,1,5,30,283.0,38.0,3.0,14.0,70.0,29.5,19.41
2016,6,1,5,45,374.5,48.5,3.15,14.5,113.0,37.7,27.43
2016,6,1,6,0,466.0,59.0,3.3,15.0,156.0,75.61,43.19
2016,6,1,6,15,529.5,66.5,3.2,15.0,205.0,119.69,72.59
2016,6,1,6,30,593.0,74.0,3.1,15.0,254.0,171.29,113.62
2016,6,1,6,45,639.5,79.5,3.05,15.5,306.0,224.32,159.3
2016,6,1,7,0,686.0,85.0,3.0,16.0,358.0,282.37,210.08
2016,6,1,7,15,718.5,89.5,2.9,16.0,410.0,339.28,260.45
2016,6,1,7,30,751.0,94.0,2.8,16.0,462.0,400.39,313.17
