Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,45,776.0,97.0,2.75,16.5,512.5,457.48,360.88
2016,6,1,8,0,801.0,100.0,2.7,17.0,563.0,515.95,408.05
2016,6,1,8,15,819.5,103.0,2.65,17.5,611.0,571.8,451.61
2016,6,1,8,30,838.0,106.0,2.6,18.0,659.0,627.76,493.73
2016,6,1,8,45,853.0,108.5,2.6,18.5,703.0,680.71,532.47
2016,6,1,9,0,868.0,111.0,2.6,19.0,747.0,730.64,567.66
2016,6,1,9,15,879.0,113.0,2.55,19.0,786.5,777.66,599.19
2016,6,1,9,30,890.0,115.0,2.5,19.0,826.0,822.98,629.06
2016,6,1,9,45,900.0,115.5,2.5,19.5,860.0,864.07,654.74
2016,6,1,10,0,910.0,116.0,2.5,20.0,894.0,902.93,678.58
2016,6,1,10,15,916.5,117.0,2.5,20.0,921.5,936.72,700.07
2016,6,1,10,30,923.0,118.0,2.5,20.0,949.0,967.68,719.58
2016,6,1,10,45,925.0,120.5,2.5,20.5,968.5,992.89,733.86
2016,6,1,11,0,927.0,123.0,2.5,21.0,988.0,1014.78,745.94
2016,6,1,11,15,930.0,123.5,2.5,21.0,1001.5,1032.25,756.62
2016,6,1,11,30,933.0,124.0,2.5,21.0,1015.0,1046.28,765.16
2016,6,1,11,45,931.5,126.0,2.55,21.0,1019.5,1053.81,770.19
2016,6,1,12,0,930.0,128.0,2.6,21.0,1024.0,1057.75,773.09
2016,6,1,12,15,929.5,128.0,2.65,21.0,1022.5,1057.16,773.2
2016,6,1,12,30,929.0,128.0,2.7,21.0,1021.0,1053.0,771.16
2016,6,1,12,45,733.0,246.5,2.8,21.0,947.0,985.47,728.24
2016,6,1,13,0,537.0,365.0,2.9,21.0,873.0,902.28,669.15
2016,6,1,13,15,535.5,356.5,2.95,21.0,855.5,882.94,657.61
2016,6,1,13,30,534.0,348.0,3.0,21.0,838.0,861.45,643.99
2016,6,1,13,45,706.0,244.0,3.05,21.0,874.5,903.92,679.22
2016,6,1,14,0,878.0,140.0,3.1,21.0,911.0,923.73,693.46
2016,6,1,14,15,870.5,138.5,3.1,21.0,880.5,889.56,670.91
2016,6,1,14,30,863.0,137.0,3.1,21.0,850.0,857.53,650.16
2016,6,1,14,45,851.5,135.0,3.1,21.0,813.5,814.35,621.49
2016,6,1,15,0,840.0,133.0,3.1,21.0,777.0,769.41,591.34
2016,6,1,15,15,826.5,130.5,3.05,20.5,735.0,721.02,558.47
2016,6,1,15,30,813.0,128.0,3.0,20.0,693.0,671.53,523.07
2016,6,1,15,45,797.0,124.0,2.95,20.0,647.5,618.19,482.93
2016,6,1,16,0,781.0,120.0,2.9,20.0,602.0,564.53,441.53
2016,6,1,16,15,758.5,116.0,2.85,19.5,553.0,506.67,396.6
2016,6,1,16,30,736.0,112.0,2.8,19.0,504.0,450.25,351.32
2016,6,1,16,45,710.0,106.0,2.75,19.0,453.5,391.69,302.42
2016,6,1,17,0,684.0,100.0,2.7,19.0,403.0,335.03,253.84
2016,6,1,17,15,644.5,94.5,2.65,18.5,351.5,277.09,204.1
2016,6,1,17,30,605.0,89.0,2.6,18.0,300.0,223.13,157.35
2016,6,1,17,45,554.0,80.5,2.6,17.5,250.0,168.65,111.6
2016,6,1,18,0,503.0,72.0,2.6,17.0,200.0,120.05,73.41
2016,6,1,18,15,424.0,62.0,2.55,16.5,153.5,74.62,43.8
2016,6,1,18,30,345.0,52.0,2.5,16.0,107.0,39.68,28.93
2016,6,1,18,45,235.0,38.0,2.5,15.5,69.5,29.49,19.19
2016,6,1,19,0,125.0,24.0,2.5,15.0,32.0,18.9,4.09
2016,6,1,19,15,62.5,12.0,2.45,14.5,16.0,11.44,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,12.0,10.0,8.58,0.0
2016,6,2,5,15,166.0,23.5,2.1,12.5,40.5,18.47,4.95
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,30.57,20.46
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,36.74,26.74
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,74.88,42.08
2016,6,2,6,15,550.5,64.5,2.15,14.0,209.0,120.11,72.26
2016,6,2,6,30,613.0,72.0,2.1,14.0,259.0,172.72,114.19
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,166.83,123.86
2016,6,2,7,0,7.0,134.0,2.0,15.0,137.0,125.27,99.77
2016,6,2,7,15,23.0,161.5,1.9,15.5,173.0,156.85,125.14
2016,6,2,7,30,39.0,189.0,1.8,16.0,209.0,191.19,152.35
2016,6,2,7,45,46.5,212.5,1.75,16.5,238.5,219.65,174.53
2016,6,2,8,0,54.0,236.0,1.7,17.0,268.0,249.04,197.11
2016,6,2,8,15,452.0,169.5,1.65,17.5,466.0,424.88,336.73
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,631.59,492.77
2016,6,2,8,45,863.5,105.5,1.55,18.5,708.0,682.49,527.46
2016,6,2,9,0,877.0,108.0,1.5,19.0,752.0,733.48,561.9
2016,6,2,9,15,887.5,110.0,1.5,19.5,791.0,780.48,591.63
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,825.73,619.65
2016,6,2,9,45,899.5,117.0,1.5,20.5,861.5,864.54,642.9
2016,6,2,10,0,901.0,122.0,1.5,21.0,893.0,900.53,664.03
2016,6,2,10,15,907.0,123.5,1.45,21.0,920.0,934.12,683.97
2016,6,2,10,30,913.0,125.0,1.4,21.0,947.0,964.87,701.88
2016,6,2,10,45,917.0,126.0,1.4,21.5,967.0,990.26,715.65
2016,6,2,11,0,921.0,127.0,1.4,22.0,987.0,1012.44,727.38
2016,6,2,11,15,923.5,127.5,1.4,22.0,1000.0,1029.35,737.25
2016,6,2,11,30,926.0,128.0,1.4,22.0,1013.0,1042.83,745.09
2016,6,2,11,45,926.5,128.5,1.45,22.5,1018.0,1050.84,749.08
2016,6,2,12,0,927.0,129.0,1.5,23.0,1023.0,1055.32,751.02
2016,6,2,12,15,926.5,128.5,1.55,23.0,1021.0,1054.27,751.14
2016,6,2,12,30,926.0,128.0,1.6,23.0,1019.0,1049.69,749.21
2016,6,2,12,45,931.5,123.0,1.65,23.5,1011.5,1043.03,744.67
2016,6,2,13,0,937.0,118.0,1.7,24.0,1004.0,1032.68,737.93
2016,6,2,13,15,933.5,117.0,1.8,24.0,987.0,1013.99,728.16
2016,6,2,13,30,930.0,116.0,1.9,24.0,970.0,991.92,716.24
2016,6,2,13,45,924.5,115.0,2.05,24.0,945.5,964.76,701.5
2016,6,2,14,0,919.0,114.0,2.2,24.0,921.0,934.55,684.51
2016,6,2,14,15,911.5,112.5,2.3,24.0,890.5,899.23,663.36
2016,6,2,14,30,904.0,111.0,2.4,24.0,860.0,861.32,640.19
2016,6,2,14,45,894.5,109.5,2.5,24.0,823.0,819.43,613.96
2016,6,2,15,0,885.0,108.0,2.6,24.0,786.0,775.5,585.9
2016,6,2,15,15,872.5,106.0,2.65,23.5,744.5,727.14,555.04
2016,6,2,15,30,860.0,104.0,2.7,23.0,703.0,677.47,520.95
2016,6,2,15,45,844.0,101.5,2.8,23.0,657.0,625.11,482.59
2016,6,2,16,0,828.0,99.0,2.9,23.0,611.0,570.8,441.61
2016,6,2,16,15,807.5,96.0,2.9,22.5,562.0,513.53,397.6
2016,6,2,16,30,787.0,93.0,2.9,22.0,513.0,456.87,352.51
2016,6,2,16,45,760.0,89.0,2.95,22.0,461.5,397.48,303.35
2016,6,2,17,0,733.0,85.0,3.0,22.0,410.0,340.01,254.36
2016,6,2,17,15,696.5,80.0,2.95,21.0,358.5,279.16,202.75
2016,6,2,17,30,660.0,75.0,2.9,20.0,307.0,223.49,154.73
2016,6,2,17,45,609.0,69.0,2.85,19.5,256.0,168.18,108.15
2016,6,2,18,0,558.0,63.0,2.8,19.0,205.0,118.64,69.3
2016,6,2,18,15,482.5,55.0,2.7,18.5,158.0,71.89,39.19
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,36.35,25.83
2016,6,2,18,45,292.0,35.0,2.55,17.5,73.0,27.71,17.59
2016,6,2,19,0,177.0,23.0,2.5,17.0,35.0,18.08,4.3
2016,6,2,19,15,88.5,11.5,2.4,16.5,17.5,10.96,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,46.0,10.0,1.3,14.0,11.0,9.53,0.0
2016,6,3,5,15,176.0,23.0,1.25,14.5,41.0,18.06,4.89
2016,6,3,5,30,306.0,36.0,1.2,15.0,71.0,28.6,18.65
2016,6,3,5,45,397.0,45.5,1.2,15.5,114.5,34.87,24.9
2016,6,3,6,0,488.0,55.0,1.2,16.0,158.0,72.86,40.09
2016,6,3,6,15,548.5,62.0,1.1,16.0,206.5,117.36,69.41
2016,6,3,6,30,609.0,69.0,1.0,16.0,255.0,168.97,110.02
2016,6,3,6,45,651.0,74.5,0.9,16.5,306.0,221.74,154.89
2016,6,3,7,0,693.0,80.0,0.8,17.0,357.0,278.98,203.96
2016,6,3,7,15,724.0,84.0,0.8,17.5,408.0,336.75,253.25
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,395.32,301.86
2016,6,3,7,45,778.5,91.5,0.8,18.5,509.0,452.3,347.73
2016,6,3,8,0,802.0,95.0,0.8,19.0,559.0,510.51,392.81
2016,6,3,8,15,819.5,98.0,0.8,19.5,606.0,565.75,434.04
2016,6,3,8,30,837.0,101.0,0.8,20.0,653.0,621.01,473.76
2016,6,3,8,45,850.0,103.5,0.85,21.0,696.0,671.01,508.05
2016,6,3,9,0,863.0,106.0,0.9,22.0,739.0,721.02,540.82
2016,6,3,9,15,873.0,107.5,0.9,22.5,777.0,766.55,568.71
2016,6,3,9,30,883.0,109.0,0.9,23.0,815.0,810.33,594.95
2016,6,3,9,45,746.0,191.5,0.95,24.0,805.0,818.09,596.9
2016,6,3,10,0,609.0,274.0,1.0,25.0,795.0,807.02,584.27
2016,6,3,10,15,542.0,313.5,1.05,25.5,788.0,805.01,580.39
2016,6,3,10,30,475.0,353.0,1.1,26.0,781.0,798.37,573.27
2016,6,3,10,45,702.0,231.0,1.2,26.5,879.0,904.42,647.1
2016,6,3,11,0,929.0,109.0,1.3,27.0,977.0,1001.7,706.22
2016,6,3,11,15,931.5,109.5,1.45,27.0,990.0,1018.78,717.46
2016,6,3,11,30,934.0,110.0,1.6,27.0,1003.0,1032.4,727.6
2016,6,3,11,45,933.5,111.0,1.75,27.0,1008.0,1040.03,734.11
2016,6,3,12,0,933.0,112.0,1.9,27.0,1013.0,1044.09,738.49
2016,6,3,12,15,932.5,112.0,2.05,27.0,1011.0,1043.57,740.08
2016,6,3,12,30,932.0,112.0,2.2,27.0,1009.0,1039.49,739.47
2016,6,3,12,45,918.5,119.5,2.35,27.0,996.0,1026.53,733.3
2016,6,3,13,0,905.0,127.0,2.5,27.0,983.0,1010.29,725.03
2016,6,3,13,15,901.0,126.0,2.6,27.0,966.5,991.68,714.71
2016,6,3,13,30,897.0,125.0,2.7,27.0,950.0,969.83,702.26
2016,6,3,13,45,892.0,124.0,2.85,27.0,926.5,943.94,687.5
2016,6,3,14,0,887.0,123.0,3.0,27.0,903.0,915.08,670.62
2016,6,3,14,15,880.0,121.5,3.05,27.0,873.0,881.2,649.51
2016,6,3,14,30,873.0,120.0,3.1,27.0,843.0,844.79,626.55
2016,6,3,14,45,863.5,117.5,3.15,27.0,807.0,803.09,599.74
2016,6,3,15,0,854.0,115.0,3.2,27.0,771.0,759.43,571.28
2016,6,3,15,15,712.0,162.0,3.2,26.5,689.0,672.52,510.4
2016,6,3,15,30,570.0,209.0,3.2,26.0,607.0,588.08,448.62
2016,6,3,15,45,683.5,157.0,3.25,26.0,603.0,581.36,445.36
2016,6,3,16,0,797.0,105.0,3.3,26.0,599.0,559.67,429.55
2016,6,3,16,15,776.0,101.5,3.25,25.5,550.5,503.25,386.2
2016,6,3,16,30,755.0,98.0,3.2,25.0,502.0,447.54,342.17
2016,6,3,16,45,727.0,94.0,3.2,25.0,451.5,388.09,293.45
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,331.86,246.01
2016,6,3,17,15,662.0,85.0,3.1,24.0,350.5,274.38,197.73
2016,6,3,17,30,625.0,80.0,3.0,23.0,300.0,220.55,151.91
2016,6,3,17,45,574.5,73.0,2.95,22.5,250.5,166.4,106.93
2016,6,3,18,0,524.0,66.0,2.9,22.0,201.0,118.0,69.36
2016,6,3,18,15,449.5,57.0,2.7,21.0,155.0,72.35,40.02
2016,6,3,18,30,375.0,48.0,2.5,20.0,109.0,37.13,26.29
2016,6,3,18,45,267.5,36.0,2.35,19.5,71.5,27.84,17.59
2016,6,3,19,0,160.0,24.0,2.2,19.0,34.0,18.86,5.27
2016,6,3,19,15,80.0,12.0,2.15,18.5,17.0,11.44,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.77,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,19.18,5.72
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,32.87,22.21
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,48.93,37.0
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,69.49,51.1
2016,6,4,6,15,63.5,97.0,1.0,17.0,114.5,93.38,70.21
2016,6,4,6,30,76.0,118.0,1.1,17.0,142.0,119.1,91.16
2016,6,4,6,45,86.5,139.0,1.2,17.5,170.5,146.07,113.14
2016,6,4,7,0,97.0,160.0,1.3,18.0,199.0,174.78,136.43
2016,6,4,7,15,146.0,182.5,1.3,18.0,250.0,219.72,172.03
2016,6,4,7,30,195.0,205.0,1.3,18.0,301.0,270.26,212.03
2016,6,4,7,45,168.0,229.5,1.3,18.5,318.5,292.99,229.82
2016,6,4,8,0,141.0,254.0,1.3,19.0,336.0,312.73,244.6
2016,6,4,8,15,132.5,276.5,1.25,19.0,358.5,338.17,263.65
2016,6,4,8,30,124.0,299.0,1.2,19.0,381.0,362.62,281.45
2016,6,4,8,45,120.0,319.5,1.2,19.5,403.5,387.17,298.65
2016,6,4,9,0,116.0,340.0,1.2,20.0,426.0,411.14,315.09
2016,6,4,9,15,184.0,356.5,1.2,20.0,500.0,484.56,369.57
2016,6,4,9,30,252.0,373.0,1.2,20.0,574.0,568.65,430.02
2016,6,4,9,45,192.0,394.0,1.2,20.0,551.5,544.79,410.44
2016,6,4,10,0,132.0,415.0,1.2,20.0,529.0,521.89,392.16
2016,6,4,10,15,72.5,342.5,1.2,20.0,406.0,395.67,300.02
2016,6,4,10,30,13.0,270.0,1.2,20.0,283.0,266.88,203.07
2016,6,4,10,45,140.5,361.5,1.3,20.5,493.5,490.98,372.22
2016,6,4,11,0,268.0,453.0,1.4,21.0,704.0,715.41,528.46
2016,6,4,11,15,336.0,431.0,1.4,21.0,749.5,764.69,561.22
2016,6,4,11,30,404.0,409.0,1.4,21.0,795.0,821.03,599.8
2016,6,4,11,45,401.5,412.5,1.45,21.5,798.5,825.85,601.52
2016,6,4,12,0,399.0,416.0,1.5,22.0,802.0,821.81,598.16
2016,6,4,12,15,307.5,449.0,1.5,22.0,746.0,764.12,557.19
2016,6,4,12,30,216.0,482.0,1.5,22.0,690.0,696.73,509.71
2016,6,4,12,45,124.0,433.0,1.55,22.5,552.5,555.08,410.5
2016,6,4,13,0,32.0,384.0,1.6,23.0,415.0,405.91,302.43
2016,6,4,13,15,234.0,379.5,1.6,23.0,595.5,609.61,454.61
2016,6,4,13,30,436.0,375.0,1.6,23.0,776.0,795.5,584.1
2016,6,4,13,45,384.0,387.5,1.65,23.5,734.0,742.24,545.07
2016,6,4,14,0,332.0,400.0,1.7,24.0,692.0,696.85,513.17
2016,6,4,14,15,580.0,267.5,1.75,24.0,757.0,775.79,575.04
2016,6,4,14,30,828.0,135.0,1.8,24.0,822.0,826.98,613.06
2016,6,4,14,45,823.5,130.0,1.85,24.0,788.5,787.75,587.58
2016,6,4,15,0,819.0,125.0,1.9,24.0,755.0,746.32,561.15
2016,6,4,15,15,806.5,122.5,1.9,23.5,715.0,699.73,530.9
2016,6,4,15,30,794.0,120.0,1.9,23.0,675.0,652.0,497.94
2016,6,4,15,45,782.0,115.0,1.95,23.0,632.0,601.22,461.2
2016,6,4,16,0,770.0,110.0,2.0,23.0,589.0,549.77,422.82
2016,6,4,16,15,749.5,106.5,2.0,22.5,541.5,494.99,381.24
2016,6,4,16,30,729.0,103.0,2.0,22.0,494.0,439.76,337.9
2016,6,4,16,45,705.0,97.5,2.05,22.0,445.0,383.06,291.52
2016,6,4,17,0,681.0,92.0,2.1,22.0,396.0,328.02,245.11
2016,6,4,17,15,644.5,86.5,2.1,21.5,346.0,271.24,197.0
2016,6,4,17,30,608.0,81.0,2.1,21.0,296.0,218.06,151.39
2016,6,4,17,45,561.5,73.5,2.1,20.5,247.5,165.13,107.15
2016,6,4,18,0,515.0,66.0,2.1,20.0,199.0,117.49,69.79
2016,6,4,18,15,443.0,57.0,2.1,19.0,153.5,72.46,40.5
2016,6,4,18,30,371.0,48.0,2.1,18.0,108.0,37.02,26.45
2016,6,4,18,45,269.0,35.5,2.15,17.5,71.5,27.97,17.92
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,18.02,5.39
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,10.96,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.0,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,52.0,9.0,1.7,13.0,10.0,8.58,0.0
2016,6,5,5,15,172.0,22.5,1.75,13.5,40.0,17.63,5.04
2016,6,5,5,30,292.0,36.0,1.8,14.0,70.0,28.52,18.69
2016,6,5,5,45,381.0,46.0,1.9,14.5,112.5,35.24,25.33
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,72.31,40.5
2016,6,5,6,15,235.0,61.0,1.95,15.0,110.5,79.3,51.5
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,61.27,46.65
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,73.72,57.03
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,86.23,67.25
2016,6,5,7,15,13.5,137.5,1.9,16.0,144.5,131.75,104.53
2016,6,5,7,30,27.0,182.0,1.9,16.0,196.0,179.76,143.28
2016,6,5,7,45,28.5,200.5,1.9,16.5,216.5,200.09,158.97
2016,6,5,8,0,30.0,219.0,1.9,17.0,237.0,220.64,174.66
2016,6,5,8,15,136.0,255.5,1.95,17.5,344.5,320.31,253.29
2016,6,5,8,30,242.0,292.0,2.0,18.0,452.0,431.87,338.76
2016,6,5,8,45,547.0,201.0,2.05,18.5,594.0,564.42,441.75
2016,6,5,9,0,852.0,110.0,2.1,19.0,736.0,716.0,555.18
2016,6,5,9,15,862.5,111.5,2.2,19.0,774.0,761.44,585.52
2016,6,5,9,30,873.0,113.0,2.3,19.0,812.0,805.22,615.35
2016,6,5,9,45,888.5,111.0,2.45,19.5,847.0,847.74,643.26
2016,6,5,10,0,904.0,109.0,2.6,20.0,882.0,888.45,669.67
2016,6,5,10,15,909.5,110.0,2.65,20.0,909.0,921.21,691.03
2016,6,5,10,30,915.0,111.0,2.7,20.0,936.0,951.12,710.46
2016,6,5,10,45,918.0,112.5,2.75,20.5,955.5,976.19,725.28
2016,6,5,11,0,921.0,114.0,2.8,21.0,975.0,998.01,737.96
2016,6,5,11,15,924.0,114.5,2.8,21.0,988.5,1015.51,748.79
2016,6,5,11,30,927.0,115.0,2.8,21.0,1002.0,1029.59,757.5
2016,6,5,11,45,927.5,115.5,2.8,21.0,1007.5,1037.73,762.44
2016,6,5,12,0,928.0,116.0,2.8,21.0,1013.0,1042.33,765.24
2016,6,5,12,15,928.0,116.0,2.8,21.0,1011.5,1042.4,765.24
2016,6,5,12,30,928.0,116.0,2.8,21.0,1010.0,1038.93,763.09
2016,6,5,12,45,919.0,120.5,2.8,21.0,998.5,1027.54,755.91
2016,6,5,13,0,910.0,125.0,2.8,21.0,987.0,1012.8,746.71
2016,6,5,13,15,907.0,124.5,2.85,21.0,971.0,995.67,736.49
2016,6,5,13,30,904.0,124.0,2.9,21.0,955.0,975.25,724.11
2016,6,5,13,45,900.0,122.0,3.0,21.5,932.5,949.24,707.04
2016,6,5,14,0,896.0,120.0,3.1,22.0,910.0,920.19,687.9
2016,6,5,14,15,889.5,118.5,3.15,21.5,880.0,886.59,667.83
2016,6,5,14,30,883.0,117.0,3.2,21.0,850.0,850.39,645.73
2016,6,5,14,45,874.5,115.0,3.25,21.0,815.0,809.72,618.99
2016,6,5,15,0,866.0,113.0,3.3,21.0,780.0,766.99,590.5
2016,6,5,15,15,854.0,110.5,3.35,21.0,739.0,719.45,558.19
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,672.19,523.79
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.0,619.71,484.44
2016,6,5,16,0,813.0,102.0,3.5,21.0,608.0,566.69,443.59
2016,6,5,16,15,792.5,99.0,3.45,20.5,559.5,510.29,399.51
2016,6,5,16,30,772.0,96.0,3.4,20.0,511.0,454.51,354.48
2016,6,5,16,45,746.5,91.5,3.35,20.0,460.5,396.14,305.48
2016,6,5,17,0,721.0,87.0,3.3,20.0,410.0,337.89,255.39
2016,6,5,17,15,685.0,82.0,3.25,19.5,359.0,279.5,204.93
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,224.61,156.96
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,169.78,110.46
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,120.47,71.33
2016,6,5,18,15,478.5,55.5,3.05,17.5,161.0,73.69,40.49
2016,6,5,18,30,406.0,47.0,3.0,17.0,114.0,36.05,25.74
2016,6,5,18,45,298.0,35.5,2.95,16.5,75.5,27.91,18.0
2016,6,5,19,0,190.0,24.0,2.9,16.0,37.0,18.83,6.38
2016,6,5,19,15,95.0,12.0,2.9,15.5,18.5,11.44,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,8.58,0.0
2016,6,6,5,15,174.0,22.0,3.45,14.0,40.0,17.22,4.89
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,27.54,17.84
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,33.85,24.09
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,69.87,38.73
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,112.34,66.92
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,161.49,106.13
2016,6,6,6,45,288.5,90.5,3.6,15.5,179.0,149.77,110.26
2016,6,6,7,0,0.0,113.0,3.6,16.0,113.0,104.33,82.35
2016,6,6,7,15,13.5,147.5,3.55,16.0,154.5,140.79,112.13
2016,6,6,7,30,27.0,182.0,3.5,16.0,196.0,179.71,143.61
2016,6,6,7,45,51.0,213.5,3.45,16.5,242.5,222.32,177.44
2016,6,6,8,0,75.0,245.0,3.4,17.0,289.0,267.79,213.17
2016,6,6,8,15,158.5,268.5,3.35,17.5,371.0,345.0,273.93
2016,6,6,8,30,242.0,292.0,3.3,18.0,453.0,431.59,340.79
2016,6,6,8,45,532.0,199.0,3.3,18.5,581.5,552.11,436.34
2016,6,6,9,0,822.0,106.0,3.3,19.0,710.0,690.33,542.51
2016,6,6,9,15,832.5,108.0,3.25,19.0,747.5,734.99,572.68
2016,6,6,9,30,843.0,110.0,3.2,19.0,785.0,778.07,601.92
2016,6,6,9,45,851.5,111.5,3.2,19.0,817.5,817.21,628.29
2016,6,6,10,0,860.0,113.0,3.2,19.0,850.0,854.2,652.96
2016,6,6,10,15,866.0,114.5,3.15,19.0,876.0,886.61,673.97
2016,6,6,10,30,872.0,116.0,3.1,19.0,902.0,916.35,693.02
2016,6,6,10,45,877.0,116.5,3.05,19.5,922.0,941.33,707.4
2016,6,6,11,0,882.0,117.0,3.0,20.0,942.0,963.31,719.68
2016,6,6,11,15,884.5,117.5,2.95,20.0,955.0,979.74,729.62
2016,6,6,11,30,887.0,118.0,2.9,20.0,968.0,992.9,737.46
2016,6,6,11,45,888.5,118.0,2.85,20.0,973.5,1001.26,742.2
2016,6,6,12,0,890.0,118.0,2.8,20.0,979.0,1006.24,744.84
2016,6,6,12,15,890.5,118.0,2.75,20.0,978.0,1006.85,744.72
2016,6,6,12,30,891.0,118.0,2.7,20.0,977.0,1004.06,742.52
2016,6,6,12,45,881.0,123.0,2.7,20.5,966.0,992.5,733.74
2016,6,6,13,0,871.0,128.0,2.7,21.0,955.0,977.76,723.05
2016,6,6,13,15,868.0,127.5,2.7,20.5,939.0,961.28,714.08
2016,6,6,13,30,865.0,127.0,2.7,20.0,923.0,941.66,703.03
2016,6,6,13,45,859.5,126.0,2.7,20.0,900.5,916.2,686.74
2016,6,6,14,0,854.0,125.0,2.7,20.0,878.0,887.92,668.54
2016,6,6,14,15,847.0,123.5,2.7,20.0,849.0,855.19,647.25
2016,6,6,14,30,840.0,122.0,2.7,20.0,820.0,820.03,624.17
2016,6,6,14,45,830.0,120.5,2.75,20.0,785.5,780.26,597.99
2016,6,6,15,0,820.0,119.0,2.8,20.0,751.0,741.56,572.29
2016,6,6,15,15,808.0,116.5,2.8,19.5,711.5,695.41,541.4
2016,6,6,15,30,796.0,114.0,2.8,19.0,672.0,648.07,507.53
2016,6,6,15,45,780.0,111.5,2.85,19.0,628.5,597.33,469.39
2016,6,6,16,0,764.0,109.0,2.9,19.0,585.0,546.29,429.94
2016,6,6,16,15,743.5,105.5,2.9,18.5,538.0,491.9,387.42
2016,6,6,16,30,723.0,102.0,2.9,18.0,491.0,437.05,343.16
2016,6,6,16,45,697.5,97.0,2.95,18.0,442.5,380.6,295.78
2016,6,6,17,0,672.0,92.0,3.0,18.0,394.0,325.98,248.63
2016,6,6,17,15,635.5,86.5,3.05,17.5,344.5,269.73,199.94
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,217.08,153.85
2016,6,6,17,45,551.5,74.0,3.2,16.5,247.0,164.93,109.42
2016,6,6,18,0,504.0,67.0,3.3,16.0,199.0,118.17,72.02
2016,6,6,18,15,433.0,58.0,3.35,15.5,154.5,73.74,42.22
2016,6,6,18,30,362.0,49.0,3.4,15.0,110.0,37.82,27.53
2016,6,6,18,45,262.0,37.0,3.45,15.0,73.0,28.53,18.7
2016,6,6,19,0,162.0,25.0,3.5,15.0,36.0,19.6,7.34
2016,6,6,19,15,81.0,12.5,3.6,14.5,18.0,11.91,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,9.53,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,18.83,5.99
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,29.4,19.44
2016,6,7,5,45,351.0,48.0,2.95,14.5,109.5,37.0,26.86
2016,6,7,6,0,441.0,58.0,2.9,15.0,151.0,72.02,41.31
2016,6,7,6,15,501.0,65.5,2.85,15.0,198.0,113.94,69.09
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,162.94,107.89
2016,6,7,6,45,280.5,99.0,2.8,15.5,185.0,155.3,115.0
2016,6,7,7,0,0.0,125.0,2.8,16.0,125.0,115.11,91.25
2016,6,7,7,15,4.0,144.0,2.75,16.0,146.0,134.29,106.83
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,154.03,122.64
2016,6,7,7,45,25.0,196.5,2.7,16.5,211.0,193.59,154.1
2016,6,7,8,0,42.0,230.0,2.7,17.0,255.0,236.87,188.1
2016,6,7,8,15,35.5,241.0,2.7,17.5,263.0,246.78,195.04
2016,6,7,8,30,29.0,252.0,2.7,18.0,271.0,255.93,201.32
2016,6,7,8,45,44.5,285.5,2.7,18.5,317.0,300.34,235.32
2016,6,7,9,0,60.0,319.0,2.7,19.0,363.0,346.37,269.91
2016,6,7,9,15,114.5,351.0,2.8,19.0,440.5,426.67,331.47
2016,6,7,9,30,169.0,383.0,2.9,19.0,518.0,506.65,391.61
2016,6,7,9,45,520.5,249.5,3.0,19.5,690.5,685.08,530.08
2016,6,7,10,0,872.0,116.0,3.1,20.0,863.0,866.87,659.72
2016,6,7,10,15,878.5,117.0,3.15,20.0,890.0,899.61,680.21
2016,6,7,10,30,885.0,118.0,3.2,20.0,917.0,929.65,700.02
2016,6,7,10,45,887.0,121.0,3.3,20.0,936.5,954.63,716.73
2016,6,7,11,0,889.0,124.0,3.4,20.0,956.0,976.42,731.38
2016,6,7,11,15,892.5,124.5,3.4,20.0,969.0,993.96,742.52
2016,6,7,11,30,896.0,125.0,3.4,20.0,982.0,1008.22,751.56
2016,6,7,11,45,897.5,125.0,3.4,20.5,988.5,1016.68,755.4
2016,6,7,12,0,899.0,125.0,3.4,21.0,995.0,1021.74,757.11
2016,6,7,12,15,899.5,125.0,3.4,21.0,993.5,1022.39,757.49
2016,6,7,12,30,900.0,125.0,3.4,21.0,992.0,1019.62,755.76
2016,6,7,12,45,899.5,123.5,3.4,21.0,984.0,1010.97,750.26
2016,6,7,13,0,899.0,122.0,3.4,21.0,976.0,998.9,742.63
2016,6,7,13,15,896.0,121.5,3.4,20.5,960.0,982.04,733.33
2016,6,7,13,30,893.0,121.0,3.4,20.0,944.0,961.93,721.88
2016,6,7,13,45,884.0,122.5,3.4,20.0,920.0,935.17,704.54
2016,6,7,14,0,875.0,124.0,3.4,20.0,896.0,905.66,685.34
2016,6,7,14,15,868.0,122.5,3.35,19.5,867.0,872.36,664.44
2016,6,7,14,30,861.0,121.0,3.3,19.0,838.0,836.57,641.63
2016,6,7,14,45,847.0,121.5,3.3,19.0,801.5,794.9,613.53
2016,6,7,15,0,833.0,122.0,3.3,19.0,765.0,754.63,586.19
2016,6,7,15,15,820.5,119.5,3.3,19.0,725.0,707.61,553.38
2016,6,7,15,30,808.0,117.0,3.3,19.0,685.0,659.42,517.67
2016,6,7,15,45,789.5,115.0,3.3,19.0,640.0,607.09,477.97
2016,6,7,16,0,771.0,113.0,3.3,19.0,595.0,554.66,437.19
2016,6,7,16,15,750.0,109.5,3.3,18.5,547.5,499.66,394.1
2016,6,7,16,30,729.0,106.0,3.3,18.0,500.0,444.24,349.31
2016,6,7,16,45,699.0,102.0,3.35,17.5,450.0,386.57,301.46
2016,6,7,17,0,669.0,98.0,3.4,17.0,400.0,331.19,254.11
2016,6,7,17,15,631.5,92.5,3.45,16.5,350.0,274.75,205.11
2016,6,7,17,30,594.0,87.0,3.5,16.0,300.0,222.03,158.84
2016,6,7,17,45,541.0,80.0,3.55,16.0,250.5,169.13,113.64
2016,6,7,18,0,488.0,73.0,3.6,16.0,201.0,122.28,76.14
2016,6,7,18,15,415.0,63.5,3.55,15.5,156.0,78.17,46.41
2016,6,7,18,30,342.0,54.0,3.5,15.0,111.0,41.54,30.81
2016,6,7,18,45,239.5,40.5,3.5,15.0,74.0,31.28,21.08
2016,6,7,19,0,137.0,27.0,3.5,15.0,37.0,21.19,8.78
2016,6,7,19,15,68.5,13.5,3.5,14.5,18.5,12.87,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.86,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,10.19,0.71
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,17.62,9.45
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,27.84,18.92
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,38.09,26.82
2016,6,8,6,15,0.0,54.0,4.1,14.0,54.0,50.21,37.35
2016,6,8,6,30,0.0,67.0,4.1,14.0,67.0,62.17,47.63
2016,6,8,6,45,0.0,80.0,4.15,14.5,80.0,74.17,57.66
2016,6,8,7,0,0.0,93.0,4.2,15.0,93.0,86.23,67.56
2016,6,8,7,15,0.0,105.0,4.25,15.0,105.0,97.43,76.73
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,108.67,85.84
2016,6,8,7,45,2.5,148.0,4.35,15.5,150.0,138.62,110.13
2016,6,8,8,0,5.0,179.0,4.4,16.0,183.0,169.04,134.41
2016,6,8,8,15,35.0,231.0,4.45,16.0,254.5,237.05,189.29
2016,6,8,8,30,65.0,283.0,4.5,16.0,326.0,307.21,245.07
2016,6,8,8,45,113.5,313.0,4.6,16.0,394.5,375.98,299.49
2016,6,8,9,0,162.0,343.0,4.7,16.0,463.0,445.64,354.0
2016,6,8,9,15,154.5,362.5,4.75,16.0,481.5,467.41,369.92
2016,6,8,9,30,147.0,382.0,4.8,16.0,500.0,488.19,385.08
2016,6,8,9,45,111.5,389.0,4.85,16.5,481.0,472.83,371.22
2016,6,8,10,0,76.0,396.0,4.9,17.0,462.0,447.89,350.16
2016,6,8,10,15,268.5,376.5,4.95,17.0,617.5,615.99,482.53
2016,6,8,10,30,461.0,357.0,5.0,17.0,773.0,787.38,612.25
2016,6,8,10,45,483.0,364.0,5.05,17.5,808.0,826.98,638.87
2016,6,8,11,0,505.0,371.0,5.1,18.0,843.0,865.57,665.17
2016,6,8,11,15,513.5,375.0,5.1,18.0,861.0,886.84,679.84
2016,6,8,11,30,522.0,379.0,5.1,18.0,879.0,906.14,693.2
2016,6,8,11,45,700.0,260.0,5.2,18.0,934.5,969.78,744.39
2016,6,8,12,0,878.0,141.0,5.3,18.0,990.0,1016.18,776.98
2016,6,8,12,15,672.0,271.5,5.3,18.0,921.0,956.58,734.69
2016,6,8,12,30,466.0,402.0,5.3,18.0,852.0,878.51,672.64
2016,6,8,12,45,465.0,396.0,5.35,18.0,841.5,867.49,665.77
2016,6,8,13,0,464.0,390.0,5.4,18.0,831.0,854.39,657.08
2016,6,8,13,15,496.0,371.0,5.35,18.0,835.0,858.17,660.94
2016,6,8,13,30,528.0,352.0,5.3,18.0,839.0,858.79,662.47
2016,6,8,13,45,677.5,252.5,5.3,18.0,861.0,885.69,687.23
2016,6,8,14,0,827.0,153.0,5.3,18.0,883.0,897.57,696.98
2016,6,8,14,15,819.0,151.0,5.2,17.5,854.0,863.75,674.24
2016,6,8,14,30,811.0,149.0,5.1,17.0,825.0,827.65,649.94
2016,6,8,14,45,807.0,143.5,5.1,17.0,791.5,789.12,623.0
2016,6,8,15,0,803.0,138.0,5.1,17.0,758.0,748.4,594.23
2016,6,8,15,15,789.5,135.0,5.05,16.5,718.0,701.4,560.41
2016,6,8,15,30,776.0,132.0,5.0,16.0,678.0,653.39,524.45
2016,6,8,15,45,542.5,195.5,4.95,16.0,565.0,530.59,426.29
2016,6,8,16,0,309.0,259.0,4.9,16.0,452.0,425.47,341.05
2016,6,8,16,15,415.5,209.0,4.9,16.0,447.0,418.64,336.19
2016,6,8,16,30,522.0,159.0,4.9,16.0,442.0,396.98,317.64
2016,6,8,16,45,508.5,145.5,4.9,16.0,399.0,348.14,276.06
2016,6,8,17,0,495.0,132.0,4.9,16.0,356.0,300.18,234.35
2016,6,8,17,15,457.5,120.5,4.9,15.5,308.0,247.94,189.4
2016,6,8,17,30,420.0,109.0,4.9,15.0,260.0,199.66,147.6
2016,6,8,17,45,375.0,99.0,4.9,15.0,218.5,155.45,109.95
2016,6,8,18,0,330.0,89.0,4.9,15.0,177.0,116.34,78.46
2016,6,8,18,15,283.5,73.5,4.8,14.5,137.5,77.71,50.58
2016,6,8,18,30,237.0,58.0,4.7,14.0,98.0,44.73,33.74
2016,6,8,18,45,168.5,42.5,4.6,14.0,66.0,32.78,22.49
2016,6,8,19,0,100.0,27.0,4.5,14.0,34.0,22.32,9.96
2016,6,8,19,15,50.0,13.5,4.45,14.0,17.0,12.87,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.81,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,13.44,2.76
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,23.21,14.16
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,37.41,27.27
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,51.39,38.1
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,67.29,51.88
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,83.39,65.65
2016,6,9,6,45,0.0,109.5,4.95,14.5,109.5,100.51,79.92
2016,6,9,7,0,0.0,128.0,4.9,15.0,128.0,117.77,94.04
2016,6,9,7,15,0.0,117.0,4.85,15.0,117.0,108.37,85.89
2016,6,9,7,30,0.0,106.0,4.8,15.0,106.0,98.54,77.41
2016,6,9,7,45,2.5,141.5,4.75,15.5,143.5,132.62,105.23
2016,6,9,8,0,5.0,177.0,4.7,16.0,181.0,167.17,132.95
2016,6,9,8,15,8.5,196.5,4.7,16.0,202.5,187.89,149.38
2016,6,9,8,30,12.0,216.0,4.7,16.0,224.0,209.02,166.07
2016,6,9,8,45,18.5,245.0,4.7,16.5,258.0,241.46,191.38
2016,6,9,9,0,25.0,274.0,4.7,17.0,292.0,274.61,216.92
2016,6,9,9,15,19.5,266.5,4.7,17.0,281.5,264.84,208.62
2016,6,9,9,30,14.0,259.0,4.7,17.0,271.0,254.47,199.96
2016,6,9,9,45,26.0,306.5,4.7,17.5,329.0,315.81,247.51
2016,6,9,10,0,38.0,354.0,4.7,18.0,387.0,374.07,291.68
2016,6,9,10,15,45.5,377.0,4.7,18.0,417.5,405.23,315.13
2016,6,9,10,30,53.0,400.0,4.7,18.0,448.0,436.76,338.78
2016,6,9,10,45,46.5,399.0,4.7,18.0,442.0,431.63,334.3
2016,6,9,11,0,40.0,398.0,4.7,18.0,436.0,425.98,329.57
2016,6,9,11,15,68.0,433.0,4.7,18.0,498.0,489.19,377.77
2016,6,9,11,30,96.0,468.0,4.7,18.0,560.0,553.03,425.56
2016,6,9,11,45,100.5,466.5,4.75,18.0,563.5,557.11,428.53
2016,6,9,12,0,105.0,465.0,4.8,18.0,567.0,560.69,431.42
2016,6,9,12,15,504.0,295.5,4.9,18.0,782.5,812.5,629.19
2016,6,9,12,30,903.0,126.0,5.0,18.0,998.0,1023.17,780.6
2016,6,9,12,45,673.5,259.0,5.1,18.0,906.5,937.48,720.44
2016,6,9,13,0,444.0,392.0,5.2,18.0,815.0,836.81,642.61
2016,6,9,13,15,675.0,253.0,5.25,18.0,883.0,913.86,706.49
2016,6,9,13,30,906.0,114.0,5.3,18.0,951.0,967.21,744.75
2016,6,9,13,45,600.5,263.5,5.4,18.0,812.5,826.04,642.86
2016,6,9,14,0,295.0,413.0,5.5,18.0,674.0,676.56,525.51
2016,6,9,14,15,281.5,401.0,5.55,18.0,643.5,642.7,501.42
2016,6,9,14,30,268.0,389.0,5.6,18.0,613.0,608.67,476.52
2016,6,9,14,45,567.0,247.0,5.65,18.0,694.0,702.82,555.91
2016,6,9,15,0,866.0,105.0,5.7,18.0,775.0,760.42,603.76
2016,6,9,15,15,854.5,103.0,5.75,17.5,734.5,713.94,571.18
2016,6,9,15,30,843.0,101.0,5.8,17.0,694.0,666.1,535.99
2016,6,9,15,45,826.5,99.0,5.85,17.0,649.5,614.95,495.68
2016,6,9,16,0,810.0,97.0,5.9,17.0,605.0,562.04,453.02
2016,6,9,16,15,790.5,94.0,5.9,16.5,557.5,506.49,407.87
2016,6,9,16,30,771.0,91.0,5.9,16.0,510.0,451.44,361.76
2016,6,9,16,45,743.5,88.0,5.95,16.0,460.0,393.89,311.77
2016,6,9,17,0,716.0,85.0,6.0,16.0,410.0,338.28,262.27
2016,6,9,17,15,682.0,80.5,5.95,15.5,359.5,279.67,210.1
2016,6,9,17,30,648.0,76.0,5.9,15.0,309.0,225.92,161.7
2016,6,9,17,45,598.5,70.0,5.9,15.0,259.5,171.45,114.06
2016,6,9,18,0,549.0,64.0,5.9,15.0,210.0,122.54,74.08
2016,6,9,18,15,480.0,56.5,5.85,14.5,164.5,76.78,42.96
2016,6,9,18,30,411.0,49.0,5.8,14.0,119.0,39.27,28.96
2016,6,9,18,45,307.5,38.0,5.75,14.0,80.5,29.95,20.09
2016,6,9,19,0,204.0,27.0,5.7,14.0,42.0,21.19,9.45
2016,6,9,19,15,102.0,13.5,5.6,14.0,21.0,12.87,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,4.5,13.0,13.0,10.48,0.0
2016,6,10,5,15,212.5,22.5,4.7,13.5,43.0,17.92,5.61
2016,6,10,5,30,341.0,34.0,4.9,14.0,73.0,26.61,17.06
2016,6,10,5,45,422.0,42.5,5.1,14.5,115.5,32.08,22.54
2016,6,10,6,0,503.0,51.0,5.3,15.0,158.0,68.24,36.44
2016,6,10,6,15,559.0,57.5,5.4,15.0,205.0,112.3,65.34
2016,6,10,6,30,615.0,64.0,5.5,15.0,252.0,162.88,105.79
2016,6,10,6,45,652.0,69.0,5.6,15.5,301.5,214.02,150.67
2016,6,10,7,0,689.0,74.0,5.7,16.0,351.0,270.82,201.45
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.5,325.52,251.09
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,382.66,302.04
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.5,438.08,350.04
2016,6,10,8,0,788.0,90.0,5.8,17.0,547.0,494.45,397.41
2016,6,10,8,15,805.5,92.5,5.8,17.0,593.0,548.31,442.23
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,601.49,485.43
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,651.41,524.04
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,700.23,560.55
2016,6,10,9,15,856.0,104.0,5.8,18.0,761.5,746.23,593.74
2016,6,10,9,30,867.0,106.0,5.8,18.0,800.0,790.65,625.44
2016,6,10,9,45,878.0,106.0,5.85,18.5,834.0,831.26,653.03
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,869.82,678.85
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,904.06,702.73
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,935.6,724.62
2016,6,10,10,45,907.5,110.0,6.05,19.0,944.0,961.43,742.45
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,984.14,758.11
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,1002.64,770.57
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,1017.8,780.76
2016,6,10,11,45,922.0,112.0,6.2,19.0,1000.0,1027.07,787.57
2016,6,10,12,0,924.0,112.0,6.3,19.0,1007.0,1032.86,792.09
2016,6,10,12,15,924.5,112.0,6.3,19.0,1006.5,1033.66,792.6
2016,6,10,12,30,925.0,112.0,6.3,19.0,1006.0,1030.94,790.8
2016,6,10,12,45,908.0,122.5,6.35,19.0,993.0,1017.91,782.18
2016,6,10,13,0,891.0,133.0,6.4,19.0,980.0,1001.65,771.42
2016,6,10,13,15,888.0,132.0,6.4,19.0,964.5,984.6,759.87
2016,6,10,13,30,885.0,131.0,6.4,19.0,949.0,964.33,746.09
2016,6,10,13,45,881.5,129.5,6.45,19.0,926.5,939.98,729.71
2016,6,10,14,0,878.0,128.0,6.5,19.0,904.0,912.64,711.15
2016,6,10,14,15,871.0,126.5,6.55,19.0,875.0,879.41,688.28
2016,6,10,14,30,864.0,125.0,6.6,19.0,846.0,843.68,663.46
2016,6,10,14,45,856.0,122.5,6.65,19.0,811.0,803.85,635.44
2016,6,10,15,0,848.0,120.0,6.7,19.0,776.0,761.97,605.67
2016,6,10,15,15,835.5,117.5,6.75,18.5,736.0,717.4,574.61
2016,6,10,15,30,823.0,115.0,6.8,18.0,696.0,668.68,538.01
2016,6,10,15,45,808.5,111.5,6.85,18.0,651.5,616.77,497.01
2016,6,10,16,0,794.0,108.0,6.9,18.0,607.0,564.34,454.64
2016,6,10,16,15,774.0,105.0,6.9,17.5,559.5,509.3,409.83
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,454.83,364.18
2016,6,10,16,45,726.5,98.0,6.95,17.0,462.0,395.74,313.05
2016,6,10,17,0,699.0,94.0,7.0,17.0,412.0,339.79,263.4
2016,6,10,17,15,663.0,88.5,6.9,16.5,361.5,282.13,212.22
2016,6,10,17,30,627.0,83.0,6.8,16.0,311.0,227.97,163.78
2016,6,10,17,45,574.5,77.0,6.7,15.5,261.0,174.09,117.19
2016,6,10,18,0,522.0,71.0,6.6,15.0,211.0,126.16,78.33
2016,6,10,18,15,449.5,62.5,6.35,14.5,164.5,80.8,47.28
2016,6,10,18,30,377.0,54.0,6.1,14.0,118.0,44.18,33.29
2016,6,10,18,45,269.0,41.5,5.9,14.0,80.0,32.03,21.91
2016,6,10,19,0,161.0,29.0,5.7,14.0,42.0,22.77,10.85
2016,6,10,19,15,80.5,14.5,5.5,13.5,21.0,13.82,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,33.0,10.0,2.9,12.0,11.0,9.53,0.0
2016,6,11,5,15,143.0,25.0,2.95,12.5,40.5,19.63,6.75
2016,6,11,5,30,253.0,40.0,3.0,13.0,70.0,31.0,20.91
2016,6,11,5,45,349.0,50.5,3.05,13.5,112.5,38.36,28.18
2016,6,11,6,0,445.0,61.0,3.1,14.0,155.0,73.86,43.25
2016,6,11,6,15,505.5,69.0,3.05,14.5,202.5,116.32,71.11
2016,6,11,6,30,566.0,77.0,3.0,15.0,250.0,165.93,110.08
2016,6,11,6,45,614.5,81.5,3.0,15.5,301.0,216.48,153.28
