Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,0,663.0,86.0,3.0,16.0,352.0,272.28,201.96
2016,6,11,7,15,694.0,91.0,3.0,16.5,402.5,327.46,250.47
2016,6,11,7,30,725.0,96.0,3.0,17.0,453.0,385.35,300.17
2016,6,11,7,45,749.5,99.0,3.0,18.0,502.0,441.98,346.95
2016,6,11,8,0,774.0,102.0,3.0,19.0,551.0,498.53,392.04
2016,6,11,8,15,792.0,105.0,2.9,19.5,597.5,552.53,434.12
2016,6,11,8,30,810.0,108.0,2.8,20.0,644.0,606.67,474.82
2016,6,11,8,45,824.0,110.5,2.75,20.5,686.5,657.54,511.93
2016,6,11,9,0,838.0,113.0,2.7,21.0,729.0,707.62,547.31
2016,6,11,9,15,849.0,115.0,2.6,21.5,767.5,751.26,575.41
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,795.44,603.06
2016,6,11,9,45,865.0,120.5,2.45,22.5,837.5,834.37,626.87
2016,6,11,10,0,870.0,124.0,2.4,23.0,869.0,870.86,648.69
2016,6,11,10,15,876.0,125.5,2.4,23.0,895.5,903.68,669.46
2016,6,11,10,30,882.0,127.0,2.4,23.0,922.0,933.8,688.36
2016,6,11,10,45,885.0,128.5,2.4,23.5,942.0,958.27,702.14
2016,6,11,11,0,888.0,130.0,2.4,24.0,962.0,979.63,713.87
2016,6,11,11,15,891.0,130.5,2.45,24.0,975.0,996.8,724.82
2016,6,11,11,30,894.0,131.0,2.5,24.0,988.0,1010.7,733.78
2016,6,11,11,45,894.0,132.0,2.6,24.5,993.5,1018.8,738.18
2016,6,11,12,0,894.0,133.0,2.7,25.0,999.0,1023.5,740.53
2016,6,11,12,15,894.0,133.0,2.9,25.0,997.5,1023.84,742.55
2016,6,11,12,30,894.0,133.0,3.1,25.0,996.0,1020.79,742.41
2016,6,11,12,45,901.0,126.5,3.35,25.0,990.0,1014.87,740.8
2016,6,11,13,0,908.0,120.0,3.6,25.0,984.0,1005.36,736.77
2016,6,11,13,15,905.0,119.5,3.75,25.0,968.5,988.59,727.23
2016,6,11,13,30,902.0,119.0,3.9,25.0,953.0,968.53,715.51
2016,6,11,13,45,894.5,119.5,4.1,25.0,929.5,942.17,699.77
2016,6,11,14,0,887.0,120.0,4.3,25.0,906.0,912.96,681.94
2016,6,11,14,15,880.5,119.0,4.35,24.5,876.5,880.45,662.27
2016,6,11,14,30,874.0,118.0,4.4,24.0,847.0,845.37,640.6
2016,6,11,14,45,861.5,117.5,4.45,24.0,811.0,803.64,612.77
2016,6,11,15,0,849.0,117.0,4.5,24.0,775.0,760.18,583.58
2016,6,11,15,15,837.0,115.0,4.5,23.5,735.0,716.37,554.64
2016,6,11,15,30,825.0,113.0,4.5,23.0,695.0,668.48,520.35
2016,6,11,15,45,805.0,112.0,4.55,23.0,650.0,615.59,480.52
2016,6,11,16,0,785.0,111.0,4.6,23.0,605.0,562.68,439.64
2016,6,11,16,15,764.5,107.5,4.55,22.5,557.5,507.36,396.4
2016,6,11,16,30,744.0,104.0,4.5,22.0,510.0,452.68,352.33
2016,6,11,16,45,714.0,100.5,4.5,21.5,459.5,393.57,303.68
2016,6,11,17,0,684.0,97.0,4.5,21.0,409.0,337.88,256.41
2016,6,11,17,15,648.5,91.5,4.45,20.5,359.0,281.19,207.52
2016,6,11,17,30,613.0,86.0,4.4,20.0,309.0,227.95,161.13
2016,6,11,17,45,563.0,79.0,4.35,19.5,259.5,174.38,115.8
2016,6,11,18,0,513.0,72.0,4.3,19.0,210.0,126.48,77.6
2016,6,11,18,15,443.5,63.0,4.1,18.0,164.5,81.33,47.09
2016,6,11,18,30,374.0,54.0,3.9,17.0,119.0,44.54,33.21
2016,6,11,18,45,274.5,41.0,3.75,16.5,80.5,31.6,21.35
2016,6,11,19,0,175.0,28.0,3.6,16.0,42.0,21.94,10.37
2016,6,11,19,15,87.5,14.0,3.45,15.5,21.0,13.34,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,9.5,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,19.0,10.0,3.5,13.0,11.0,9.53,0.0
2016,6,12,5,15,115.5,26.5,3.55,13.5,39.5,20.84,7.45
2016,6,12,5,30,212.0,43.0,3.6,14.0,68.0,33.39,22.84
2016,6,12,5,45,307.0,55.0,3.7,14.5,110.0,41.86,31.1
2016,6,12,6,0,402.0,67.0,3.8,15.0,152.0,75.36,45.76
2016,6,12,6,15,464.5,76.0,3.8,15.0,199.5,117.81,74.05
2016,6,12,6,30,527.0,85.0,3.8,15.0,247.0,166.22,112.06
2016,6,12,6,45,580.5,89.5,3.8,15.5,298.0,215.62,153.95
2016,6,12,7,0,634.0,94.0,3.8,16.0,349.0,270.91,201.93
2016,6,12,7,15,667.0,99.5,3.7,16.0,399.0,325.66,250.41
2016,6,12,7,30,700.0,105.0,3.6,16.0,449.0,383.37,300.54
2016,6,12,7,45,730.0,107.0,3.55,16.5,499.5,439.04,347.42
2016,6,12,8,0,760.0,109.0,3.5,17.0,550.0,497.64,395.18
2016,6,12,8,15,778.5,112.5,3.4,17.5,596.0,551.73,437.88
2016,6,12,8,30,797.0,116.0,3.3,18.0,642.0,606.05,479.31
2016,6,12,8,45,814.0,117.5,3.25,18.5,685.5,657.34,517.35
2016,6,12,9,0,831.0,119.0,3.2,19.0,729.0,708.12,553.89
2016,6,12,9,15,842.0,121.0,3.2,19.0,767.5,754.16,586.13
2016,6,12,9,30,853.0,123.0,3.2,19.0,806.0,795.26,613.99
2016,6,12,9,45,869.5,120.0,3.2,19.5,841.0,837.02,640.86
2016,6,12,10,0,886.0,117.0,3.2,20.0,876.0,877.11,666.17
2016,6,12,10,15,892.0,118.0,3.25,20.0,902.5,909.94,687.86
2016,6,12,10,30,898.0,119.0,3.3,20.0,929.0,940.02,707.66
2016,6,12,10,45,902.5,119.5,3.35,20.5,949.0,965.31,722.82
2016,6,12,11,0,907.0,120.0,3.4,21.0,969.0,987.5,735.89
2016,6,12,11,15,909.5,120.5,3.5,21.0,982.0,1004.53,747.34
2016,6,12,11,30,912.0,121.0,3.6,21.0,995.0,1018.22,756.69
2016,6,12,11,45,911.5,122.0,3.7,21.0,1000.5,1026.03,762.25
2016,6,12,12,0,911.0,123.0,3.8,21.0,1006.0,1030.37,765.66
2016,6,12,12,15,910.5,123.0,3.85,21.0,1004.0,1030.27,765.89
2016,6,12,12,30,910.0,123.0,3.9,21.0,1002.0,1026.71,763.97
2016,6,12,12,45,904.0,125.0,3.95,21.0,992.0,1016.28,757.57
2016,6,12,13,0,898.0,127.0,4.0,21.0,982.0,1002.53,749.07
2016,6,12,13,15,894.5,126.0,3.95,21.0,965.5,984.99,737.48
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,964.23,723.8
2016,6,12,13,45,885.0,124.5,3.9,21.0,926.0,938.55,707.13
2016,6,12,14,0,879.0,124.0,3.9,21.0,903.0,909.98,688.48
2016,6,12,14,15,872.0,122.5,3.85,20.5,873.5,876.83,667.63
2016,6,12,14,30,865.0,121.0,3.8,20.0,844.0,841.17,644.88
2016,6,12,14,45,855.0,119.5,3.75,20.0,808.5,800.81,617.39
2016,6,12,15,0,845.0,118.0,3.7,20.0,773.0,758.54,588.34
2016,6,12,15,15,832.5,115.5,3.6,20.0,733.0,714.11,557.29
2016,6,12,15,30,820.0,113.0,3.5,20.0,693.0,665.62,521.08
2016,6,12,15,45,803.5,110.5,3.45,20.0,648.5,613.68,481.66
2016,6,12,16,0,787.0,108.0,3.4,20.0,604.0,561.41,441.04
2016,6,12,16,15,767.0,104.5,3.3,19.5,556.0,506.29,397.83
2016,6,12,16,30,747.0,101.0,3.2,19.0,508.0,451.75,353.75
2016,6,12,16,45,719.5,97.0,3.15,19.0,458.5,393.08,304.67
2016,6,12,17,0,692.0,93.0,3.1,19.0,409.0,337.54,256.9
2016,6,12,17,15,657.0,87.5,3.0,18.5,359.0,280.58,207.7
2016,6,12,17,30,622.0,82.0,2.9,18.0,309.0,227.01,160.87
2016,6,12,17,45,573.0,75.5,2.85,17.5,260.0,173.56,115.4
2016,6,12,18,0,524.0,69.0,2.8,17.0,211.0,125.63,76.91
2016,6,12,18,15,455.5,60.5,2.75,16.5,165.0,80.3,45.95
2016,6,12,18,30,387.0,52.0,2.7,16.0,119.0,43.16,32.17
2016,6,12,18,45,288.0,40.0,2.65,16.0,81.0,30.79,20.74
2016,6,12,19,0,189.0,28.0,2.6,16.0,43.0,21.93,10.58
2016,6,12,19,15,94.5,14.0,2.6,15.5,21.5,13.34,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,46.0,10.0,3.6,13.0,12.0,9.53,0.0
2016,6,13,5,15,156.5,24.5,3.55,13.0,41.0,19.23,6.42
2016,6,13,5,30,267.0,39.0,3.5,13.0,70.0,30.21,20.23
2016,6,13,5,45,361.5,48.0,3.45,13.5,112.0,37.01,26.98
2016,6,13,6,0,456.0,57.0,3.4,14.0,154.0,70.11,39.96
2016,6,13,6,15,515.0,64.5,3.35,14.0,201.0,112.51,67.69
2016,6,13,6,30,574.0,72.0,3.3,14.0,248.0,161.84,106.74
2016,6,13,6,45,619.5,77.0,3.3,14.5,298.5,212.51,150.4
2016,6,13,7,0,665.0,82.0,3.3,15.0,349.0,268.07,199.28
2016,6,13,7,15,696.0,86.5,3.45,15.0,399.0,322.79,248.35
2016,6,13,7,30,727.0,91.0,3.6,15.0,449.0,381.68,300.08
2016,6,13,7,45,753.5,93.5,3.8,15.5,498.5,437.29,347.68
2016,6,13,8,0,780.0,96.0,4.0,16.0,548.0,494.5,395.26
2016,6,13,8,15,798.0,98.5,4.15,16.0,594.5,548.25,439.6
2016,6,13,8,30,816.0,101.0,4.3,16.0,641.0,602.14,483.12
2016,6,13,8,45,830.5,103.5,4.45,16.5,684.0,652.23,521.9
2016,6,13,9,0,845.0,106.0,4.6,17.0,727.0,702.4,559.8
2016,6,13,9,15,856.5,107.5,4.7,17.0,765.5,748.33,592.92
2016,6,13,9,30,868.0,109.0,4.8,17.0,804.0,792.72,624.67
2016,6,13,9,45,880.5,108.5,4.9,17.0,838.5,834.16,654.1
2016,6,13,10,0,893.0,108.0,5.0,17.0,873.0,873.65,681.98
2016,6,13,10,15,900.0,109.5,5.1,17.0,901.0,908.09,706.16
2016,6,13,10,30,907.0,111.0,5.2,17.0,929.0,939.83,728.4
2016,6,13,10,45,911.0,112.5,5.35,17.5,949.5,965.89,745.55
2016,6,13,11,0,915.0,114.0,5.5,18.0,970.0,988.8,760.49
2016,6,13,11,15,918.0,114.5,5.65,17.5,984.0,1006.49,774.83
2016,6,13,11,30,921.0,115.0,5.8,17.0,998.0,1020.82,786.98
2016,6,13,11,45,921.5,116.0,5.95,17.0,1004.0,1029.74,793.95
2016,6,13,12,0,922.0,117.0,6.1,17.0,1010.0,1035.17,798.59
2016,6,13,12,15,921.5,117.0,6.15,17.0,1008.5,1035.12,798.84
2016,6,13,12,30,921.0,117.0,6.2,17.0,1007.0,1031.58,796.77
2016,6,13,12,45,919.0,117.0,6.3,17.0,998.5,1023.08,791.62
2016,6,13,13,0,917.0,117.0,6.4,17.0,990.0,1011.13,784.12
2016,6,13,13,15,913.5,116.5,6.4,17.0,973.5,993.85,772.32
2016,6,13,13,30,910.0,116.0,6.4,17.0,957.0,973.27,758.24
2016,6,13,13,45,904.0,115.0,6.45,17.0,934.0,946.73,740.17
2016,6,13,14,0,898.0,114.0,6.5,17.0,911.0,917.23,719.94
2016,6,13,14,15,891.0,113.0,6.55,17.0,881.0,884.07,696.96
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,848.35,671.96
2016,6,13,14,45,870.0,113.0,6.7,17.0,814.5,806.67,642.55
2016,6,13,15,0,856.0,114.0,6.8,17.0,778.0,763.32,611.59
2016,6,13,15,15,844.0,111.5,6.8,16.5,738.0,716.56,578.52
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,670.11,543.47
2016,6,13,15,45,818.0,106.0,6.8,16.0,654.0,618.73,502.45
2016,6,13,16,0,804.0,103.0,6.8,16.0,610.0,566.75,460.03
2016,6,13,16,15,784.5,99.5,6.8,15.5,562.5,511.07,414.42
2016,6,13,16,30,765.0,96.0,6.8,15.0,515.0,455.91,367.88
2016,6,13,16,45,749.0,89.5,6.8,15.0,466.5,400.07,318.84
2016,6,13,17,0,733.0,83.0,6.8,15.0,418.0,344.93,269.18
2016,6,13,17,15,699.0,78.5,6.8,15.0,367.5,285.4,215.44
2016,6,13,17,30,665.0,74.0,6.8,15.0,317.0,230.67,165.58
2016,6,13,17,45,617.5,68.5,6.85,15.0,267.5,175.96,117.35
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,126.53,76.49
2016,6,13,18,15,502.5,56.0,6.8,14.5,171.5,79.88,44.24
2016,6,13,18,30,435.0,49.0,6.7,14.0,125.0,41.24,30.75
2016,6,13,18,45,322.5,39.0,6.65,14.0,85.5,30.62,20.78
2016,6,13,19,0,210.0,29.0,6.6,14.0,46.0,22.74,11.45
2016,6,13,19,15,105.0,14.5,6.6,13.5,23.0,13.82,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,5.45,12.5,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,5.5,13.0,12.0,10.48,0.0
2016,6,14,5,15,153.5,25.0,5.5,13.0,41.0,19.64,6.6
2016,6,14,5,30,268.0,39.0,5.5,13.0,70.0,30.22,20.2
2016,6,14,5,45,371.5,47.5,5.5,13.5,113.0,36.58,26.58
2016,6,14,6,0,475.0,56.0,5.5,14.0,156.0,69.83,39.27
2016,6,14,6,15,533.5,62.5,5.5,14.0,203.5,112.34,66.85
2016,6,14,6,30,592.0,69.0,5.5,14.0,251.0,161.69,106.07
2016,6,14,6,45,641.5,72.5,5.5,14.5,302.0,212.87,150.39
2016,6,14,7,0,691.0,76.0,5.5,15.0,353.0,269.35,200.57
2016,6,14,7,15,720.5,80.0,5.55,15.0,403.0,326.1,252.04
2016,6,14,7,30,750.0,84.0,5.6,15.0,453.0,383.51,303.41
2016,6,14,7,45,774.0,86.5,5.7,15.5,502.0,439.16,351.84
2016,6,14,8,0,798.0,89.0,5.8,16.0,551.0,496.12,400.01
2016,6,14,8,15,814.5,91.5,5.8,16.0,597.0,549.9,445.0
2016,6,14,8,30,831.0,94.0,5.8,16.0,643.0,602.97,488.32
2016,6,14,8,45,844.0,96.5,5.8,16.5,685.5,653.61,527.72
2016,6,14,9,0,857.0,99.0,5.8,17.0,728.0,703.33,565.07
2016,6,14,9,15,867.0,100.5,5.8,17.0,766.0,748.64,597.84
2016,6,14,9,30,877.0,102.0,5.8,17.0,804.0,792.26,629.06
2016,6,14,9,45,884.0,104.0,5.8,17.5,836.5,832.03,655.9
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,869.46,680.75
2016,6,14,10,15,897.0,107.0,5.85,18.0,896.0,902.5,703.82
2016,6,14,10,30,903.0,108.0,5.9,18.0,923.0,932.78,724.89
2016,6,14,10,45,907.0,109.0,5.95,18.0,943.0,958.29,742.54
2016,6,14,11,0,911.0,110.0,6.0,18.0,963.0,980.67,758.02
2016,6,14,11,15,913.5,110.5,6.05,18.0,976.0,997.87,769.91
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,1011.7,779.53
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,1020.14,785.78
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,1025.1,789.73
2016,6,14,12,15,917.0,112.0,6.4,18.0,1000.0,1025.6,790.65
2016,6,14,12,30,917.0,112.0,6.5,18.0,999.0,1022.62,789.23
2016,6,14,12,45,916.5,111.0,6.65,18.0,990.5,1014.67,784.7
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,1003.26,777.76
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,986.51,768.29
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,966.47,756.43
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,940.47,738.98
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,911.52,719.28
2016,6,14,14,15,891.5,107.0,7.3,16.5,876.0,878.84,697.5
2016,6,14,14,30,885.0,106.0,7.3,16.0,847.0,843.57,673.6
2016,6,14,14,45,878.0,103.5,7.3,16.0,812.5,803.99,645.01
2016,6,14,15,0,871.0,101.0,7.3,16.0,778.0,762.23,614.58
2016,6,14,15,15,860.0,99.0,7.3,16.0,738.5,716.13,580.58
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,668.59,543.96
2016,6,14,15,45,836.0,94.5,7.3,16.0,655.0,618.13,503.41
2016,6,14,16,0,823.0,92.0,7.3,16.0,611.0,567.25,461.59
2016,6,14,16,15,804.5,89.0,7.35,15.5,564.0,511.73,415.9
2016,6,14,16,30,786.0,86.0,7.4,15.0,517.0,456.57,369.14
2016,6,14,16,45,759.0,83.5,7.45,15.0,467.0,399.0,318.5
2016,6,14,17,0,732.0,81.0,7.5,15.0,417.0,343.27,268.32
2016,6,14,17,15,699.5,77.0,7.5,14.5,367.0,286.55,217.12
2016,6,14,17,30,667.0,73.0,7.5,14.0,317.0,230.85,166.51
2016,6,14,17,45,613.5,69.0,7.5,14.0,267.0,176.27,118.34
2016,6,14,18,0,560.0,65.0,7.5,14.0,217.0,127.64,78.18
2016,6,14,18,15,492.5,57.5,7.4,13.5,171.0,81.05,45.65
2016,6,14,18,30,425.0,50.0,7.3,13.0,125.0,42.5,32.0
2016,6,14,18,45,312.5,40.0,7.2,13.0,85.5,31.5,21.65
2016,6,14,19,0,200.0,30.0,7.1,13.0,46.0,23.53,12.27
2016,6,14,19,15,100.0,15.0,7.0,12.5,23.0,14.3,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,5.5,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,49.0,11.0,5.3,12.0,12.0,10.48,0.0
2016,6,15,5,15,173.0,24.0,5.4,12.5,42.0,18.84,6.04
2016,6,15,5,30,297.0,37.0,5.5,13.0,72.0,29.46,19.54
2016,6,15,5,45,392.0,45.5,5.65,13.5,114.5,34.79,25.0
2016,6,15,6,0,487.0,54.0,5.8,14.0,157.0,68.26,37.7
2016,6,15,6,15,545.0,60.5,5.8,14.0,204.5,111.36,65.57
2016,6,15,6,30,603.0,67.0,5.8,14.0,252.0,161.24,105.21
2016,6,15,6,45,648.5,71.0,5.85,14.5,302.5,212.56,149.88
2016,6,15,7,0,694.0,75.0,5.9,15.0,353.0,270.55,201.53
2016,6,15,7,15,500.5,131.5,5.95,15.0,346.0,295.1,230.9
2016,6,15,7,30,307.0,188.0,6.0,15.0,339.0,298.59,239.15
2016,6,15,7,45,556.0,137.0,6.1,15.5,445.5,387.11,311.32
2016,6,15,8,0,805.0,86.0,6.2,16.0,552.0,496.08,400.7
2016,6,15,8,15,821.5,88.5,6.25,16.0,598.0,550.06,446.0
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,603.67,490.06
2016,6,15,8,45,853.0,92.0,6.35,16.0,687.5,654.46,530.98
2016,6,15,9,0,868.0,93.0,6.4,16.0,731.0,704.48,569.96
2016,6,15,9,15,878.0,94.5,6.4,16.0,769.0,750.26,603.45
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,794.32,635.36
2016,6,15,9,45,893.0,99.0,6.45,16.5,839.0,833.88,662.58
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,870.94,687.71
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,904.22,711.03
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,934.72,732.26
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.5,960.44,750.0
2016,6,15,11,0,918.0,106.0,6.5,17.0,966.0,983.0,765.51
2016,6,15,11,15,921.0,106.5,6.5,17.0,979.5,1000.84,777.68
2016,6,15,11,30,924.0,107.0,6.5,17.0,993.0,1015.3,787.53
2016,6,15,11,45,926.0,107.0,6.5,17.0,999.5,1024.84,793.99
2016,6,15,12,0,928.0,107.0,6.5,17.0,1006.0,1030.89,798.1
2016,6,15,12,15,928.0,107.0,6.45,17.0,1005.0,1031.44,798.14
2016,6,15,12,30,928.0,107.0,6.4,17.0,1004.0,1028.47,795.83
2016,6,15,12,45,917.5,112.5,6.35,17.0,993.0,1017.14,787.72
2016,6,15,13,0,907.0,118.0,6.3,17.0,982.0,1002.51,777.4
2016,6,15,13,15,904.0,117.5,6.2,17.0,966.5,985.96,765.54
2016,6,15,13,30,901.0,117.0,6.1,17.0,951.0,966.13,751.44
2016,6,15,13,45,900.0,113.5,6.05,17.0,929.5,941.99,734.61
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,914.66,715.53
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,881.51,691.97
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,845.75,666.5
2016,6,15,14,45,882.5,103.0,5.75,17.0,816.5,807.47,639.31
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,766.72,610.16
2016,6,15,15,15,868.0,97.0,5.65,16.5,743.0,720.33,577.66
2016,6,15,15,30,857.0,95.0,5.6,16.0,703.0,672.49,542.55
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.5,621.9,502.52
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,570.22,460.68
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,514.93,414.76
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,459.32,367.44
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,402.22,317.76
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,346.24,267.81
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,288.78,216.37
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,234.19,166.98
2016,6,15,17,45,655.0,60.5,4.55,15.0,272.5,178.89,118.01
2016,6,15,18,0,613.0,55.0,4.4,15.0,223.0,125.99,73.97
2016,6,15,18,15,549.0,49.0,4.15,14.5,176.0,77.91,40.61
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,37.35,22.29
2016,6,15,18,45,387.0,34.0,3.7,13.5,89.5,25.99,16.89
2016,6,15,19,0,289.0,25.0,3.5,13.0,50.0,19.7,9.51
2016,6,15,19,15,144.5,12.5,3.35,13.0,25.0,11.91,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,11.44,0.0
2016,6,16,5,15,146.5,24.0,1.85,13.5,41.0,18.83,5.9
2016,6,16,5,30,293.0,36.0,1.9,14.0,70.0,28.52,18.68
2016,6,16,5,45,381.5,45.0,1.95,14.5,111.5,34.34,24.54
2016,6,16,6,0,470.0,54.0,2.0,15.0,153.0,67.0,37.13
2016,6,16,6,15,527.5,60.5,1.9,15.0,199.5,109.0,63.97
2016,6,16,6,30,585.0,67.0,1.8,15.0,246.0,157.72,102.11
2016,6,16,6,45,626.5,72.5,1.7,15.5,295.5,208.42,145.47
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,263.55,193.45
2016,6,16,7,15,487.0,133.0,1.55,16.0,342.0,291.42,224.12
2016,6,16,7,30,306.0,188.0,1.5,16.0,339.0,297.91,234.16
2016,6,16,7,45,270.5,217.0,1.45,16.5,360.5,327.53,258.29
2016,6,16,8,0,235.0,246.0,1.4,17.0,382.0,353.19,278.01
2016,6,16,8,15,192.5,272.0,1.45,17.0,390.0,365.43,287.29
2016,6,16,8,30,150.0,298.0,1.5,17.0,398.0,375.49,294.33
2016,6,16,8,45,127.0,317.0,1.55,17.5,405.0,387.42,302.15
2016,6,16,9,0,104.0,336.0,1.6,18.0,412.0,392.59,304.63
2016,6,16,9,15,254.0,330.0,1.7,18.0,529.5,513.3,397.46
2016,6,16,9,30,404.0,324.0,1.8,18.0,647.0,641.58,492.45
2016,6,16,9,45,650.5,209.5,1.9,18.5,755.0,750.95,574.46
2016,6,16,10,0,897.0,95.0,2.0,19.0,863.0,862.59,650.43
2016,6,16,10,15,902.5,96.0,2.1,19.0,889.5,895.43,671.57
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,925.49,691.62
2016,6,16,10,45,913.0,97.0,2.35,19.5,936.5,951.13,707.88
2016,6,16,11,0,918.0,97.0,2.5,20.0,957.0,973.67,722.1
2016,6,16,11,15,920.5,97.5,2.65,20.0,970.0,991.08,734.35
2016,6,16,11,30,923.0,98.0,2.8,20.0,983.0,1005.1,744.48
2016,6,16,11,45,924.5,98.0,2.95,20.0,989.0,1014.19,751.46
2016,6,16,12,0,926.0,98.0,3.1,20.0,995.0,1019.79,756.24
2016,6,16,12,15,926.0,97.5,3.2,20.0,994.0,1019.9,757.08
2016,6,16,12,30,926.0,97.0,3.3,20.0,993.0,1016.48,755.72
2016,6,16,12,45,923.5,97.0,3.4,20.0,984.0,1007.59,750.81
2016,6,16,13,0,921.0,97.0,3.5,20.0,975.0,995.25,743.69
2016,6,16,13,15,918.5,96.5,3.5,20.0,959.5,979.0,733.3
2016,6,16,13,30,916.0,96.0,3.5,20.0,944.0,959.42,720.74
2016,6,16,13,45,913.5,94.0,3.55,20.0,922.5,935.07,705.31
2016,6,16,14,0,911.0,92.0,3.6,20.0,901.0,907.58,687.7
2016,6,16,14,15,905.0,91.0,3.6,20.0,872.0,875.05,666.27
2016,6,16,14,30,899.0,90.0,3.6,20.0,843.0,839.87,642.89
2016,6,16,14,45,892.0,88.0,3.6,20.0,809.0,800.39,616.31
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,758.68,587.94
2016,6,16,15,15,875.0,84.5,3.55,20.0,736.0,713.33,556.43
2016,6,16,15,30,865.0,83.0,3.5,20.0,697.0,666.42,522.88
2016,6,16,15,45,852.5,80.5,3.5,20.0,653.5,615.64,484.37
2016,6,16,16,0,840.0,78.0,3.5,20.0,610.0,564.04,444.19
2016,6,16,16,15,822.5,75.5,3.45,19.5,563.0,509.25,401.08
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,454.65,356.69
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,397.52,308.31
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,342.39,260.23
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,285.21,210.09
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,230.8,161.7
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,176.37,114.22
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,126.49,73.23
2016,6,16,18,15,555.0,46.5,2.7,17.5,175.0,76.68,38.71
2016,6,16,18,30,493.0,41.0,2.5,17.0,129.0,36.19,20.65
2016,6,16,18,45,396.5,32.5,2.35,16.5,89.5,24.63,15.51
2016,6,16,19,0,300.0,24.0,2.2,16.0,50.0,18.75,8.72
2016,6,16,19,15,150.0,12.0,2.1,15.5,25.0,9.24,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,12.39,0.0
2016,6,17,5,15,181.0,21.5,2.45,15.0,42.5,17.01,4.6
2016,6,17,5,30,362.0,30.0,2.5,15.0,72.0,23.04,13.93
2016,6,17,5,45,443.0,37.5,2.6,15.5,113.5,27.83,18.73
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,61.32,30.77
2016,6,17,6,15,577.5,50.5,2.7,16.0,201.5,105.04,58.35
2016,6,17,6,30,631.0,56.0,2.7,16.0,248.0,156.92,99.22
2016,6,17,6,45,666.5,60.5,2.7,16.5,296.5,207.66,143.18
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,262.1,191.39
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,315.82,239.52
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,371.79,288.64
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,426.86,335.29
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,483.28,381.42
2016,6,17,8,15,482.5,188.0,2.75,18.0,473.5,453.76,358.76
2016,6,17,8,30,168.0,298.0,2.8,18.0,409.0,386.24,303.74
2016,6,17,8,45,511.5,191.5,2.85,18.5,560.5,526.72,416.2
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,686.26,538.18
2016,6,17,9,15,539.5,230.5,2.95,19.0,633.5,633.6,493.08
2016,6,17,9,30,224.0,376.0,3.0,19.0,555.0,540.92,417.41
2016,6,17,9,45,144.5,381.0,3.05,19.5,498.5,490.72,377.87
2016,6,17,10,0,65.0,386.0,3.1,20.0,442.0,427.86,328.13
2016,6,17,10,15,81.5,409.5,3.15,20.0,481.5,468.37,358.55
2016,6,17,10,30,98.0,433.0,3.2,20.0,521.0,509.64,388.81
2016,6,17,10,45,75.5,425.5,3.25,20.5,494.5,484.37,368.49
2016,6,17,11,0,53.0,418.0,3.3,21.0,468.0,457.73,347.46
2016,6,17,11,15,103.0,449.5,3.3,21.0,548.0,538.89,408.13
2016,6,17,11,30,153.0,481.0,3.3,21.0,628.0,629.71,473.91
2016,6,17,11,45,167.0,484.0,3.35,21.0,645.5,648.42,487.1
2016,6,17,12,0,181.0,487.0,3.4,21.0,663.0,666.4,500.2
2016,6,17,12,15,120.0,465.0,3.4,21.0,582.0,584.1,439.86
2016,6,17,12,30,59.0,443.0,3.4,21.0,501.0,492.27,372.02
2016,6,17,12,45,36.0,356.5,3.45,21.0,392.0,382.71,291.52
2016,6,17,13,0,13.0,270.0,3.5,21.0,283.0,268.04,204.91
2016,6,17,13,15,11.0,240.0,3.5,21.0,250.5,237.08,181.55
2016,6,17,13,30,9.0,210.0,3.5,21.0,218.0,206.26,157.91
2016,6,17,13,45,9.0,215.0,3.5,21.0,223.5,210.68,161.53
2016,6,17,14,0,9.0,220.0,3.5,21.0,229.0,215.06,165.07
2016,6,17,14,15,11.0,238.5,3.6,20.5,248.5,233.94,180.3
2016,6,17,14,30,13.0,257.0,3.7,20.0,268.0,252.62,195.42
2016,6,17,14,45,11.5,245.0,3.8,20.0,254.5,239.33,185.36
2016,6,17,15,0,10.0,233.0,3.9,20.0,241.0,226.15,175.42
2016,6,17,15,15,121.5,277.0,4.05,19.5,364.0,355.12,279.26
2016,6,17,15,30,233.0,321.0,4.2,19.0,487.0,464.97,365.57
2016,6,17,15,45,233.5,299.0,4.35,19.0,456.0,431.77,340.36
2016,6,17,16,0,234.0,277.0,4.5,19.0,425.0,398.11,314.84
2016,6,17,16,15,196.5,257.0,4.65,18.5,375.0,345.97,274.58
2016,6,17,16,30,159.0,237.0,4.8,18.0,325.0,297.43,236.6
2016,6,17,16,45,89.0,200.5,4.95,18.0,249.0,222.87,177.07
2016,6,17,17,0,19.0,164.0,5.1,18.0,173.0,157.99,125.23
2016,6,17,17,15,9.5,101.0,5.1,17.5,105.5,96.47,75.1
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,35.28,24.27
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,29.69,19.63
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,24.11,14.91
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,19.0,10.52
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,13.89,6.08
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,9.72,2.74
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,5.55,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.77,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,47.5,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,95.0,10.0,2.4,13.0,12.0,9.53,0.0
2016,6,18,5,15,228.0,21.0,2.45,13.5,42.5,16.59,4.25
2016,6,18,5,30,361.0,32.0,2.5,14.0,73.0,24.89,15.56
2016,6,18,5,45,447.0,39.5,2.65,14.5,116.0,29.59,20.35
2016,6,18,6,0,533.0,47.0,2.8,15.0,159.0,63.06,32.27
2016,6,18,6,15,590.0,52.5,2.8,15.0,207.0,107.66,60.29
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,160.93,102.23
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,213.61,147.8
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,270.5,198.14
2016,6,18,7,15,756.5,70.5,2.8,16.5,408.0,326.82,248.14
2016,6,18,7,30,786.0,74.0,2.8,17.0,459.0,385.6,299.08
2016,6,18,7,45,807.5,77.0,2.8,17.5,509.0,442.47,347.15
2016,6,18,8,0,829.0,80.0,2.8,18.0,559.0,500.77,394.71
2016,6,18,8,15,846.5,82.0,2.8,18.0,606.5,555.73,439.0
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,610.67,481.99
2016,6,18,8,45,877.5,86.5,2.8,18.5,698.0,663.21,520.99
2016,6,18,9,0,891.0,89.0,2.8,19.0,742.0,714.81,557.47
2016,6,18,9,15,901.5,90.5,2.8,19.0,781.5,761.98,589.7
2016,6,18,9,30,912.0,92.0,2.8,19.0,821.0,807.44,620.33
2016,6,18,9,45,917.0,95.0,2.85,19.5,854.0,847.96,646.29
2016,6,18,10,0,922.0,98.0,2.9,20.0,887.0,885.94,670.22
2016,6,18,10,15,928.0,99.5,2.95,20.0,915.0,920.55,692.97
2016,6,18,10,30,934.0,101.0,3.0,20.0,943.0,952.32,713.73
2016,6,18,10,45,939.5,101.0,3.05,20.5,964.5,979.12,729.73
2016,6,18,11,0,945.0,101.0,3.1,21.0,986.0,1002.74,743.61
2016,6,18,11,15,948.0,101.5,3.2,21.0,1000.0,1021.15,755.92
2016,6,18,11,30,951.0,102.0,3.3,21.0,1014.0,1036.1,766.07
2016,6,18,11,45,953.0,101.5,3.45,21.5,1020.5,1045.52,771.62
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,1051.34,774.91
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.5,1052.07,776.07
2016,6,18,12,30,955.0,101.0,3.8,22.0,1026.0,1049.17,774.98
2016,6,18,12,45,956.5,99.0,3.95,22.0,1018.0,1042.11,771.6
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,1031.39,765.85
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,1014.71,755.22
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,994.55,742.37
2016,6,18,13,45,948.5,96.0,4.2,22.0,956.5,969.68,726.95
2016,6,18,14,0,944.0,96.0,4.3,22.0,934.0,941.63,709.32
2016,6,18,14,15,938.5,94.5,4.3,22.0,905.0,908.17,687.38
2016,6,18,14,30,933.0,93.0,4.3,22.0,876.0,871.9,663.4
2016,6,18,14,45,923.5,92.5,4.35,22.0,840.5,830.83,636.09
2016,6,18,15,0,914.0,92.0,4.4,22.0,805.0,787.61,606.98
2016,6,18,15,15,904.0,90.5,4.45,22.0,765.0,741.11,575.32
2016,6,18,15,30,894.0,89.0,4.5,22.0,725.0,692.97,541.38
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.5,640.19,501.59
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,586.82,460.27
2016,6,18,16,15,844.0,84.5,4.6,21.5,585.5,530.62,416.3
2016,6,18,16,30,826.0,82.0,4.6,21.0,537.0,474.01,370.54
2016,6,18,16,45,801.5,79.0,4.6,21.0,486.5,414.88,320.73
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,357.25,270.82
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.0,298.14,219.35
2016,6,18,17,30,713.0,68.0,4.6,20.0,332.0,241.94,169.71
2016,6,18,17,45,669.0,63.0,4.6,19.5,281.5,185.7,121.14
2016,6,18,18,0,625.0,58.0,4.6,19.0,231.0,131.98,77.22
2016,6,18,18,15,560.5,51.5,4.5,18.5,183.0,82.52,42.98
2016,6,18,18,30,496.0,45.0,4.4,18.0,135.0,40.66,23.6
2016,6,18,18,45,397.0,36.0,4.35,17.5,94.0,27.69,18.05
2016,6,18,19,0,298.0,27.0,4.3,17.0,53.0,21.48,10.92
2016,6,18,19,15,149.0,13.5,4.2,16.5,26.5,10.55,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,94.0,10.0,2.4,14.0,13.0,9.53,0.0
2016,6,19,5,15,231.5,21.5,2.4,14.5,44.0,17.09,4.33
2016,6,19,5,30,369.0,33.0,2.4,15.0,75.0,25.85,16.28
2016,6,19,5,45,455.5,41.0,2.4,15.5,118.5,30.95,21.44
2016,6,19,6,0,542.0,49.0,2.4,16.0,162.0,64.77,33.49
2016,6,19,6,15,597.5,54.5,2.35,16.5,210.5,109.72,61.35
2016,6,19,6,30,653.0,60.0,2.3,17.0,259.0,163.25,102.98
2016,6,19,6,45,594.5,81.0,2.3,17.5,287.0,207.47,144.8
2016,6,19,7,0,536.0,102.0,2.3,18.0,315.0,247.01,182.71
2016,6,19,7,15,450.0,139.0,2.35,18.5,334.5,283.06,216.85
2016,6,19,7,30,364.0,176.0,2.4,19.0,354.0,309.06,240.76
2016,6,19,7,45,596.0,129.0,2.45,19.5,457.0,395.66,308.87
2016,6,19,8,0,828.0,82.0,2.5,20.0,560.0,501.58,391.76
2016,6,19,8,15,844.0,84.5,2.5,20.5,606.5,556.17,434.15
2016,6,19,8,30,860.0,87.0,2.5,21.0,653.0,610.61,475.23
2016,6,19,8,45,871.0,89.5,2.55,21.5,696.0,661.36,512.5
2016,6,19,9,0,882.0,92.0,2.6,22.0,739.0,710.96,547.41
2016,6,19,9,15,892.0,94.0,2.6,22.5,777.5,757.92,577.93
2016,6,19,9,30,902.0,96.0,2.6,23.0,816.0,803.15,606.73
2016,6,19,9,45,917.0,92.5,2.6,23.5,851.5,844.97,632.74
2016,6,19,10,0,932.0,89.0,2.6,24.0,887.0,884.91,657.13
2016,6,19,10,15,937.5,90.0,2.6,24.0,914.0,918.93,678.59
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,950.04,698.05
2016,6,19,10,45,944.0,93.5,2.65,24.5,961.0,975.44,712.78
2016,6,19,11,0,945.0,96.0,2.7,25.0,981.0,997.46,725.32
2016,6,19,11,15,947.5,96.5,2.85,25.0,994.5,1015.45,737.64
2016,6,19,11,30,950.0,97.0,3.0,25.0,1008.0,1029.95,747.81
2016,6,19,11,45,946.0,100.5,3.2,25.0,1013.0,1037.51,754.03
2016,6,19,12,0,942.0,104.0,3.4,25.0,1018.0,1041.41,757.98
2016,6,19,12,15,942.0,104.0,3.6,25.0,1017.0,1042.18,759.96
2016,6,19,12,30,942.0,104.0,3.8,25.0,1016.0,1039.38,759.65
2016,6,19,12,45,932.0,109.5,4.0,25.0,1005.0,1028.66,754.2
2016,6,19,13,0,922.0,115.0,4.2,25.0,994.0,1014.56,746.56
2016,6,19,13,15,919.0,114.5,4.35,25.0,978.5,997.99,736.95
2016,6,19,13,30,916.0,114.0,4.5,25.0,963.0,978.09,725.11
2016,6,19,13,45,917.0,109.5,4.65,25.0,942.0,954.65,711.21
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,927.85,695.01
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.5,895.26,675.66
2016,6,19,14,30,906.0,103.0,5.0,24.0,864.0,859.97,654.16
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.5,820.55,628.14
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,778.76,600.11
2016,6,19,15,15,884.5,95.5,5.2,23.5,755.5,732.7,569.34
2016,6,19,15,30,874.0,94.0,5.2,23.0,716.0,685.1,536.12
2016,6,19,15,45,861.0,91.5,5.25,23.0,672.0,633.63,497.05
2016,6,19,16,0,848.0,89.0,5.3,23.0,628.0,581.34,456.32
2016,6,19,16,15,830.5,86.5,5.3,22.5,580.0,525.96,412.78
2016,6,19,16,30,813.0,84.0,5.3,22.0,532.0,470.48,367.76
2016,6,19,16,45,788.0,81.5,5.35,22.0,482.0,412.32,318.69
2016,6,19,17,0,763.0,79.0,5.4,22.0,432.0,355.71,269.63
2016,6,19,17,15,731.0,75.0,5.35,21.5,381.0,297.35,218.78
2016,6,19,17,30,699.0,71.0,5.3,21.0,330.0,241.93,169.85
2016,6,19,17,45,654.0,66.0,5.25,20.5,279.5,184.09,120.14
2016,6,19,18,0,609.0,61.0,5.2,20.0,229.0,133.13,78.6
2016,6,19,18,15,544.5,54.0,5.05,19.5,181.5,84.08,44.57
2016,6,19,18,30,480.0,47.0,4.9,19.0,134.0,42.65,24.99
2016,6,19,18,45,383.0,37.5,4.8,18.5,93.5,29.01,19.09
2016,6,19,19,0,286.0,28.0,4.7,18.0,53.0,22.4,11.63
2016,6,19,19,15,143.0,14.0,4.65,17.5,26.5,10.99,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,90.0,11.0,4.1,13.0,13.0,10.48,0.0
2016,6,20,5,15,233.0,22.5,4.2,13.5,45.0,18.08,4.71
2016,6,20,5,30,376.0,34.0,4.3,14.0,77.0,26.83,17.15
2016,6,20,5,45,470.5,41.0,4.4,14.5,121.5,31.0,21.56
2016,6,20,6,0,565.0,48.0,4.5,15.0,166.0,64.49,32.92
2016,6,20,6,15,621.5,53.5,4.5,15.5,215.5,110.84,61.63
2016,6,20,6,30,678.0,59.0,4.5,16.0,265.0,165.85,104.71
2016,6,20,6,45,720.0,62.5,4.5,16.5,317.5,219.78,151.38
2016,6,20,7,0,762.0,66.0,4.5,17.0,370.0,278.15,203.22
2016,6,20,7,15,790.0,69.5,4.5,17.5,421.5,335.92,254.91
2016,6,20,7,30,818.0,73.0,4.5,18.0,473.0,395.96,307.42
2016,6,20,7,45,839.5,75.5,4.5,18.5,523.5,454.93,357.71
2016,6,20,8,0,861.0,78.0,4.5,19.0,574.0,513.62,406.2
2016,6,20,8,15,876.5,80.5,4.45,19.0,622.0,569.62,451.78
2016,6,20,8,30,892.0,83.0,4.4,19.0,670.0,625.36,495.8
2016,6,20,8,45,905.0,84.5,4.35,19.5,714.0,677.94,535.18
2016,6,20,9,0,918.0,86.0,4.3,20.0,758.0,729.47,571.81
2016,6,20,9,15,927.0,87.5,4.3,20.0,797.0,776.72,604.59
2016,6,20,9,30,936.0,89.0,4.3,20.0,836.0,822.08,635.65
2016,6,20,9,45,931.0,97.0,4.3,20.5,866.0,860.44,660.2
2016,6,20,10,0,926.0,105.0,4.3,21.0,896.0,895.47,682.17
2016,6,20,10,15,931.0,106.0,4.35,21.0,923.0,928.92,704.45
2016,6,20,10,30,936.0,107.0,4.4,21.0,950.0,959.45,724.66
2016,6,20,10,45,940.0,107.5,4.45,21.5,970.5,985.49,740.36
2016,6,20,11,0,944.0,108.0,4.5,22.0,991.0,1008.3,753.96
2016,6,20,11,15,946.0,108.5,4.55,22.0,1004.5,1025.82,765.56
2016,6,20,11,30,948.0,109.0,4.6,22.0,1018.0,1039.86,774.93
2016,6,20,11,45,950.0,108.5,4.65,22.5,1024.5,1049.35,779.84
2016,6,20,12,0,952.0,108.0,4.7,23.0,1031.0,1055.27,782.48
2016,6,20,12,15,951.5,108.0,4.8,23.0,1029.5,1055.6,783.55
2016,6,20,12,30,951.0,108.0,4.9,23.0,1028.0,1052.33,782.35
2016,6,20,12,45,953.0,105.0,5.05,23.0,1020.0,1044.91,778.9
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,1033.84,773.03
2016,6,20,13,15,952.0,101.5,5.3,22.5,996.5,1016.82,764.29
2016,6,20,13,30,949.0,101.0,5.4,22.0,981.0,996.37,753.17
2016,6,20,13,45,943.5,101.0,5.55,22.0,958.0,970.76,737.27
2016,6,20,14,0,938.0,101.0,5.7,22.0,935.0,942.04,719.08
2016,6,20,14,15,932.0,99.5,5.75,22.0,905.5,908.42,696.71
2016,6,20,14,30,926.0,98.0,5.8,22.0,876.0,872.02,672.24
2016,6,20,14,45,915.0,98.5,5.9,22.0,840.5,831.07,644.53
2016,6,20,15,0,904.0,99.0,6.0,22.0,805.0,788.08,615.04
2016,6,20,15,15,894.0,97.0,6.0,21.5,764.5,741.54,583.36
2016,6,20,15,30,884.0,95.0,6.0,21.0,724.0,693.38,549.2
2016,6,20,15,45,868.5,93.5,6.05,21.0,679.0,640.89,508.65
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,587.78,466.61
2016,6,20,16,15,834.5,89.5,6.05,20.5,586.0,531.68,421.79
2016,6,20,16,30,816.0,87.0,6.0,20.0,538.0,475.5,375.56
2016,6,20,16,45,793.0,83.5,5.95,19.5,487.5,417.01,326.14
2016,6,20,17,0,770.0,80.0,5.9,19.0,437.0,359.87,276.42
2016,6,20,17,15,432.5,113.0,5.8,18.5,309.5,238.44,181.1
2016,6,20,17,30,95.0,146.0,5.7,18.0,182.0,155.93,121.45
2016,6,20,17,45,85.5,125.5,5.6,18.0,154.0,129.03,99.08
2016,6,20,18,0,76.0,105.0,5.5,18.0,126.0,103.33,77.84
2016,6,20,18,15,64.0,84.5,5.4,17.5,100.0,78.86,58.25
2016,6,20,18,30,52.0,64.0,5.3,17.0,74.0,56.24,40.79
2016,6,20,18,45,31.5,46.0,5.25,16.5,51.5,40.26,28.91
2016,6,20,19,0,11.0,28.0,5.2,16.0,29.0,25.18,13.99
2016,6,20,19,15,5.5,14.0,5.1,15.5,14.5,12.98,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
