Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,77.0,11.0,3.1,14.0,12.0,10.48,0.0
2016,6,21,5,15,214.0,22.5,3.15,14.0,43.0,18.1,4.44
2016,6,21,5,30,351.0,34.0,3.2,14.0,74.0,26.85,17.14
2016,6,21,5,45,447.5,41.0,3.25,14.5,117.5,31.0,21.56
2016,6,21,6,0,544.0,48.0,3.3,15.0,161.0,62.99,32.45
2016,6,21,6,15,600.5,54.0,3.25,15.5,210.0,108.5,60.58
2016,6,21,6,30,657.0,60.0,3.2,16.0,259.0,162.75,102.85
2016,6,21,6,45,701.0,63.0,3.2,16.5,310.5,215.4,148.07
2016,6,21,7,0,745.0,66.0,3.2,17.0,362.0,272.72,198.61
2016,6,21,7,15,772.5,69.0,3.2,17.5,412.5,328.86,248.58
2016,6,21,7,30,800.0,72.0,3.2,18.0,463.0,387.23,299.31
2016,6,21,7,45,822.5,74.5,3.2,18.5,513.0,445.67,348.7
2016,6,21,8,0,845.0,77.0,3.2,19.0,563.0,503.95,396.37
2016,6,21,8,15,860.5,79.0,3.15,19.5,610.0,558.64,439.61
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,613.1,481.17
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,664.29,519.11
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,714.37,554.35
2016,6,21,9,15,909.0,85.5,3.1,21.5,781.5,760.89,584.94
2016,6,21,9,30,918.0,87.0,3.1,22.0,820.0,805.57,613.74
2016,6,21,9,45,919.5,91.5,3.1,22.5,851.5,845.1,638.54
2016,6,21,10,0,921.0,96.0,3.1,23.0,883.0,881.83,661.14
2016,6,21,10,15,926.5,97.0,3.1,23.0,910.0,915.6,682.82
2016,6,21,10,30,932.0,98.0,3.1,23.0,937.0,946.51,702.48
2016,6,21,10,45,934.0,99.5,3.15,23.5,957.0,971.66,717.25
2016,6,21,11,0,936.0,101.0,3.2,24.0,977.0,993.51,729.84
2016,6,21,11,15,938.0,101.5,3.25,24.0,990.5,1010.96,741.02
2016,6,21,11,30,940.0,102.0,3.3,24.0,1004.0,1024.96,750.05
2016,6,21,11,45,940.0,103.0,3.4,24.5,1009.5,1033.97,754.87
2016,6,21,12,0,940.0,104.0,3.5,25.0,1015.0,1039.4,757.48
2016,6,21,12,15,939.5,104.0,3.65,25.0,1014.0,1039.78,758.78
2016,6,21,12,30,939.0,104.0,3.8,25.0,1013.0,1036.59,757.85
2016,6,21,12,45,934.5,105.5,3.95,25.0,1003.5,1027.41,753.07
2016,6,21,13,0,930.0,107.0,4.1,25.0,994.0,1014.76,746.08
2016,6,21,13,15,927.0,106.5,4.25,25.0,978.5,998.16,736.48
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,978.21,724.64
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,953.11,709.76
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,924.93,693.0
2016,6,21,14,15,908.5,103.0,4.95,24.5,889.0,892.08,673.77
2016,6,21,14,30,902.0,102.0,5.1,24.0,860.0,856.56,652.33
2016,6,21,14,45,893.5,100.5,5.25,24.0,825.5,816.46,625.99
2016,6,21,15,0,885.0,99.0,5.4,24.0,791.0,774.23,597.74
2016,6,21,15,15,874.5,97.0,5.5,23.5,751.0,728.14,567.18
2016,6,21,15,30,864.0,95.0,5.6,23.0,711.0,680.52,534.09
2016,6,21,15,45,849.5,93.0,5.7,22.5,667.0,629.1,495.93
2016,6,21,16,0,835.0,91.0,5.8,22.0,623.0,577.02,456.04
2016,6,21,16,15,817.5,88.5,5.8,21.5,576.0,522.36,412.68
2016,6,21,16,30,800.0,86.0,5.8,21.0,529.0,467.56,367.84
2016,6,21,16,45,775.5,83.0,5.8,20.5,479.0,409.8,319.34
2016,6,21,17,0,751.0,80.0,5.8,20.0,429.0,353.56,270.69
2016,6,21,17,15,719.5,76.0,5.75,19.5,378.5,295.99,220.05
2016,6,21,17,30,688.0,72.0,5.7,19.0,328.0,239.34,169.73
2016,6,21,17,45,641.0,67.5,5.7,18.5,278.0,184.09,121.79
2016,6,21,18,0,594.0,63.0,5.7,18.0,228.0,133.99,80.62
2016,6,21,18,15,529.0,56.0,5.55,17.5,181.0,85.66,46.64
2016,6,21,18,30,464.0,49.0,5.4,17.0,134.0,45.03,26.82
2016,6,21,18,45,364.5,39.5,5.3,16.5,93.5,30.78,20.81
2016,6,21,19,0,265.0,30.0,5.2,16.0,53.0,24.26,13.33
2016,6,21,19,15,132.5,15.0,5.1,15.5,26.5,11.88,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,12.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,13.0,12.0,10.48,0.0
2016,6,22,5,15,224.0,22.5,5.7,13.0,43.5,18.15,4.18
2016,6,22,5,30,367.0,34.0,5.9,13.0,75.0,26.91,17.22
2016,6,22,5,45,451.5,42.5,6.1,13.5,118.5,32.39,22.84
2016,6,22,6,0,536.0,51.0,6.3,14.0,162.0,64.77,34.5
2016,6,22,6,15,594.0,57.0,6.25,14.0,211.0,109.95,62.57
2016,6,22,6,30,652.0,63.0,6.2,14.0,260.0,161.89,103.43
2016,6,22,6,45,691.5,67.5,6.2,14.5,311.0,216.94,151.49
2016,6,22,7,0,731.0,72.0,6.2,15.0,362.0,273.9,202.72
2016,6,22,7,15,759.5,75.5,6.15,15.5,413.0,330.11,253.72
2016,6,22,7,30,788.0,79.0,6.1,16.0,464.0,388.68,305.8
2016,6,22,7,45,812.5,81.0,6.1,16.5,514.0,446.07,355.76
2016,6,22,8,0,837.0,83.0,6.1,17.0,564.0,505.17,405.64
2016,6,22,8,15,853.0,85.5,6.0,17.0,611.5,560.28,451.6
2016,6,22,8,30,869.0,88.0,5.9,17.0,659.0,615.23,496.16
2016,6,22,8,45,884.5,88.5,5.8,17.5,703.0,667.43,536.44
2016,6,22,9,0,900.0,89.0,5.7,18.0,747.0,718.84,574.35
2016,6,22,9,15,909.5,90.5,5.6,18.0,786.0,765.78,607.61
2016,6,22,9,30,919.0,92.0,5.5,18.0,825.0,810.92,639.1
2016,6,22,9,45,927.5,92.5,5.45,18.5,858.5,852.19,666.36
2016,6,22,10,0,936.0,93.0,5.4,19.0,892.0,891.13,691.56
2016,6,22,10,15,941.5,94.0,5.35,19.0,919.5,925.4,714.53
2016,6,22,10,30,947.0,95.0,5.3,19.0,947.0,956.77,735.32
2016,6,22,10,45,951.0,95.0,5.25,19.0,968.0,982.67,752.19
2016,6,22,11,0,955.0,95.0,5.2,19.0,989.0,1005.3,766.79
2016,6,22,11,15,958.0,95.5,5.15,19.0,1003.0,1024.08,778.74
2016,6,22,11,30,961.0,96.0,5.1,19.0,1017.0,1039.36,788.33
2016,6,22,11,45,962.5,96.0,5.05,19.0,1023.5,1049.09,794.19
2016,6,22,12,0,964.0,96.0,5.0,19.0,1030.0,1055.18,797.7
2016,6,22,12,15,964.0,96.0,5.0,19.0,1029.5,1056.13,798.27
2016,6,22,12,30,964.0,96.0,5.0,19.0,1029.0,1053.41,796.5
2016,6,22,12,45,953.5,102.0,5.0,19.0,1018.0,1042.74,789.43
2016,6,22,13,0,943.0,108.0,5.0,19.0,1007.0,1028.6,780.15
2016,6,22,13,15,940.5,107.5,5.0,19.0,991.5,1012.35,769.51
2016,6,22,13,30,938.0,107.0,5.0,19.0,976.0,992.66,756.57
2016,6,22,13,45,932.0,107.0,5.05,19.0,953.5,966.93,739.86
2016,6,22,14,0,926.0,107.0,5.1,19.0,931.0,938.13,720.98
2016,6,22,14,15,920.0,105.5,5.1,19.0,902.0,904.94,698.59
2016,6,22,14,30,914.0,104.0,5.1,19.0,873.0,869.0,674.15
2016,6,22,14,45,905.5,102.5,5.1,19.0,838.0,828.52,646.29
2016,6,22,15,0,897.0,101.0,5.1,19.0,803.0,785.85,616.63
2016,6,22,15,15,886.0,99.0,5.1,18.5,762.5,738.93,584.68
2016,6,22,15,30,875.0,97.0,5.1,18.0,722.0,690.48,550.26
2016,6,22,15,45,862.0,94.5,5.1,18.0,677.5,639.01,510.37
2016,6,22,16,0,849.0,92.0,5.1,18.0,633.0,586.7,468.84
2016,6,22,16,15,830.5,89.5,5.1,17.5,584.5,530.84,424.23
2016,6,22,16,30,812.0,87.0,5.1,17.0,536.0,474.88,378.12
2016,6,22,16,45,787.5,83.5,5.2,17.0,485.5,415.97,327.75
2016,6,22,17,0,763.0,80.0,5.3,17.0,435.0,358.56,277.28
2016,6,22,17,15,731.0,76.0,5.4,16.5,384.0,300.14,225.56
2016,6,22,17,30,699.0,72.0,5.5,16.0,333.0,244.65,175.69
2016,6,22,17,45,650.5,67.5,5.6,15.5,282.0,186.47,124.83
2016,6,22,18,0,602.0,63.0,5.7,15.0,231.0,135.57,82.55
2016,6,22,18,15,536.0,56.0,5.7,14.5,183.5,86.65,47.69
2016,6,22,18,30,470.0,49.0,5.7,14.0,136.0,45.53,27.26
2016,6,22,18,45,367.5,39.5,5.7,14.0,95.0,30.75,21.03
2016,6,22,19,0,265.0,30.0,5.7,14.0,54.0,24.23,13.5
2016,6,22,19,15,132.5,15.0,5.7,13.5,27.0,11.86,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,47.0,5.0,5.55,12.0,6.0,0.0,0.0
2016,6,23,5,0,94.0,10.0,5.7,12.0,12.0,9.53,0.0
2016,6,23,5,15,239.0,21.0,5.75,12.5,43.5,16.76,3.12
2016,6,23,5,30,384.0,32.0,5.8,13.0,75.0,25.09,15.65
2016,6,23,5,45,477.0,39.0,5.9,13.5,119.5,29.36,20.17
2016,6,23,6,0,570.0,46.0,6.0,14.0,164.0,61.35,30.89
2016,6,23,6,15,626.0,51.5,5.95,14.0,213.5,110.06,61.36
2016,6,23,6,30,682.0,57.0,5.9,14.0,263.0,162.77,102.8
2016,6,23,6,45,724.5,60.0,5.9,14.5,315.0,216.48,149.74
2016,6,23,7,0,767.0,63.0,5.9,15.0,367.0,274.68,202.14
2016,6,23,7,15,794.5,66.5,5.75,15.5,418.5,332.52,254.69
2016,6,23,7,30,822.0,70.0,5.6,16.0,470.0,393.83,309.04
2016,6,23,7,45,844.0,72.0,5.45,16.5,520.5,451.54,359.11
2016,6,23,8,0,866.0,74.0,5.3,17.0,571.0,510.23,408.29
2016,6,23,8,15,881.0,76.0,5.15,17.5,618.5,565.74,453.32
2016,6,23,8,30,896.0,78.0,5.0,18.0,666.0,620.95,496.48
2016,6,23,8,45,908.5,79.5,4.85,18.5,709.5,673.45,536.09
2016,6,23,9,0,921.0,81.0,4.7,19.0,753.0,724.85,572.61
2016,6,23,9,15,929.0,82.0,4.6,19.0,791.5,771.09,604.51
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,815.35,634.51
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,854.76,659.34
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,891.28,681.95
2016,6,23,10,15,942.5,92.0,4.3,20.0,919.0,923.94,703.53
2016,6,23,10,30,946.0,93.0,4.3,20.0,945.0,953.57,722.95
2016,6,23,10,45,948.0,94.0,4.3,20.5,964.0,978.65,737.81
2016,6,23,11,0,950.0,95.0,4.3,21.0,983.0,1000.39,750.36
2016,6,23,11,15,951.0,95.0,4.4,21.0,995.5,1016.72,761.32
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,1029.51,770.21
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,1038.21,776.65
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,1043.31,780.8
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,1043.31,782.09
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,1039.69,781.02
2016,6,23,12,45,948.5,94.5,5.15,21.0,1006.0,1030.5,776.24
2016,6,23,13,0,945.0,95.0,5.3,21.0,997.0,1017.77,769.09
2016,6,23,13,15,942.0,94.5,5.45,21.0,981.5,1001.04,759.18
2016,6,23,13,30,939.0,94.0,5.6,21.0,966.0,980.9,746.88
2016,6,23,13,45,936.5,92.5,5.75,21.0,944.0,956.88,731.81
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,929.62,714.36
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,897.16,694.16
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,861.91,671.71
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.5,822.93,644.96
2016,6,23,15,0,913.0,84.0,6.3,20.0,798.0,781.49,616.13
2016,6,23,15,15,902.5,82.5,6.3,19.5,758.0,734.83,583.9
2016,6,23,15,30,892.0,81.0,6.3,19.0,718.0,686.58,549.79
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.5,635.02,509.46
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,582.51,467.36
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,526.88,422.31
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,471.37,375.98
2016,6,23,16,45,809.0,69.5,6.3,18.0,483.0,413.02,325.45
2016,6,23,17,0,785.0,67.0,6.3,18.0,433.0,354.6,273.69
2016,6,23,17,15,755.0,64.0,6.2,17.5,382.0,296.62,221.84
2016,6,23,17,30,725.0,61.0,6.1,17.0,331.0,241.29,171.71
2016,6,23,17,45,680.0,57.0,6.05,17.0,280.5,184.99,121.83
2016,6,23,18,0,635.0,53.0,6.0,17.0,230.0,133.61,78.84
2016,6,23,18,15,573.5,47.5,5.85,16.5,183.0,82.41,42.25
2016,6,23,18,30,512.0,42.0,5.7,16.0,136.0,40.47,22.02
2016,6,23,18,45,410.0,34.5,5.6,15.5,95.0,26.23,17.0
2016,6,23,19,0,308.0,27.0,5.5,15.0,54.0,21.36,11.21
2016,6,23,19,15,154.0,13.5,5.4,14.5,27.0,10.48,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,12.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,13.0,11.0,9.53,0.0
2016,6,24,5,15,245.5,20.5,4.95,13.0,42.5,16.33,2.5
2016,6,24,5,30,393.0,31.0,5.1,13.0,74.0,24.22,14.88
2016,6,24,5,45,478.5,38.5,5.35,13.5,118.0,28.97,19.82
2016,6,24,6,0,564.0,46.0,5.6,14.0,162.0,60.53,30.59
2016,6,24,6,15,621.5,51.5,5.55,14.0,211.5,109.01,60.72
2016,6,24,6,30,679.0,57.0,5.5,14.0,261.0,161.65,101.93
2016,6,24,6,45,715.5,62.0,5.5,14.5,312.5,215.74,149.3
2016,6,24,7,0,752.0,67.0,5.5,15.0,364.0,273.66,201.48
2016,6,24,7,15,781.0,70.5,5.35,15.5,416.0,331.18,253.51
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,391.12,306.51
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,448.93,356.52
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,507.96,405.81
2016,6,24,8,15,865.0,83.5,4.9,17.0,615.5,563.72,451.78
2016,6,24,8,30,881.0,86.0,4.8,17.0,663.0,619.29,496.22
2016,6,24,8,45,892.0,89.0,4.75,17.5,706.5,671.67,536.08
2016,6,24,9,0,903.0,92.0,4.7,18.0,750.0,722.87,573.39
2016,6,24,9,15,912.5,93.5,4.6,18.5,789.5,770.02,604.94
2016,6,24,9,30,922.0,95.0,4.5,19.0,829.0,815.36,634.55
2016,6,24,9,45,930.0,95.5,4.4,19.5,862.5,856.43,660.55
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,895.13,684.65
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,929.12,706.6
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,960.17,726.36
2016,6,24,10,45,950.5,99.5,4.1,20.5,971.5,986.32,741.83
2016,6,24,11,0,953.0,101.0,4.1,21.0,992.0,1009.13,755.01
2016,6,24,11,15,955.5,101.5,4.1,21.0,1006.0,1027.5,766.68
2016,6,24,11,30,958.0,102.0,4.1,21.0,1020.0,1042.36,776.09
2016,6,24,11,45,958.0,102.5,4.2,21.5,1026.0,1051.19,780.75
2016,6,24,12,0,958.0,103.0,4.3,22.0,1032.0,1056.37,783.11
2016,6,24,12,15,957.5,103.0,4.45,22.0,1031.0,1056.92,784.35
2016,6,24,12,30,957.0,103.0,4.6,22.0,1030.0,1053.83,783.71
2016,6,24,12,45,949.0,107.0,4.75,22.0,1019.5,1043.73,778.57
2016,6,24,13,0,941.0,111.0,4.9,22.0,1009.0,1030.16,771.14
2016,6,24,13,15,938.0,110.5,5.05,22.0,993.5,1013.55,761.64
2016,6,24,13,30,935.0,110.0,5.2,22.0,978.0,993.53,749.76
2016,6,24,13,45,931.0,109.0,5.35,22.0,955.5,968.78,734.55
2016,6,24,14,0,927.0,108.0,5.5,22.0,933.0,940.88,717.02
2016,6,24,14,15,921.0,106.5,5.5,22.0,904.0,907.73,694.77
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,871.82,670.49
2016,6,24,14,45,906.5,104.0,5.55,22.0,840.0,831.86,643.41
2016,6,24,15,0,898.0,103.0,5.6,22.0,805.0,789.7,614.5
2016,6,24,15,15,887.5,101.0,5.55,21.5,765.0,743.13,582.8
2016,6,24,15,30,877.0,99.0,5.5,21.0,725.0,694.99,548.67
2016,6,24,15,45,862.5,97.0,5.5,21.0,680.5,642.99,508.69
2016,6,24,16,0,848.0,95.0,5.5,21.0,636.0,590.28,467.18
2016,6,24,16,15,829.5,92.5,5.45,20.5,588.0,534.53,422.97
2016,6,24,16,30,811.0,90.0,5.4,20.0,540.0,478.6,377.25
2016,6,24,16,45,786.0,86.5,5.35,20.0,489.0,419.48,327.06
2016,6,24,17,0,761.0,83.0,5.3,20.0,438.0,361.93,276.93
2016,6,24,17,15,728.5,79.0,5.2,19.5,386.5,303.4,225.68
2016,6,24,17,30,696.0,75.0,5.1,19.0,335.0,245.84,174.74
2016,6,24,17,45,649.5,70.0,5.1,18.5,284.0,189.61,126.02
2016,6,24,18,0,603.0,65.0,5.1,18.0,233.0,138.48,83.9
2016,6,24,18,15,536.0,58.0,4.85,17.5,185.0,89.3,49.12
2016,6,24,18,30,469.0,51.0,4.6,17.0,137.0,48.06,28.55
2016,6,24,18,45,367.0,40.5,4.45,16.5,95.5,31.65,21.58
2016,6,24,19,0,265.0,30.0,4.3,16.0,54.0,24.19,13.41
2016,6,24,19,15,132.5,15.0,4.1,15.5,27.0,11.84,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,31.5,4.5,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,63.0,9.0,2.8,13.0,11.0,8.58,0.0
2016,6,25,5,15,203.5,21.5,2.8,13.5,41.0,17.3,2.53
2016,6,25,5,30,344.0,34.0,2.8,14.0,71.0,27.04,17.18
2016,6,25,5,45,437.5,42.0,2.85,14.5,115.0,32.07,22.46
2016,6,25,6,0,531.0,50.0,2.9,15.0,159.0,62.08,32.88
2016,6,25,6,15,590.0,56.0,2.8,15.5,208.0,106.92,59.92
2016,6,25,6,30,649.0,62.0,2.7,16.0,257.0,158.65,99.61
2016,6,25,6,45,691.0,66.5,2.65,16.5,308.5,213.99,146.82
2016,6,25,7,0,733.0,71.0,2.6,17.0,360.0,271.55,197.3
2016,6,25,7,15,762.5,74.5,2.6,17.5,411.5,328.19,247.33
2016,6,25,7,30,792.0,78.0,2.6,18.0,463.0,387.32,298.33
2016,6,25,7,45,815.5,80.5,2.65,18.5,513.5,444.99,346.93
2016,6,25,8,0,839.0,83.0,2.7,19.0,564.0,504.29,395.19
2016,6,25,8,15,855.5,85.5,2.7,19.5,611.5,559.84,438.93
2016,6,25,8,30,872.0,88.0,2.7,20.0,659.0,615.29,481.09
2016,6,25,8,45,885.5,89.5,2.75,20.5,703.0,667.41,519.68
2016,6,25,9,0,899.0,91.0,2.8,21.0,747.0,718.59,556.06
2016,6,25,9,15,909.0,93.0,2.8,21.5,786.5,766.48,587.38
2016,6,25,9,30,919.0,95.0,2.8,22.0,826.0,812.61,616.94
2016,6,25,9,45,921.5,99.0,2.85,22.5,858.5,852.66,642.19
2016,6,25,10,0,924.0,103.0,2.9,23.0,891.0,889.97,665.33
2016,6,25,10,15,930.0,104.0,2.95,23.0,918.5,924.47,687.71
2016,6,25,10,30,936.0,105.0,3.0,23.0,946.0,956.12,708.12
2016,6,25,10,45,939.5,106.0,3.05,23.5,967.0,982.46,723.58
2016,6,25,11,0,943.0,107.0,3.1,24.0,988.0,1005.54,736.89
2016,6,25,11,15,945.5,107.5,3.2,24.0,1002.0,1023.79,748.94
2016,6,25,11,30,948.0,108.0,3.3,24.0,1016.0,1038.57,758.85
2016,6,25,11,45,948.5,108.5,3.4,24.0,1022.5,1047.85,765.3
2016,6,25,12,0,949.0,109.0,3.5,24.0,1029.0,1053.53,769.56
2016,6,25,12,15,949.0,109.0,3.65,24.0,1028.0,1054.61,771.34
2016,6,25,12,30,949.0,109.0,3.8,24.0,1027.0,1052.09,770.87
2016,6,25,12,45,949.5,107.5,3.95,24.0,1019.5,1044.96,767.46
2016,6,25,13,0,950.0,106.0,4.1,24.0,1012.0,1034.22,761.75
2016,6,25,13,15,947.0,105.5,4.2,24.0,996.5,1017.52,751.81
2016,6,25,13,30,944.0,105.0,4.3,24.0,981.0,997.38,739.63
2016,6,25,13,45,939.0,104.5,4.4,24.0,958.5,972.05,723.96
2016,6,25,14,0,934.0,104.0,4.5,24.0,936.0,943.59,706.11
2016,6,25,14,15,928.0,102.5,4.55,23.5,906.5,910.27,686.15
2016,6,25,14,30,922.0,101.0,4.6,23.0,877.0,874.18,664.02
2016,6,25,14,45,913.5,100.0,4.7,23.0,842.0,834.0,637.76
2016,6,25,15,0,905.0,99.0,4.8,23.0,807.0,791.6,609.57
2016,6,25,15,15,894.5,97.0,4.8,22.5,767.0,744.78,578.46
2016,6,25,15,30,884.0,95.0,4.8,22.0,727.0,696.36,545.04
2016,6,25,15,45,870.0,93.0,4.8,22.0,682.0,644.38,505.62
2016,6,25,16,0,856.0,91.0,4.8,22.0,637.0,591.63,464.61
2016,6,25,16,15,838.0,88.0,4.8,21.5,589.0,535.19,420.51
2016,6,25,16,30,820.0,85.0,4.8,21.0,541.0,478.59,374.83
2016,6,25,16,45,797.0,82.0,4.85,21.0,490.5,420.35,325.84
2016,6,25,17,0,774.0,79.0,4.9,21.0,440.0,363.43,276.56
2016,6,25,17,15,742.0,75.0,4.85,20.5,388.5,304.33,225.1
2016,6,25,17,30,710.0,71.0,4.8,20.0,337.0,248.13,175.42
2016,6,25,17,45,665.5,66.0,4.8,19.5,286.0,189.57,124.84
2016,6,25,18,0,621.0,61.0,4.8,19.0,235.0,137.78,82.18
2016,6,25,18,15,556.5,54.5,4.7,18.5,186.5,88.15,47.11
2016,6,25,18,30,492.0,48.0,4.6,18.0,138.0,46.13,26.3
2016,6,25,18,45,390.0,38.5,4.55,17.5,96.5,29.81,19.91
2016,6,25,19,0,288.0,29.0,4.5,17.0,55.0,23.23,12.6
2016,6,25,19,15,144.0,14.5,4.45,16.5,27.5,11.38,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,3.5,13.5,35.0,12.23,0.0
2016,6,26,5,30,347.0,32.0,3.5,14.0,70.0,25.21,15.58
2016,6,26,5,45,435.0,40.5,3.5,14.5,112.5,30.77,21.3
2016,6,26,6,0,523.0,49.0,3.5,15.0,155.0,60.32,31.83
2016,6,26,6,15,580.5,55.0,3.4,15.0,203.5,104.49,58.47
2016,6,26,6,30,638.0,61.0,3.3,15.0,252.0,155.37,97.78
2016,6,26,6,45,678.5,65.5,3.2,15.5,302.0,209.68,144.41
2016,6,26,7,0,719.0,70.0,3.1,16.0,352.0,266.08,194.24
2016,6,26,7,15,747.5,73.5,3.05,16.5,403.0,321.57,243.66
2016,6,26,7,30,776.0,77.0,3.0,17.0,454.0,379.46,294.02
2016,6,26,7,45,798.5,80.0,2.95,18.0,503.5,436.3,341.55
2016,6,26,8,0,821.0,83.0,2.9,19.0,553.0,494.3,388.16
2016,6,26,8,15,837.5,85.5,2.9,19.5,599.5,549.35,431.7
2016,6,26,8,30,854.0,88.0,2.9,20.0,646.0,603.93,473.44
2016,6,26,8,45,867.0,89.5,2.9,20.5,689.0,654.91,511.21
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,704.94,546.85
2016,6,26,9,15,889.5,93.0,2.9,21.0,770.5,751.69,578.7
2016,6,26,9,30,899.0,95.0,2.9,21.0,809.0,796.71,608.94
2016,6,26,9,45,908.0,95.0,2.9,21.5,842.5,837.33,634.58
2016,6,26,10,0,917.0,95.0,2.9,22.0,876.0,875.72,658.37
2016,6,26,10,15,922.0,96.0,2.95,22.5,903.0,909.18,678.89
2016,6,26,10,30,927.0,97.0,3.0,23.0,930.0,939.76,697.37
2016,6,26,10,45,929.5,98.5,3.05,23.5,950.0,965.52,712.55
2016,6,26,11,0,932.0,100.0,3.1,24.0,970.0,988.02,725.57
2016,6,26,11,15,933.5,100.5,3.2,24.0,983.0,1005.19,736.95
2016,6,26,11,30,935.0,101.0,3.3,24.0,996.0,1018.9,746.2
2016,6,26,11,45,934.0,102.0,3.4,24.0,1001.5,1027.15,751.99
2016,6,26,12,0,933.0,103.0,3.5,24.0,1007.0,1031.83,755.59
2016,6,26,12,15,932.5,103.0,3.6,24.0,1006.0,1032.45,756.67
2016,6,26,12,30,932.0,103.0,3.7,24.0,1005.0,1029.52,755.55
2016,6,26,12,45,919.0,110.0,3.85,24.5,993.0,1017.75,747.58
2016,6,26,13,0,906.0,117.0,4.0,25.0,981.0,1002.67,737.53
2016,6,26,13,15,903.0,116.0,4.15,25.0,965.5,986.16,727.99
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,966.36,716.22
2016,6,26,13,45,894.5,114.5,4.5,25.0,928.0,941.56,701.28
2016,6,26,14,0,889.0,114.0,4.7,25.0,906.0,913.8,684.71
2016,6,26,14,15,882.5,112.5,4.8,24.5,877.5,881.36,665.41
2016,6,26,14,30,876.0,111.0,4.9,24.0,849.0,846.32,644.0
2016,6,26,14,45,866.5,110.0,5.05,24.0,814.5,806.96,618.22
2016,6,26,15,0,857.0,109.0,5.2,24.0,780.0,765.58,590.62
2016,6,26,15,15,845.5,107.0,5.2,23.5,740.5,719.99,560.05
2016,6,26,15,30,834.0,105.0,5.2,23.0,701.0,673.01,526.88
2016,6,26,15,45,818.5,103.0,5.25,23.0,657.0,623.45,489.21
2016,6,26,16,0,803.0,101.0,5.3,23.0,613.0,571.79,449.04
2016,6,26,16,15,784.0,98.0,5.25,22.5,566.5,517.05,406.05
2016,6,26,16,30,765.0,95.0,5.2,22.0,520.0,462.71,362.07
2016,6,26,16,45,740.0,91.5,5.2,21.5,470.5,406.02,315.05
2016,6,26,17,0,715.0,88.0,5.2,21.0,421.0,349.35,266.75
2016,6,26,17,15,682.5,83.0,5.05,20.5,371.5,292.16,217.01
2016,6,26,17,30,650.0,78.0,4.9,20.0,322.0,237.98,169.29
2016,6,26,17,45,606.0,72.0,4.8,19.5,273.0,183.89,122.63
2016,6,26,18,0,562.0,66.0,4.7,19.0,224.0,134.66,82.17
2016,6,26,18,15,498.0,58.5,4.6,18.5,177.5,87.55,48.75
2016,6,26,18,30,434.0,51.0,4.5,18.0,131.0,48.05,28.48
2016,6,26,18,45,341.5,40.5,4.45,17.5,91.5,31.59,21.44
2016,6,26,19,0,249.0,30.0,4.4,17.0,52.0,24.16,13.35
2016,6,26,19,15,124.5,15.0,4.35,16.5,26.0,11.8,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,13.5,34.5,11.82,0.0
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,24.33,14.8
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,29.49,20.17
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,58.02,30.12
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,102.13,56.44
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,152.94,95.35
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,207.08,141.73
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,263.1,191.12
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,318.47,240.22
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,376.3,290.32
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,432.53,337.83
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,489.73,384.46
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,544.66,428.05
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,599.2,469.94
2016,6,27,8,45,859.0,90.5,3.0,21.0,684.5,650.22,507.17
2016,6,27,9,0,871.0,93.0,3.1,22.0,728.0,700.24,542.31
2016,6,27,9,15,881.5,95.0,3.15,22.0,766.5,747.39,574.72
2016,6,27,9,30,892.0,97.0,3.2,22.0,805.0,792.91,605.63
2016,6,27,9,45,887.0,105.0,3.25,22.5,835.0,829.96,629.15
2016,6,27,10,0,882.0,113.0,3.3,23.0,865.0,863.82,650.3
2016,6,27,10,15,888.5,114.5,3.35,23.5,892.5,898.08,671.53
2016,6,27,10,30,895.0,116.0,3.4,24.0,920.0,929.65,690.78
2016,6,27,10,45,899.5,117.0,3.5,24.5,941.0,956.04,706.78
2016,6,27,11,0,904.0,118.0,3.6,25.0,962.0,979.36,720.74
2016,6,27,11,15,907.0,118.5,3.65,25.0,976.0,997.55,732.43
2016,6,27,11,30,910.0,119.0,3.7,25.0,990.0,1012.43,742.05
2016,6,27,11,45,911.5,119.0,3.8,25.5,996.5,1021.95,747.14
2016,6,27,12,0,913.0,119.0,3.9,26.0,1003.0,1028.03,750.09
2016,6,27,12,15,913.0,119.0,4.05,26.0,1002.5,1029.17,751.73
2016,6,27,12,30,913.0,119.0,4.2,26.0,1002.0,1026.84,751.21
2016,6,27,12,45,916.0,116.0,4.35,26.0,995.5,1021.03,748.49
2016,6,27,13,0,919.0,113.0,4.5,26.0,989.0,1011.68,743.51
2016,6,27,13,15,916.5,112.0,4.6,26.0,974.0,995.49,733.88
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,975.95,722.28
2016,6,27,13,45,910.5,110.0,4.85,26.0,937.5,952.23,708.2
2016,6,27,14,0,907.0,109.0,5.0,26.0,916.0,925.39,691.88
2016,6,27,14,15,900.5,107.5,5.05,25.5,887.5,892.47,671.93
2016,6,27,14,30,894.0,106.0,5.1,25.0,859.0,856.88,649.92
2016,6,27,14,45,886.5,104.0,5.15,25.0,825.0,817.52,623.7
2016,6,27,15,0,879.0,102.0,5.2,25.0,791.0,775.95,595.65
2016,6,27,15,15,868.0,100.5,5.25,24.5,751.0,730.35,565.51
2016,6,27,15,30,857.0,99.0,5.3,24.0,711.0,683.25,532.96
2016,6,27,15,45,844.5,96.0,5.35,24.0,667.5,632.47,494.6
2016,6,27,16,0,832.0,93.0,5.4,24.0,624.0,580.83,454.59
2016,6,27,16,15,814.0,90.0,5.45,23.5,576.5,525.65,411.57
2016,6,27,16,30,796.0,87.0,5.5,23.0,529.0,470.27,366.99
2016,6,27,16,45,774.0,83.5,5.55,22.5,480.0,413.23,319.68
2016,6,27,17,0,752.0,80.0,5.6,22.0,431.0,357.42,271.93
2016,6,27,17,15,721.0,76.0,5.55,21.5,380.5,299.81,221.73
2016,6,27,17,30,690.0,72.0,5.5,21.0,330.0,245.02,173.29
2016,6,27,17,45,648.0,66.5,5.5,20.5,280.5,187.55,123.64
2016,6,27,18,0,606.0,61.0,5.5,20.0,231.0,136.6,81.59
2016,6,27,18,15,542.5,54.5,5.35,19.5,183.5,87.82,47.04
2016,6,27,18,30,479.0,48.0,5.2,19.0,136.0,46.54,26.32
2016,6,27,18,45,383.0,38.5,5.1,18.5,95.5,29.78,19.8
2016,6,27,19,0,287.0,29.0,5.0,18.0,55.0,23.22,12.54
2016,6,27,19,15,143.5,14.5,4.85,17.5,27.5,11.37,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,13.5,32.5,12.73,0.0
2016,6,28,5,30,300.0,33.0,3.6,14.0,65.0,26.24,16.34
2016,6,28,5,45,387.5,42.5,3.6,14.5,106.5,32.63,22.9
2016,6,28,6,0,475.0,52.0,3.6,15.0,148.0,60.02,33.24
2016,6,28,6,15,534.5,59.0,3.5,15.0,195.5,102.39,58.76
2016,6,28,6,30,594.0,66.0,3.4,15.0,243.0,151.75,96.63
2016,6,28,6,45,637.0,71.5,3.3,15.5,293.0,202.99,140.35
2016,6,28,7,0,680.0,77.0,3.2,16.0,343.0,258.86,189.41
2016,6,28,7,15,711.0,81.0,3.15,16.5,393.0,315.41,239.39
2016,6,28,7,30,742.0,85.0,3.1,17.0,443.0,372.78,289.13
2016,6,28,7,45,767.0,88.0,3.05,17.5,492.5,428.96,336.7
2016,6,28,8,0,792.0,91.0,3.0,18.0,542.0,486.63,383.87
2016,6,28,8,15,810.0,93.5,2.95,18.5,589.0,541.14,427.09
2016,6,28,8,30,828.0,96.0,2.9,19.0,636.0,595.82,468.95
2016,6,28,8,45,843.0,97.5,2.9,19.5,679.5,646.32,506.59
2016,6,28,9,0,858.0,99.0,2.9,20.0,723.0,696.76,543.04
2016,6,28,9,15,868.5,101.0,2.85,20.5,762.0,743.42,573.78
2016,6,28,9,30,879.0,103.0,2.8,21.0,801.0,788.47,602.71
2016,6,28,9,45,888.0,104.0,2.8,21.5,835.0,829.48,628.64
2016,6,28,10,0,897.0,105.0,2.8,22.0,869.0,868.31,652.74
2016,6,28,10,15,903.5,106.0,2.85,22.0,896.5,902.57,675.12
2016,6,28,10,30,910.0,107.0,2.9,22.0,924.0,934.11,695.62
2016,6,28,10,45,914.0,108.0,3.0,22.5,945.0,960.45,711.65
2016,6,28,11,0,918.0,109.0,3.1,23.0,966.0,983.65,725.59
2016,6,28,11,15,921.0,109.5,3.2,23.0,980.0,1002.14,737.88
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,1017.25,748.07
2016,6,28,11,45,925.0,111.0,3.4,23.0,1001.0,1027.46,755.16
2016,6,28,12,0,926.0,112.0,3.5,23.0,1008.0,1034.16,760.09
2016,6,28,12,15,926.0,111.5,3.6,23.0,1007.5,1034.87,761.21
2016,6,28,12,30,926.0,111.0,3.7,23.0,1007.0,1032.05,760.16
2016,6,28,12,45,916.0,116.5,3.85,23.0,996.5,1021.83,754.66
2016,6,28,13,0,906.0,122.0,4.0,23.0,986.0,1008.27,747.02
2016,6,28,13,15,903.5,121.5,4.1,23.0,971.0,992.8,737.82
2016,6,28,13,30,901.0,121.0,4.2,23.0,956.0,974.04,726.42
2016,6,28,13,45,898.0,119.0,4.3,23.0,935.0,950.11,711.52
2016,6,28,14,0,895.0,117.0,4.4,23.0,914.0,923.07,694.47
2016,6,28,14,15,888.5,115.5,4.4,22.5,885.5,890.52,674.38
2016,6,28,14,30,882.0,114.0,4.4,22.0,857.0,855.33,652.28
2016,6,28,14,45,876.0,111.0,4.45,22.0,823.5,816.62,626.54
2016,6,28,15,0,870.0,108.0,4.5,22.0,790.0,775.61,598.96
2016,6,28,15,15,859.0,106.0,4.45,21.5,750.5,729.87,568.25
2016,6,28,15,30,848.0,104.0,4.4,21.0,711.0,682.65,535.07
2016,6,28,15,45,836.0,100.5,4.4,21.0,667.5,632.1,496.82
2016,6,28,16,0,824.0,97.0,4.4,21.0,624.0,581.21,457.31
2016,6,28,16,15,806.0,94.0,4.35,20.5,576.5,525.95,414.05
2016,6,28,16,30,788.0,91.0,4.3,20.0,529.0,470.95,369.63
2016,6,28,16,45,766.0,87.0,4.3,20.0,480.0,413.8,321.61
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,357.9,273.31
2016,6,28,17,15,712.0,79.0,4.3,19.5,380.5,300.39,223.35
2016,6,28,17,30,680.0,75.0,4.3,19.0,330.0,243.81,173.56
2016,6,28,17,45,637.0,69.0,4.35,18.5,280.0,188.12,125.32
2016,6,28,18,0,594.0,63.0,4.4,18.0,230.0,137.15,83.13
2016,6,28,18,15,529.5,56.0,4.4,17.5,183.0,88.49,48.39
2016,6,28,18,30,465.0,49.0,4.4,17.0,136.0,47.45,27.36
2016,6,28,18,45,366.0,39.5,4.4,16.5,95.0,30.69,20.77
2016,6,28,19,0,267.0,30.0,4.4,16.0,54.0,24.17,13.43
2016,6,28,19,15,133.5,15.0,4.35,15.5,27.0,11.83,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.0,12.34,0.0
2016,6,29,5,30,344.0,32.0,4.4,13.0,68.0,25.4,15.64
2016,6,29,5,45,435.0,40.5,4.5,13.5,111.5,30.95,21.5
2016,6,29,6,0,526.0,49.0,4.6,14.0,155.0,58.81,31.32
2016,6,29,6,15,586.0,55.0,4.55,14.0,203.5,103.28,57.69
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,154.77,97.34
2016,6,29,6,45,685.5,66.5,4.5,14.5,303.0,210.25,145.25
2016,6,29,7,0,725.0,72.0,4.5,15.0,354.0,267.71,196.48
2016,6,29,7,15,755.0,75.5,4.45,15.0,405.5,324.08,247.64
2016,6,29,7,30,785.0,79.0,4.4,15.0,457.0,383.01,300.19
2016,6,29,7,45,808.5,81.5,4.4,15.5,507.5,440.37,349.81
2016,6,29,8,0,832.0,84.0,4.4,16.0,558.0,498.99,398.89
2016,6,29,8,15,849.0,86.5,4.35,16.5,605.5,554.95,444.21
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,610.51,487.69
2016,6,29,8,45,879.0,91.5,4.3,17.5,697.0,663.17,527.76
2016,6,29,9,0,892.0,94.0,4.3,18.0,741.0,714.87,565.75
2016,6,29,9,15,902.0,95.5,4.25,18.0,780.5,762.15,598.71
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,807.69,630.05
2016,6,29,9,45,915.5,101.0,4.2,18.5,853.0,848.5,656.62
2016,6,29,10,0,919.0,105.0,4.2,19.0,886.0,886.66,681.02
2016,6,29,10,15,925.0,106.0,4.2,19.0,914.0,921.21,703.97
2016,6,29,10,30,931.0,107.0,4.2,19.0,942.0,952.95,724.88
2016,6,29,10,45,936.0,107.0,4.2,19.0,963.5,979.77,742.35
2016,6,29,11,0,941.0,107.0,4.2,19.0,985.0,1003.42,757.68
2016,6,29,11,15,943.5,107.5,4.2,19.0,999.0,1021.86,769.52
2016,6,29,11,30,946.0,108.0,4.2,19.0,1013.0,1036.83,779.1
2016,6,29,11,45,948.0,108.0,4.25,19.0,1020.0,1047.28,786.08
2016,6,29,12,0,950.0,108.0,4.3,19.0,1027.0,1054.16,790.78
2016,6,29,12,15,950.0,108.0,4.35,19.0,1027.0,1055.44,791.87
2016,6,29,12,30,950.0,108.0,4.4,19.0,1027.0,1053.1,790.64
2016,6,29,12,45,943.0,111.5,4.45,19.0,1017.0,1043.75,785.05
2016,6,29,13,0,936.0,115.0,4.5,19.0,1007.0,1030.91,777.24
2016,6,29,13,15,933.0,114.5,4.5,19.0,992.0,1014.58,766.66
2016,6,29,13,30,930.0,114.0,4.5,19.0,977.0,994.85,753.85
2016,6,29,13,45,925.0,113.5,4.55,19.0,954.5,969.97,737.98
2016,6,29,14,0,920.0,113.0,4.6,19.0,932.0,941.98,719.93
2016,6,29,14,15,914.0,111.5,4.6,18.5,903.5,909.17,699.43
2016,6,29,14,30,908.0,110.0,4.6,18.0,875.0,873.62,676.8
2016,6,29,14,45,900.0,108.5,4.6,18.0,840.0,833.9,649.69
2016,6,29,15,0,892.0,107.0,4.6,18.0,805.0,791.95,620.75
2016,6,29,15,15,881.0,105.0,4.6,17.5,765.0,745.33,589.24
2016,6,29,15,30,870.0,103.0,4.6,17.0,725.0,697.17,555.24
2016,6,29,15,45,856.0,100.5,4.65,17.0,680.5,645.32,515.53
2016,6,29,16,0,842.0,98.0,4.7,17.0,636.0,593.3,474.59
2016,6,29,16,15,823.5,95.0,4.7,16.5,588.0,536.85,429.77
2016,6,29,16,30,805.0,92.0,4.7,16.0,540.0,480.67,383.69
2016,6,29,16,45,781.5,88.5,4.75,16.0,489.5,422.42,333.95
2016,6,29,17,0,758.0,85.0,4.8,16.0,439.0,365.55,284.0
2016,6,29,17,15,725.5,80.5,4.8,15.5,387.5,306.56,231.89
2016,6,29,17,30,693.0,76.0,4.8,15.0,336.0,248.54,179.97
2016,6,29,17,45,648.0,70.5,4.8,14.5,285.0,192.11,130.27
2016,6,29,18,0,603.0,65.0,4.8,14.0,234.0,140.61,86.99
2016,6,29,18,15,537.0,58.0,4.7,13.5,186.0,91.23,51.16
2016,6,29,18,30,471.0,51.0,4.6,13.0,138.0,49.69,29.48
2016,6,29,18,45,369.5,41.0,4.6,13.0,96.5,32.1,22.33
2016,6,29,19,0,268.0,31.0,4.6,13.0,55.0,25.16,14.42
2016,6,29,19,15,134.0,15.5,4.55,13.0,27.5,12.3,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.5,17.5,4.05,13.0,31.5,13.7,0.0
2016,6,30,5,30,269.0,35.0,4.0,13.0,63.0,27.27,17.14
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,35.55,25.51
2016,6,30,6,0,459.0,56.0,4.0,14.0,147.0,62.08,35.95
2016,6,30,6,15,522.0,63.5,3.8,14.0,195.0,104.18,61.17
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,153.77,99.05
2016,6,30,6,45,296.5,101.0,3.45,14.5,189.0,154.52,113.62
2016,6,30,7,0,8.0,131.0,3.3,15.0,135.0,122.37,97.54
2016,6,30,7,15,136.5,160.0,3.1,15.5,226.0,192.78,152.67
2016,6,30,7,30,265.0,189.0,2.9,16.0,317.0,279.26,221.26
2016,6,30,7,45,240.0,216.0,2.75,16.5,341.0,309.97,246.24
2016,6,30,8,0,215.0,243.0,2.6,17.0,365.0,335.59,266.31
2016,6,30,8,15,513.5,177.0,2.5,17.0,501.5,455.76,361.99
2016,6,30,8,30,812.0,111.0,2.4,17.0,638.0,600.21,474.09
2016,6,30,8,45,825.0,114.5,2.3,17.5,682.0,651.95,511.27
2016,6,30,9,0,838.0,118.0,2.2,18.0,726.0,702.87,547.16
2016,6,30,9,15,850.0,120.0,2.2,18.5,765.5,750.47,579.34
2016,6,30,9,30,862.0,122.0,2.2,19.0,805.0,793.38,606.78
2016,6,30,9,45,877.5,120.0,2.25,19.5,841.0,836.24,634.18
2016,6,30,10,0,893.0,118.0,2.3,20.0,877.0,877.38,660.06
2016,6,30,10,15,899.5,119.5,2.35,20.0,905.0,912.13,682.66
2016,6,30,10,30,906.0,121.0,2.4,20.0,933.0,944.16,703.4
2016,6,30,10,45,910.0,122.0,2.45,20.5,954.0,970.51,718.98
2016,6,30,11,0,914.0,123.0,2.5,21.0,975.0,993.72,732.49
2016,6,30,11,15,917.0,123.5,2.6,21.0,989.5,1012.24,744.87
2016,6,30,11,30,920.0,124.0,2.7,21.0,1004.0,1027.39,755.19
2016,6,30,11,45,922.0,124.5,2.85,21.5,1011.0,1038.14,761.76
2016,6,30,12,0,924.0,125.0,3.0,22.0,1018.0,1045.4,766.15
2016,6,30,12,15,923.5,125.0,3.1,22.0,1017.5,1046.2,767.46
2016,6,30,12,30,923.0,125.0,3.2,22.0,1017.0,1043.48,766.62
2016,6,30,12,45,913.5,129.5,3.35,22.0,1006.5,1032.81,761.08
2016,6,30,13,0,904.0,134.0,3.5,22.0,996.0,1018.81,753.4
2016,6,30,13,15,900.5,133.5,3.6,22.0,980.5,1002.5,743.83
2016,6,30,13,30,897.0,133.0,3.7,22.0,965.0,982.91,732.08
2016,6,30,13,45,891.5,132.0,3.85,22.0,942.5,957.82,716.91
2016,6,30,14,0,886.0,131.0,4.0,22.0,920.0,929.75,699.62
2016,6,30,14,15,878.5,129.5,4.05,22.0,890.5,896.63,678.17
2016,6,30,14,30,871.0,128.0,4.1,22.0,861.0,860.95,654.83
2016,6,30,14,45,862.0,125.5,4.15,22.0,826.0,820.73,628.11
2016,6,30,15,0,853.0,123.0,4.2,22.0,791.0,778.46,599.67
2016,6,30,15,15,840.5,121.0,4.2,21.5,751.0,734.92,570.93
2016,6,30,15,30,828.0,119.0,4.2,21.0,711.0,686.9,536.92
2016,6,30,15,45,812.0,116.0,4.25,21.0,666.5,634.62,497.69
2016,6,30,16,0,796.0,113.0,4.3,21.0,622.0,581.89,457.08
2016,6,30,16,15,775.5,109.5,4.3,20.5,574.0,526.08,413.78
2016,6,30,16,30,755.0,106.0,4.3,20.0,526.0,470.84,369.52
2016,6,30,16,45,727.5,102.0,4.3,20.0,475.5,411.62,320.21
2016,6,30,17,0,700.0,98.0,4.3,20.0,425.0,355.39,272.03
2016,6,30,17,15,664.5,93.0,4.25,19.5,374.5,297.87,222.49
2016,6,30,17,30,629.0,88.0,4.2,19.0,324.0,243.73,175.16
2016,6,30,17,45,580.5,81.5,4.2,18.5,274.0,189.25,128.52
2016,6,30,18,0,532.0,75.0,4.2,18.0,224.0,140.21,88.35
2016,6,30,18,15,463.5,66.0,4.15,17.5,177.0,92.92,54.5
2016,6,30,18,30,395.0,57.0,4.1,17.0,130.0,53.86,33.46
2016,6,30,18,45,292.5,45.0,4.1,16.5,90.5,34.59,24.11
2016,6,30,19,0,190.0,33.0,4.1,16.0,51.0,25.84,14.72
2016,6,30,19,15,95.0,16.5,4.1,15.5,25.5,13.01,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
