Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.5,18.0,3.35,13.0,30.0,14.12,0.0
2016,7,1,5,30,235.0,36.0,3.4,13.0,60.0,28.08,17.74
2016,7,1,5,45,331.5,46.5,3.45,13.5,101.0,35.55,25.5
2016,7,1,6,0,428.0,57.0,3.5,14.0,142.0,61.39,36.32
2016,7,1,6,15,492.0,65.0,3.45,14.0,189.0,102.16,60.77
2016,7,1,6,30,556.0,73.0,3.4,14.0,236.0,150.55,97.59
2016,7,1,6,45,601.0,79.5,3.4,14.5,286.0,200.92,140.36
2016,7,1,7,0,646.0,86.0,3.4,15.0,336.0,256.23,188.81
2016,7,1,7,15,679.5,90.5,3.35,15.0,386.5,310.56,237.38
2016,7,1,7,30,713.0,95.0,3.3,15.0,437.0,367.96,287.82
2016,7,1,7,45,738.5,99.0,3.25,15.5,486.5,425.4,336.67
2016,7,1,8,0,764.0,103.0,3.2,16.0,536.0,482.91,384.07
2016,7,1,8,15,783.0,106.0,3.1,16.5,583.0,537.2,427.37
2016,7,1,8,30,802.0,109.0,3.0,17.0,630.0,591.81,469.41
2016,7,1,8,45,817.5,111.5,2.95,17.5,674.0,643.72,508.17
2016,7,1,9,0,833.0,114.0,2.9,18.0,718.0,695.05,545.31
2016,7,1,9,15,845.0,116.0,2.85,18.0,757.0,739.88,576.81
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,785.33,607.52
2016,7,1,9,45,866.5,119.5,2.75,18.5,830.5,826.6,633.65
2016,7,1,10,0,876.0,121.0,2.7,19.0,865.0,865.8,657.93
2016,7,1,10,15,882.5,122.5,2.7,19.0,892.5,900.07,680.17
2016,7,1,10,30,889.0,124.0,2.7,19.0,920.0,931.7,700.51
2016,7,1,10,45,894.0,124.5,2.75,19.5,941.5,958.12,716.36
2016,7,1,11,0,899.0,125.0,2.8,20.0,963.0,981.52,730.18
2016,7,1,11,15,902.5,126.0,2.85,20.0,977.5,1000.81,742.7
2016,7,1,11,30,906.0,127.0,2.9,20.0,992.0,1016.8,753.15
2016,7,1,11,45,908.0,126.5,2.95,20.0,999.0,1026.49,759.56
2016,7,1,12,0,910.0,126.0,3.0,20.0,1006.0,1032.75,763.88
2016,7,1,12,15,910.0,126.0,3.1,20.0,1005.5,1034.06,765.53
2016,7,1,12,30,910.0,126.0,3.2,20.0,1005.0,1031.92,765.04
2016,7,1,12,45,906.0,127.0,3.3,20.0,996.5,1023.35,760.4
2016,7,1,13,0,902.0,128.0,3.4,20.0,988.0,1011.4,753.61
2016,7,1,13,15,899.0,127.0,3.5,20.0,972.5,995.14,743.99
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,975.59,732.18
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,950.97,716.91
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,923.32,699.51
2016,7,1,14,15,880.0,122.0,3.85,19.5,884.0,891.12,679.87
2016,7,1,14,30,873.0,121.0,3.9,19.0,855.0,856.32,658.22
2016,7,1,14,45,863.5,119.0,3.95,19.0,820.5,816.14,631.25
2016,7,1,15,0,854.0,117.0,4.0,19.0,786.0,773.94,602.58
2016,7,1,15,15,842.0,114.5,4.0,19.0,746.0,727.64,570.41
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,681.84,536.99
2016,7,1,15,45,814.5,109.5,4.0,19.0,662.0,630.32,497.89
2016,7,1,16,0,799.0,107.0,4.0,19.0,618.0,578.28,457.45
2016,7,1,16,15,779.0,103.5,3.95,18.5,570.5,522.61,413.84
2016,7,1,16,30,759.0,100.0,3.9,18.0,523.0,467.45,369.27
2016,7,1,16,45,733.5,96.0,3.85,17.5,473.0,410.24,321.73
2016,7,1,17,0,708.0,92.0,3.8,17.0,423.0,353.12,272.92
2016,7,1,17,15,673.5,87.0,3.75,16.5,372.5,295.49,222.73
2016,7,1,17,30,639.0,82.0,3.7,16.0,322.0,241.11,174.62
2016,7,1,17,45,592.5,76.0,3.65,16.0,272.5,186.92,127.29
2016,7,1,18,0,546.0,70.0,3.6,16.0,223.0,137.9,86.45
2016,7,1,18,15,479.0,61.5,3.55,15.5,176.5,90.31,52.08
2016,7,1,18,30,412.0,53.0,3.5,15.0,130.0,50.71,30.74
2016,7,1,18,45,312.5,42.0,3.45,15.0,90.0,33.0,22.9
2016,7,1,19,0,213.0,31.0,3.4,15.0,50.0,24.23,13.5
2016,7,1,19,15,106.5,15.5,3.3,14.5,25.0,12.2,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,12.92,0.0
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,25.69,15.67
2016,7,2,5,45,341.5,44.0,3.05,13.5,99.5,34.28,24.37
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,59.28,34.64
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,100.21,59.02
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,148.64,95.82
2016,7,2,6,45,600.5,77.5,3.25,14.5,283.0,198.41,138.22
2016,7,2,7,0,642.0,84.0,3.3,15.0,332.0,252.72,185.96
2016,7,2,7,15,675.0,89.0,3.3,15.5,382.5,307.11,234.17
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,364.53,284.06
2016,7,2,7,45,730.0,99.0,3.3,16.5,481.5,419.85,331.2
2016,7,2,8,0,752.0,104.0,3.3,17.0,530.0,477.46,378.64
2016,7,2,8,15,771.5,107.5,3.3,17.0,577.0,531.92,423.01
2016,7,2,8,30,791.0,111.0,3.3,17.0,624.0,586.8,466.47
2016,7,2,8,45,803.5,115.0,3.3,17.5,666.5,637.8,504.89
2016,7,2,9,0,816.0,119.0,3.3,18.0,709.0,687.98,541.6
2016,7,2,9,15,828.0,121.0,3.25,18.0,748.0,734.74,575.09
2016,7,2,9,30,840.0,123.0,3.2,18.0,787.0,776.82,603.69
2016,7,2,9,45,844.0,128.0,3.2,18.5,819.5,816.48,629.33
2016,7,2,10,0,848.0,133.0,3.2,19.0,852.0,853.72,652.96
2016,7,2,10,15,855.0,134.5,3.2,19.0,880.0,887.64,675.3
2016,7,2,10,30,862.0,136.0,3.2,19.0,908.0,919.01,695.78
2016,7,2,10,45,865.0,138.5,3.2,19.5,928.5,944.93,711.14
2016,7,2,11,0,868.0,141.0,3.2,20.0,949.0,967.83,724.41
2016,7,2,11,15,871.5,141.5,3.2,20.0,963.5,986.15,736.01
2016,7,2,11,30,875.0,142.0,3.2,20.0,978.0,1001.29,745.57
2016,7,2,11,45,874.5,143.5,3.2,20.5,984.5,1010.2,749.66
2016,7,2,12,0,874.0,145.0,3.2,21.0,991.0,1015.78,751.67
2016,7,2,12,15,874.0,145.5,3.2,21.0,990.5,1017.56,752.75
2016,7,2,12,30,874.0,146.0,3.2,21.0,990.0,1016.03,751.79
2016,7,2,12,45,881.5,140.0,3.25,21.0,985.5,1012.28,749.91
2016,7,2,13,0,889.0,134.0,3.3,21.0,981.0,1005.01,745.82
2016,7,2,13,15,885.5,133.0,3.3,20.5,966.0,988.48,736.69
2016,7,2,13,30,882.0,132.0,3.3,20.0,951.0,968.73,725.5
2016,7,2,13,45,876.0,131.5,3.3,20.0,928.5,944.04,709.6
2016,7,2,14,0,870.0,131.0,3.3,20.0,906.0,916.44,691.75
2016,7,2,14,15,863.0,129.5,3.3,20.0,877.5,884.23,670.69
2016,7,2,14,30,856.0,128.0,3.3,20.0,849.0,849.49,647.8
2016,7,2,14,45,845.5,126.5,3.3,20.0,814.5,809.59,621.12
2016,7,2,15,0,835.0,125.0,3.3,20.0,780.0,771.06,595.22
2016,7,2,15,15,823.0,122.5,3.25,19.5,740.0,724.93,564.43
2016,7,2,15,30,811.0,120.0,3.2,19.0,700.0,677.5,530.7
2016,7,2,15,45,794.5,117.5,3.15,19.0,656.0,626.15,491.98
2016,7,2,16,0,778.0,115.0,3.1,19.0,612.0,574.43,452.05
2016,7,2,16,15,758.0,111.5,3.05,18.5,565.0,519.75,409.64
2016,7,2,16,30,738.0,108.0,3.0,18.0,518.0,464.56,365.51
2016,7,2,16,45,711.5,103.5,2.95,17.5,468.5,407.21,318.35
2016,7,2,17,0,685.0,99.0,2.9,17.0,419.0,351.69,271.26
2016,7,2,17,15,650.5,93.5,2.85,16.5,369.0,294.78,222.12
2016,7,2,17,30,616.0,88.0,2.8,16.0,319.0,241.16,175.05
2016,7,2,17,45,569.5,81.0,2.75,16.0,269.5,187.3,128.34
2016,7,2,18,0,523.0,74.0,2.7,16.0,220.0,138.64,87.98
2016,7,2,18,15,458.0,64.5,2.6,15.5,174.0,91.6,53.91
2016,7,2,18,30,393.0,55.0,2.5,15.0,128.0,52.35,32.31
2016,7,2,18,45,301.0,42.5,2.45,15.0,88.5,32.62,22.58
2016,7,2,19,0,209.0,30.0,2.4,15.0,49.0,23.42,12.83
2016,7,2,19,15,104.5,15.0,2.35,14.5,24.5,11.8,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.8,13.0,29.5,12.94,0.0
2016,7,3,5,30,260.0,33.0,2.9,13.0,59.0,26.61,16.33
2016,7,3,5,45,353.0,43.5,3.0,13.5,99.5,33.92,24.03
2016,7,3,6,0,446.0,54.0,3.1,14.0,140.0,58.36,33.79
2016,7,3,6,15,508.0,61.5,3.05,14.5,187.5,99.47,57.85
2016,7,3,6,30,570.0,69.0,3.0,15.0,235.0,147.94,94.35
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.5,169.4,124.02
2016,7,3,7,0,92.0,152.0,3.0,16.0,188.0,163.1,128.29
2016,7,3,7,15,140.5,174.0,2.95,16.0,237.5,206.16,163.04
2016,7,3,7,30,189.0,196.0,2.9,16.0,287.0,254.65,202.29
2016,7,3,7,45,234.0,213.5,2.9,16.5,338.0,304.58,242.22
2016,7,3,8,0,279.0,231.0,2.9,17.0,389.0,357.95,284.39
2016,7,3,8,15,542.0,168.5,2.85,17.0,508.0,462.33,367.85
2016,7,3,8,30,805.0,106.0,2.8,17.0,627.0,589.78,467.79
2016,7,3,8,45,818.5,109.0,2.8,17.5,670.0,641.1,505.76
2016,7,3,9,0,832.0,112.0,2.8,18.0,713.0,691.67,542.5
2016,7,3,9,15,843.0,114.0,2.8,18.5,752.0,735.87,572.68
2016,7,3,9,30,854.0,116.0,2.8,19.0,791.0,780.57,601.95
2016,7,3,9,45,880.5,108.0,2.8,19.5,829.5,826.2,631.39
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,870.81,659.64
2016,7,3,10,15,912.5,101.0,2.75,20.0,896.0,904.77,681.17
2016,7,3,10,30,918.0,102.0,2.7,20.0,924.0,935.93,700.7
2016,7,3,10,45,922.0,103.5,2.7,20.5,945.0,963.24,716.61
2016,7,3,11,0,926.0,105.0,2.7,21.0,966.0,987.38,730.36
2016,7,3,11,15,928.5,105.5,2.7,21.0,980.0,1005.79,741.74
2016,7,3,11,30,931.0,106.0,2.7,21.0,994.0,1020.78,750.99
2016,7,3,11,45,931.5,106.5,2.75,21.0,1001.0,1030.32,757.28
2016,7,3,12,0,932.0,107.0,2.8,21.0,1008.0,1036.31,761.42
2016,7,3,12,15,932.0,107.0,2.8,21.0,1007.5,1037.75,762.25
2016,7,3,12,30,932.0,107.0,2.8,21.0,1007.0,1035.62,760.92
2016,7,3,12,45,914.5,117.0,2.85,21.0,994.0,1022.65,753.12
2016,7,3,13,0,897.0,127.0,2.9,21.0,981.0,1006.4,743.32
2016,7,3,13,15,893.5,126.5,2.9,21.0,966.0,990.27,733.23
2016,7,3,13,30,890.0,126.0,2.9,21.0,951.0,970.89,721.03
2016,7,3,13,45,885.5,124.5,2.95,21.0,929.0,946.44,705.91
2016,7,3,14,0,881.0,123.0,3.0,21.0,907.0,918.99,688.73
2016,7,3,14,15,874.0,121.5,3.0,20.5,878.5,886.49,668.98
2016,7,3,14,30,867.0,120.0,3.0,20.0,850.0,851.42,647.29
2016,7,3,14,45,858.5,118.0,3.05,20.0,816.0,812.26,621.61
2016,7,3,15,0,850.0,116.0,3.1,20.0,782.0,771.02,594.18
2016,7,3,15,15,838.0,113.5,3.1,19.5,742.0,724.88,563.73
2016,7,3,15,30,826.0,111.0,3.1,19.0,702.0,679.25,531.97
2016,7,3,15,45,812.0,108.0,3.1,19.0,658.5,628.35,493.8
2016,7,3,16,0,798.0,105.0,3.1,19.0,615.0,576.8,454.16
2016,7,3,16,15,778.5,101.5,3.1,18.5,567.5,521.42,411.28
2016,7,3,16,30,759.0,98.0,3.1,18.0,520.0,466.5,367.32
2016,7,3,16,45,735.0,94.0,3.15,18.0,471.0,409.89,320.08
2016,7,3,17,0,711.0,90.0,3.2,18.0,422.0,353.23,271.51
2016,7,3,17,15,677.5,85.0,3.2,17.5,371.5,295.7,221.74
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,241.29,173.85
2016,7,3,17,45,599.5,73.5,3.2,16.5,272.0,186.68,126.54
2016,7,3,18,0,555.0,67.0,3.2,16.0,223.0,137.0,85.27
2016,7,3,18,15,490.0,59.0,3.1,15.5,176.5,89.41,50.81
2016,7,3,18,30,425.0,51.0,3.0,15.0,130.0,49.56,29.39
2016,7,3,18,45,331.5,40.0,2.9,15.0,90.5,31.18,21.33
2016,7,3,19,0,238.0,29.0,2.8,15.0,51.0,23.25,12.65
2016,7,3,19,15,119.0,14.5,2.75,14.5,25.5,11.4,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,11.64,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,23.83,13.93
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,29.9,20.49
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,53.86,29.3
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,96.42,53.68
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,146.17,91.13
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,197.71,134.93
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,255.9,186.02
2016,7,4,7,15,731.0,73.5,3.3,16.0,389.0,311.19,235.72
2016,7,4,7,30,762.0,77.0,3.2,16.0,440.0,369.22,286.95
2016,7,4,7,45,786.5,79.5,3.15,16.5,490.0,425.85,335.4
2016,7,4,8,0,811.0,82.0,3.1,17.0,540.0,483.9,383.37
2016,7,4,8,15,828.5,85.0,3.05,17.5,587.0,539.72,428.01
2016,7,4,8,30,846.0,88.0,3.0,18.0,634.0,595.23,470.86
2016,7,4,8,45,860.0,89.5,2.95,18.5,678.0,646.8,509.39
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,697.56,545.99
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,745.17,578.76
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,791.15,609.97
2016,7,4,9,45,888.5,105.0,2.9,19.5,831.0,829.51,634.28
2016,7,4,10,0,882.0,115.0,2.9,20.0,861.0,864.55,656.02
2016,7,4,10,15,888.5,116.0,2.9,20.0,889.0,898.68,678.22
2016,7,4,10,30,895.0,117.0,2.9,20.0,917.0,930.13,698.48
2016,7,4,10,45,897.5,119.5,2.9,20.0,938.0,956.53,715.26
2016,7,4,11,0,900.0,122.0,2.9,20.0,959.0,979.76,729.95
2016,7,4,11,15,903.0,122.5,2.9,20.0,973.5,998.26,741.53
2016,7,4,11,30,906.0,123.0,2.9,20.0,988.0,1013.43,751.01
2016,7,4,11,45,904.5,125.5,2.9,20.5,994.0,1022.76,755.29
2016,7,4,12,0,903.0,128.0,2.9,21.0,1000.0,1028.61,757.42
2016,7,4,12,15,903.0,127.5,2.85,21.0,1000.0,1029.55,757.47
2016,7,4,12,30,903.0,127.0,2.8,21.0,1000.0,1027.05,755.42
2016,7,4,12,45,911.0,120.5,2.8,21.0,995.0,1023.08,753.03
2016,7,4,13,0,919.0,114.0,2.8,21.0,990.0,1015.46,748.37
2016,7,4,13,15,916.0,113.5,2.8,21.0,975.0,999.52,738.37
2016,7,4,13,30,913.0,113.0,2.8,21.0,960.0,980.23,726.3
2016,7,4,13,45,907.5,112.5,2.8,21.0,937.5,955.37,710.59
2016,7,4,14,0,902.0,112.0,2.8,21.0,915.0,927.48,692.86
2016,7,4,14,15,895.5,110.5,2.8,20.5,886.5,894.83,673.17
2016,7,4,14,30,889.0,109.0,2.8,20.0,858.0,859.52,651.48
2016,7,4,14,45,879.0,108.0,2.8,20.0,823.0,819.4,625.01
2016,7,4,15,0,869.0,107.0,2.8,20.0,788.0,777.24,596.88
2016,7,4,15,15,857.5,105.0,2.8,19.5,748.0,731.2,566.75
2016,7,4,15,30,846.0,103.0,2.8,19.0,708.0,683.7,534.3
2016,7,4,15,45,830.0,101.0,2.85,19.0,663.5,633.3,496.8
2016,7,4,16,0,814.0,99.0,2.9,19.0,619.0,580.73,456.68
2016,7,4,16,15,795.0,96.0,2.9,18.5,571.5,525.33,413.87
2016,7,4,16,30,776.0,93.0,2.9,18.0,524.0,470.29,369.88
2016,7,4,16,45,749.0,89.5,2.95,18.0,474.0,411.96,321.37
2016,7,4,17,0,722.0,86.0,3.0,18.0,424.0,355.44,272.95
2016,7,4,17,15,689.0,81.5,3.0,17.5,373.5,296.41,221.97
2016,7,4,17,30,656.0,77.0,3.0,17.0,323.0,241.94,173.97
2016,7,4,17,45,608.0,71.5,3.05,16.5,273.0,186.84,126.33
2016,7,4,18,0,560.0,66.0,3.1,16.0,223.0,137.05,85.09
2016,7,4,18,15,495.0,58.5,3.05,15.5,176.5,89.58,50.72
2016,7,4,18,30,430.0,51.0,3.0,15.0,130.0,49.85,29.47
2016,7,4,18,45,332.5,40.0,3.0,15.0,90.0,31.21,21.34
2016,7,4,19,0,235.0,29.0,3.0,15.0,50.0,23.28,12.61
2016,7,4,19,15,117.5,14.5,3.0,14.5,25.0,11.41,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,15.5,3.25,13.0,28.5,12.14,0.0
2016,7,5,5,30,270.0,31.0,3.3,13.0,57.0,24.86,14.66
2016,7,5,5,45,371.5,40.0,3.35,13.5,98.5,30.87,21.32
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,53.75,29.79
2016,7,5,6,15,535.5,56.0,3.35,14.0,187.5,95.98,54.05
2016,7,5,6,30,598.0,63.0,3.3,14.0,235.0,145.6,91.5
2016,7,5,6,45,347.5,108.5,3.3,14.5,213.0,170.5,124.75
2016,7,5,7,0,97.0,154.0,3.3,15.0,191.0,166.16,131.21
2016,7,5,7,15,103.0,175.5,3.25,15.5,220.0,195.04,155.11
2016,7,5,7,30,109.0,197.0,3.2,16.0,249.0,224.69,179.19
2016,7,5,7,45,139.0,220.0,3.15,16.5,293.5,266.91,212.82
2016,7,5,8,0,169.0,243.0,3.1,17.0,338.0,312.39,248.61
2016,7,5,8,15,214.5,260.5,3.05,17.0,392.0,364.23,289.54
2016,7,5,8,30,260.0,278.0,3.0,17.0,446.0,423.75,335.87
2016,7,5,8,45,560.5,187.5,3.0,17.5,582.0,551.67,437.17
2016,7,5,9,0,861.0,97.0,3.0,18.0,718.0,694.27,546.63
2016,7,5,9,15,872.0,98.5,3.05,18.0,757.5,741.26,578.95
2016,7,5,9,30,883.0,100.0,3.1,18.0,797.0,786.69,610.28
2016,7,5,9,45,893.5,100.5,3.2,18.5,831.5,828.91,638.12
2016,7,5,10,0,904.0,101.0,3.3,19.0,866.0,869.06,664.23
2016,7,5,10,15,910.5,102.5,3.4,19.0,894.0,904.42,688.11
2016,7,5,10,30,917.0,104.0,3.5,19.0,922.0,937.04,710.06
2016,7,5,10,45,919.5,106.0,3.6,19.0,943.0,963.54,727.84
2016,7,5,11,0,922.0,108.0,3.7,19.0,964.0,986.82,743.49
2016,7,5,11,15,925.0,108.5,3.8,19.0,979.0,1005.74,756.27
2016,7,5,11,30,928.0,109.0,3.9,19.0,994.0,1021.28,766.88
2016,7,5,11,45,927.5,110.5,4.0,19.0,1000.5,1030.89,773.62
2016,7,5,12,0,927.0,112.0,4.1,19.0,1007.0,1036.95,778.12
2016,7,5,12,15,927.0,112.0,4.1,19.0,1007.0,1038.46,779.04
2016,7,5,12,30,927.0,112.0,4.1,19.0,1007.0,1036.43,777.73
2016,7,5,12,45,921.5,114.5,4.2,19.0,998.0,1027.92,772.83
2016,7,5,13,0,916.0,117.0,4.3,19.0,989.0,1015.97,765.73
2016,7,5,13,15,913.5,116.0,4.35,19.0,974.0,1000.08,755.72
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,980.84,743.51
2016,7,5,13,45,906.5,114.0,4.45,19.0,937.5,956.47,727.96
2016,7,5,14,0,902.0,113.0,4.5,19.0,916.0,929.02,710.25
2016,7,5,14,15,896.0,111.5,4.55,18.5,887.5,896.82,690.48
2016,7,5,14,30,890.0,110.0,4.6,18.0,859.0,861.91,668.58
2016,7,5,14,45,883.5,107.5,4.7,18.0,825.5,823.08,642.61
2016,7,5,15,0,877.0,105.0,4.8,18.0,792.0,781.94,614.64
2016,7,5,15,15,866.5,103.0,4.85,18.0,752.5,736.29,582.73
2016,7,5,15,30,856.0,101.0,4.9,18.0,713.0,689.08,548.61
2016,7,5,15,45,845.0,97.5,5.0,18.0,670.0,638.75,510.18
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,587.99,470.3
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,532.88,426.57
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,477.94,381.5
2016,7,5,16,45,777.5,85.0,5.3,16.5,483.0,420.24,332.85
2016,7,5,17,0,756.0,81.0,5.4,16.0,434.0,363.71,283.6
2016,7,5,17,15,724.5,77.0,5.45,15.5,383.0,305.44,231.84
2016,7,5,17,30,693.0,73.0,5.5,15.0,332.0,248.13,180.25
2016,7,5,17,45,647.5,68.0,5.6,15.0,281.5,191.83,130.18
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,140.51,86.69
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,90.93,50.47
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,49.14,28.27
2016,7,5,18,45,363.0,39.5,5.45,14.0,94.0,30.81,21.06
2016,7,5,19,0,255.0,30.0,5.4,14.0,53.0,24.31,13.39
2016,7,5,19,15,127.5,15.0,5.35,13.5,26.5,11.93,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.5,5.05,13.0,27.5,12.17,0.0
2016,7,6,5,30,247.0,31.0,5.0,13.0,55.0,24.93,14.56
2016,7,6,5,45,345.5,41.0,5.0,13.5,95.5,31.85,22.13
2016,7,6,6,0,444.0,51.0,5.0,14.0,136.0,54.16,30.98
2016,7,6,6,15,507.0,58.0,4.9,14.0,182.5,94.67,54.21
2016,7,6,6,30,570.0,65.0,4.8,14.0,229.0,142.66,90.38
2016,7,6,6,45,614.5,70.5,4.75,14.5,278.0,192.7,133.01
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,247.61,181.55
2016,7,6,7,15,458.0,131.5,4.6,15.0,317.5,272.36,211.49
2016,7,6,7,30,257.0,187.0,4.5,15.0,308.0,273.3,217.99
2016,7,6,7,45,202.0,215.0,4.4,15.5,317.0,289.84,232.4
2016,7,6,8,0,147.0,243.0,4.3,16.0,326.0,301.52,241.61
2016,7,6,8,15,121.5,263.5,4.2,16.0,336.0,316.42,253.16
2016,7,6,8,30,96.0,284.0,4.1,16.0,346.0,325.21,259.41
2016,7,6,8,45,162.0,305.5,4.1,16.5,418.5,397.78,316.33
2016,7,6,9,0,228.0,327.0,4.1,17.0,491.0,472.93,374.09
2016,7,6,9,15,209.5,349.5,4.05,17.0,506.5,492.66,387.86
2016,7,6,9,30,191.0,372.0,4.0,17.0,522.0,510.36,400.07
2016,7,6,9,45,537.0,239.0,3.95,17.5,687.0,683.35,536.69
2016,7,6,10,0,883.0,106.0,3.9,18.0,852.0,856.29,662.09
2016,7,6,10,15,889.5,107.0,3.9,18.0,880.0,890.55,684.05
2016,7,6,10,30,896.0,108.0,3.9,18.0,908.0,922.14,705.01
2016,7,6,10,45,903.0,107.5,3.95,18.5,930.0,949.85,722.15
2016,7,6,11,0,910.0,107.0,4.0,19.0,952.0,974.6,737.21
2016,7,6,11,15,913.0,107.5,4.05,19.0,966.5,993.37,749.62
2016,7,6,11,30,916.0,108.0,4.1,19.0,981.0,1008.8,759.87
2016,7,6,11,45,920.0,106.5,4.2,19.0,989.0,1019.79,767.54
2016,7,6,12,0,924.0,105.0,4.3,19.0,997.0,1027.32,773.01
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.5,1028.38,774.7
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,1025.89,774.48
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.5,1016.97,769.95
2016,7,6,13,0,908.0,113.0,4.9,19.0,977.0,1004.66,763.14
2016,7,6,13,15,904.5,112.5,5.05,18.5,961.5,988.44,755.1
2016,7,6,13,30,901.0,112.0,5.2,18.0,946.0,968.92,744.69
2016,7,6,13,45,894.5,111.5,5.4,18.0,924.0,943.43,728.83
2016,7,6,14,0,888.0,111.0,5.6,18.0,902.0,914.99,710.7
2016,7,6,14,15,881.5,110.0,5.65,18.0,873.5,883.25,689.17
2016,7,6,14,30,875.0,109.0,5.7,18.0,845.0,848.89,665.62
2016,7,6,14,45,866.0,107.0,5.8,18.0,810.5,809.06,638.12
2016,7,6,15,0,857.0,105.0,5.9,18.0,776.0,767.17,608.8
2016,7,6,15,15,609.0,199.0,5.85,17.5,663.5,648.35,517.74
2016,7,6,15,30,361.0,293.0,5.8,17.0,551.0,533.93,426.07
2016,7,6,15,45,584.5,194.0,5.8,17.0,581.0,569.36,457.66
2016,7,6,16,0,808.0,95.0,5.8,17.0,611.0,574.22,463.43
2016,7,6,16,15,516.5,164.5,5.7,16.5,485.0,440.22,354.89
2016,7,6,16,30,225.0,234.0,5.6,16.0,359.0,329.76,265.03
2016,7,6,16,45,211.5,212.0,5.6,16.0,321.0,289.52,232.18
2016,7,6,17,0,198.0,190.0,5.6,16.0,283.0,250.62,199.83
2016,7,6,17,15,430.5,131.5,5.5,15.5,301.5,259.94,201.53
2016,7,6,17,30,663.0,73.0,5.4,15.0,320.0,240.65,175.12
2016,7,6,17,45,620.5,67.0,5.35,14.5,271.0,185.74,126.43
2016,7,6,18,0,578.0,61.0,5.3,14.0,222.0,135.5,83.85
2016,7,6,18,15,514.0,54.0,5.2,13.5,176.0,87.44,48.57
2016,7,6,18,30,450.0,47.0,5.1,13.0,130.0,46.97,26.84
2016,7,6,18,45,354.0,37.5,5.0,13.0,90.0,28.98,19.56
2016,7,6,19,0,258.0,28.0,4.9,13.0,50.0,22.41,11.88
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.0,11.02,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,4.25,14.0,27.5,10.88,0.0
2016,7,7,5,30,297.0,28.0,4.2,14.0,55.0,22.19,12.14
2016,7,7,5,45,392.5,36.0,4.2,14.0,95.5,27.43,18.22
2016,7,7,6,0,488.0,44.0,4.2,14.0,136.0,48.76,25.79
2016,7,7,6,15,549.0,50.5,4.15,14.0,183.0,91.19,49.63
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,140.8,86.97
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,135.72,97.45
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,95.11,75.07
2016,7,7,7,15,28.0,145.0,4.1,15.0,158.0,142.78,114.1
2016,7,7,7,30,56.0,187.0,4.1,15.0,213.0,194.18,155.95
2016,7,7,7,45,33.5,187.0,4.1,15.5,203.5,188.81,151.22
2016,7,7,8,0,11.0,187.0,4.1,16.0,194.0,179.19,142.76
2016,7,7,8,15,26.5,222.0,4.1,16.0,239.5,223.16,178.07
2016,7,7,8,30,42.0,257.0,4.1,16.0,285.0,267.66,213.35
2016,7,7,8,45,41.0,274.0,4.2,16.5,302.5,286.22,227.13
2016,7,7,9,0,40.0,291.0,4.3,17.0,320.0,304.65,240.72
2016,7,7,9,15,44.0,312.0,4.4,17.0,345.5,330.47,260.54
2016,7,7,9,30,48.0,333.0,4.5,17.0,371.0,356.63,280.49
2016,7,7,9,45,110.5,370.5,4.6,17.5,462.5,452.69,354.89
2016,7,7,10,0,173.0,408.0,4.7,18.0,554.0,547.47,426.49
2016,7,7,10,15,176.5,422.5,4.75,18.0,576.0,571.74,443.88
2016,7,7,10,30,180.0,437.0,4.8,18.0,598.0,595.6,461.16
2016,7,7,10,45,124.0,433.5,4.9,18.0,546.0,545.93,422.46
2016,7,7,11,0,68.0,430.0,5.0,18.0,494.0,484.68,374.91
2016,7,7,11,15,129.0,453.0,5.0,18.0,575.5,577.08,445.71
2016,7,7,11,30,190.0,476.0,5.0,18.0,657.0,662.35,509.52
2016,7,7,11,45,201.0,469.0,5.0,18.0,661.5,668.64,514.06
2016,7,7,12,0,212.0,462.0,5.0,18.0,666.0,674.06,518.36
2016,7,7,12,15,564.5,284.0,5.0,18.0,828.5,864.54,667.77
2016,7,7,12,30,917.0,106.0,5.0,18.0,991.0,1021.36,779.07
2016,7,7,12,45,910.0,109.5,5.0,18.0,981.5,1012.5,772.06
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,1000.26,763.95
2016,7,7,13,15,652.5,251.5,4.95,18.0,867.0,897.58,691.81
2016,7,7,13,30,402.0,390.0,4.9,18.0,762.0,783.34,602.63
2016,7,7,13,45,271.5,412.5,4.9,18.0,661.5,668.54,516.81
2016,7,7,14,0,141.0,435.0,4.9,18.0,561.0,557.91,431.97
2016,7,7,14,15,139.5,420.0,4.9,18.0,541.5,536.35,416.79
2016,7,7,14,30,138.0,405.0,4.9,18.0,522.0,514.39,400.9
2016,7,7,14,45,79.5,344.0,4.95,18.0,411.0,395.14,309.66
2016,7,7,15,0,21.0,283.0,5.0,18.0,300.0,282.45,221.44
2016,7,7,15,15,25.5,279.5,5.05,17.5,299.0,285.4,224.96
2016,7,7,15,30,30.0,276.0,5.1,17.0,298.0,283.16,224.19
2016,7,7,15,45,18.5,236.0,5.15,17.0,249.5,232.55,184.23
2016,7,7,16,0,7.0,196.0,5.2,17.0,201.0,187.03,147.98
2016,7,7,16,15,3.5,172.0,5.2,16.5,174.5,162.11,128.43
2016,7,7,16,30,0.0,148.0,5.2,16.0,148.0,137.67,109.01
2016,7,7,16,45,0.0,134.0,5.25,16.0,134.0,124.46,98.49
2016,7,7,17,0,0.0,120.0,5.3,16.0,120.0,111.3,87.9
2016,7,7,17,15,338.0,94.5,5.25,15.5,221.0,196.78,151.98
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,242.35,176.19
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,185.76,125.84
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,135.38,82.99
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,86.8,47.31
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,45.72,25.45
2016,7,7,18,45,374.0,36.0,4.95,13.0,91.0,27.68,18.42
2016,7,7,19,0,280.0,27.0,4.9,13.0,51.0,21.51,11.09
2016,7,7,19,15,140.0,13.5,4.85,13.0,25.5,10.59,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,10.03,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,20.4,10.57
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,25.3,16.31
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,46.03,23.38
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,82.45,53.63
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,93.75,72.87
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,115.19,90.68
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,137.35,108.91
2016,7,8,7,15,113.5,166.5,3.85,16.0,218.5,190.27,150.88
2016,7,8,7,30,191.0,193.0,3.7,16.0,283.0,252.12,200.62
2016,7,8,7,45,212.0,214.0,3.6,16.5,324.0,293.09,233.66
2016,7,8,8,0,233.0,235.0,3.5,17.0,365.0,338.54,269.68
2016,7,8,8,15,530.0,157.0,3.45,17.0,487.5,445.97,356.46
2016,7,8,8,30,827.0,79.0,3.4,17.0,610.0,573.45,458.12
2016,7,8,8,45,481.0,205.0,3.4,17.5,519.0,514.61,408.34
2016,7,8,9,0,135.0,331.0,3.4,18.0,428.0,412.89,323.68
2016,7,8,9,15,506.0,207.5,3.45,18.0,600.0,582.02,460.32
2016,7,8,9,30,877.0,84.0,3.5,18.0,772.0,765.44,598.2
2016,7,8,9,45,884.5,85.0,3.55,18.5,805.5,805.64,623.72
2016,7,8,10,0,892.0,86.0,3.6,19.0,839.0,843.6,648.35
2016,7,8,10,15,898.0,87.0,3.6,19.0,866.5,877.8,671.11
2016,7,8,10,30,904.0,88.0,3.6,19.0,894.0,909.29,691.88
2016,7,8,10,45,908.5,89.0,3.65,19.5,915.0,936.5,708.62
2016,7,8,11,0,913.0,90.0,3.7,20.0,936.0,960.61,723.19
2016,7,8,11,15,915.5,90.5,3.7,20.0,950.5,979.07,735.02
2016,7,8,11,30,918.0,91.0,3.7,20.0,965.0,994.15,744.65
2016,7,8,11,45,920.0,91.0,3.75,20.5,972.5,1004.79,750.31
2016,7,8,12,0,922.0,91.0,3.8,21.0,980.0,1011.93,753.73
2016,7,8,12,15,922.0,91.0,3.85,21.0,980.0,1013.55,755.05
2016,7,8,12,30,922.0,91.0,3.9,21.0,980.0,1011.63,754.14
2016,7,8,12,45,914.0,95.5,4.0,21.0,971.0,1002.83,749.07
2016,7,8,13,0,906.0,100.0,4.1,21.0,962.0,990.64,741.83
2016,7,8,13,15,903.5,99.5,4.2,20.5,947.5,975.44,734.02
2016,7,8,13,30,901.0,99.0,4.3,20.0,933.0,956.91,723.93
2016,7,8,13,45,897.0,98.0,4.4,20.0,912.0,933.24,708.9
2016,7,8,14,0,893.0,97.0,4.5,20.0,891.0,906.49,692.01
2016,7,8,14,15,887.0,96.0,4.6,20.0,863.5,875.06,671.71
2016,7,8,14,30,881.0,95.0,4.7,20.0,836.0,840.95,649.33
2016,7,8,14,45,874.0,93.0,4.8,20.0,802.5,802.53,623.6
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,761.87,595.94
2016,7,8,15,15,856.5,89.5,4.9,19.5,730.5,717.12,565.58
2016,7,8,15,30,846.0,88.0,4.9,19.0,692.0,670.85,533.46
2016,7,8,15,45,833.5,85.5,4.95,19.0,649.5,621.0,495.18
2016,7,8,16,0,821.0,83.0,5.0,19.0,607.0,570.29,455.23
2016,7,8,16,15,804.0,80.5,4.9,19.0,560.5,516.56,411.48
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,462.49,366.35
2016,7,8,16,45,766.0,74.5,4.75,19.0,466.0,406.13,318.35
2016,7,8,17,0,745.0,71.0,4.7,19.0,418.0,350.9,270.02
2016,7,8,17,15,714.5,67.5,4.6,18.5,368.5,294.02,219.97
2016,7,8,17,30,684.0,64.0,4.5,18.0,319.0,239.88,171.55
2016,7,8,17,45,644.5,59.0,4.45,17.5,270.5,185.47,123.68
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,133.34,79.82
2016,7,8,18,15,543.0,48.0,4.35,16.5,175.5,84.75,44.54
2016,7,8,18,30,481.0,42.0,4.3,16.0,129.0,43.45,22.99
2016,7,8,18,45,388.0,33.5,4.25,16.0,89.5,25.48,16.27
2016,7,8,19,0,295.0,25.0,4.2,16.0,50.0,19.68,9.4
2016,7,8,19,15,147.5,12.5,4.15,15.5,25.0,11.91,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,1.65,14.5,27.0,9.19,0.0
2016,7,9,5,30,333.0,24.0,1.7,15.0,54.0,18.66,9.01
2016,7,9,5,45,424.0,31.0,1.75,15.5,94.0,23.22,14.44
2016,7,9,6,0,515.0,38.0,1.8,16.0,134.0,45.47,22.87
2016,7,9,6,15,573.0,43.5,1.9,16.5,180.0,87.96,45.62
2016,7,9,6,30,631.0,49.0,2.0,17.0,226.0,137.32,81.95
2016,7,9,6,45,315.5,84.5,2.1,17.5,173.0,141.39,100.32
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,110.32,86.68
2016,7,9,7,15,28.5,153.0,2.25,18.0,166.5,150.06,118.5
2016,7,9,7,30,57.0,186.0,2.3,18.0,213.0,193.62,153.25
2016,7,9,7,45,169.0,206.0,2.4,18.5,298.0,266.98,210.87
2016,7,9,8,0,281.0,226.0,2.5,19.0,383.0,353.59,278.62
2016,7,9,8,15,230.0,256.0,2.6,19.0,392.0,368.21,289.91
2016,7,9,8,30,179.0,286.0,2.7,19.0,401.0,379.71,298.26
2016,7,9,8,45,224.5,301.5,2.8,19.5,456.0,434.09,339.65
2016,7,9,9,0,270.0,317.0,2.9,20.0,511.0,496.77,386.39
2016,7,9,9,15,577.5,198.0,2.95,20.0,642.0,627.64,489.51
2016,7,9,9,30,885.0,79.0,3.0,20.0,773.0,766.38,591.74
2016,7,9,9,45,887.0,84.0,3.15,20.5,805.5,806.58,617.65
2016,7,9,10,0,889.0,89.0,3.3,21.0,838.0,844.12,642.2
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.5,878.28,664.93
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,909.74,685.74
2016,7,9,10,45,907.0,91.0,3.5,21.5,915.0,937.3,702.84
2016,7,9,11,0,913.0,91.0,3.6,22.0,937.0,961.84,717.86
2016,7,9,11,15,916.0,91.5,3.65,22.0,951.5,980.82,730.25
2016,7,9,11,30,919.0,92.0,3.7,22.0,966.0,996.45,740.49
2016,7,9,11,45,923.0,90.5,3.8,22.0,974.0,1007.59,748.19
2016,7,9,12,0,927.0,89.0,3.9,22.0,982.0,1015.24,753.71
2016,7,9,12,15,927.0,89.0,4.0,21.5,982.0,1016.91,756.82
2016,7,9,12,30,927.0,89.0,4.1,21.0,982.0,1015.0,757.69
2016,7,9,12,45,924.5,90.0,4.25,21.0,974.5,1008.08,754.14
2016,7,9,13,0,922.0,91.0,4.4,21.0,967.0,997.65,748.31
2016,7,9,13,15,919.5,90.5,4.55,21.0,952.5,982.24,739.5
2016,7,9,13,30,917.0,90.0,4.7,21.0,938.0,963.43,728.5
2016,7,9,13,45,915.0,87.5,4.85,21.0,917.0,939.74,714.05
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,912.81,697.22
2016,7,9,14,15,907.5,84.5,5.1,20.5,869.0,881.76,678.34
2016,7,9,14,30,902.0,84.0,5.2,20.0,842.0,847.94,657.23
2016,7,9,14,45,896.0,82.0,5.3,20.0,809.0,809.59,631.3
2016,7,9,15,0,890.0,80.0,5.4,20.0,776.0,768.86,603.34
2016,7,9,15,15,881.5,78.5,5.5,19.5,738.0,724.64,573.58
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,678.65,541.95
2016,7,9,15,45,861.5,75.5,5.75,19.0,657.5,629.22,504.21
2016,7,9,16,0,850.0,74.0,5.9,19.0,615.0,578.77,464.23
2016,7,9,16,15,836.0,72.0,5.95,18.5,570.0,525.7,421.66
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,472.38,377.45
2016,7,9,16,45,801.0,68.0,6.1,18.0,476.5,416.02,328.81
2016,7,9,17,0,780.0,66.0,6.2,18.0,428.0,359.43,278.7
2016,7,9,17,15,754.0,62.5,6.15,17.5,379.0,302.0,227.3
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,246.75,177.03
2016,7,9,17,45,685.0,56.0,6.1,16.5,280.5,190.96,127.41
2016,7,9,18,0,642.0,53.0,6.1,16.0,231.0,139.84,84.07
2016,7,9,18,15,583.0,47.5,5.95,15.5,183.5,89.95,47.54
2016,7,9,18,30,524.0,42.0,5.8,15.0,136.0,44.53,23.28
2016,7,9,18,45,418.0,34.0,5.7,14.5,94.5,26.01,16.81
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,20.68,10.15
2016,7,9,19,15,156.0,13.0,5.45,14.0,26.5,12.39,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,153.5,13.5,5.3,14.0,27.0,10.59,0.0
2016,7,10,5,30,307.0,27.0,5.4,14.0,54.0,21.52,11.07
2016,7,10,5,45,406.5,35.5,5.55,14.5,95.0,27.24,17.92
2016,7,10,6,0,506.0,44.0,5.7,15.0,136.0,47.71,25.28
2016,7,10,6,15,569.0,50.0,5.7,15.0,184.0,90.85,48.63
2016,7,10,6,30,632.0,56.0,5.7,15.0,232.0,141.42,86.25
2016,7,10,6,45,675.5,60.0,5.7,15.5,282.5,195.26,132.15
2016,7,10,7,0,719.0,64.0,5.7,16.0,333.0,251.75,182.47
2016,7,10,7,15,749.5,67.5,5.65,16.5,384.5,308.05,233.45
2016,7,10,7,30,780.0,71.0,5.6,17.0,436.0,367.03,285.93
2016,7,10,7,45,804.5,73.5,5.6,17.5,486.5,424.81,336.33
2016,7,10,8,0,829.0,76.0,5.6,18.0,537.0,484.42,386.71
2016,7,10,8,15,846.5,78.5,5.5,18.0,585.0,540.54,433.49
2016,7,10,8,30,864.0,81.0,5.4,18.0,633.0,596.71,478.96
2016,7,10,8,45,879.0,82.0,5.35,18.5,677.5,649.56,519.8
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,701.65,558.49
2016,7,10,9,15,904.0,84.5,5.2,19.5,762.0,749.56,591.11
2016,7,10,9,30,914.0,86.0,5.1,20.0,802.0,795.76,621.86
2016,7,10,9,45,922.0,87.5,5.1,20.5,836.5,838.39,650.02
2016,7,10,10,0,930.0,89.0,5.1,21.0,871.0,878.7,676.17
2016,7,10,10,15,936.0,90.0,5.15,21.0,900.0,914.2,700.35
2016,7,10,10,30,942.0,91.0,5.2,21.0,929.0,946.86,722.49
2016,7,10,10,45,945.5,92.5,5.3,21.0,950.5,974.69,741.59
2016,7,10,11,0,949.0,94.0,5.4,21.0,972.0,999.24,758.49
2016,7,10,11,15,952.0,94.5,5.5,21.0,987.0,1018.89,772.1
2016,7,10,11,30,955.0,95.0,5.6,21.0,1002.0,1035.04,783.41
2016,7,10,11,45,956.5,95.5,5.7,21.5,1010.0,1046.13,789.8
2016,7,10,12,0,958.0,96.0,5.8,22.0,1018.0,1053.56,793.8
2016,7,10,12,15,958.0,96.0,5.85,22.0,1018.0,1055.32,795.26
2016,7,10,12,30,958.0,96.0,5.9,22.0,1018.0,1053.38,794.35
2016,7,10,12,45,952.0,99.0,5.95,22.0,1009.0,1044.86,789.04
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,1032.77,781.4
2016,7,10,13,15,943.5,101.5,5.95,22.0,985.5,1017.05,770.7
2016,7,10,13,30,941.0,101.0,5.9,22.0,971.0,997.85,757.69
2016,7,10,13,45,938.5,99.0,5.9,22.0,950.0,973.73,741.65
2016,7,10,14,0,936.0,97.0,5.9,22.0,929.0,946.31,723.32
2016,7,10,14,15,930.5,96.0,5.85,22.0,900.5,914.1,701.32
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,879.03,677.26
2016,7,10,14,45,918.5,93.0,5.8,22.0,838.0,839.45,650.13
2016,7,10,15,0,912.0,91.0,5.8,22.0,804.0,797.46,621.05
2016,7,10,15,15,902.0,89.5,5.7,21.5,764.0,751.21,589.38
2016,7,10,15,30,892.0,88.0,5.6,21.0,724.0,703.25,556.06
2016,7,10,15,45,879.5,86.0,5.6,21.0,680.0,651.72,516.55
2016,7,10,16,0,867.0,84.0,5.6,21.0,636.0,599.22,475.26
2016,7,10,16,15,850.0,81.5,5.55,20.5,588.0,543.08,430.79
2016,7,10,16,30,833.0,79.0,5.5,20.0,540.0,486.95,384.94
2016,7,10,16,45,811.0,76.0,5.5,20.0,489.5,427.69,334.61
2016,7,10,17,0,789.0,73.0,5.5,20.0,439.0,369.96,284.18
2016,7,10,17,15,758.5,69.0,5.4,19.5,387.0,309.98,231.44
2016,7,10,17,30,728.0,65.0,5.3,19.0,335.0,252.7,180.24
2016,7,10,17,45,684.0,60.5,5.25,19.0,284.0,195.18,129.54
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,142.49,85.29
2016,7,10,18,15,575.5,50.0,5.1,18.5,184.5,89.38,46.75
2016,7,10,18,30,511.0,44.0,5.0,18.0,136.0,46.0,24.4
2016,7,10,18,45,405.5,35.5,4.9,17.5,94.0,27.4,17.74
2016,7,10,19,0,300.0,27.0,4.8,17.0,52.0,21.68,10.59
