Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,19,15,150.0,13.5,4.75,16.5,26.0,12.87,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,147.0,13.0,2.25,14.0,26.0,12.39,0.0
2016,7,11,5,30,294.0,26.0,2.2,14.0,52.0,20.65,10.2
2016,7,11,5,45,393.0,35.0,2.15,14.5,92.5,26.86,17.6
2016,7,11,6,0,492.0,44.0,2.1,15.0,133.0,46.83,25.1
2016,7,11,6,15,555.0,50.0,2.0,15.5,180.5,89.11,47.67
2016,7,11,6,30,618.0,56.0,1.9,16.0,228.0,138.83,84.04
2016,7,11,6,45,661.5,60.5,1.85,16.5,278.5,192.32,128.87
2016,7,11,7,0,705.0,65.0,1.8,17.0,329.0,248.48,177.79
2016,7,11,7,15,735.5,69.0,1.85,17.5,379.5,304.49,227.23
2016,7,11,7,30,766.0,73.0,1.9,18.0,430.0,363.21,277.97
2016,7,11,7,45,789.5,76.0,1.95,18.5,479.5,420.33,326.2
2016,7,11,8,0,813.0,79.0,2.0,19.0,529.0,478.79,373.87
2016,7,11,8,15,830.0,81.0,2.05,19.5,576.5,533.73,417.34
2016,7,11,8,30,847.0,83.0,2.1,20.0,624.0,588.34,459.11
2016,7,11,8,45,860.5,85.0,2.15,20.5,668.0,640.48,497.72
2016,7,11,9,0,874.0,87.0,2.2,21.0,712.0,691.77,534.45
2016,7,11,9,15,884.5,89.0,2.3,21.0,751.5,739.75,567.46
2016,7,11,9,30,895.0,91.0,2.4,21.0,791.0,786.12,599.03
2016,7,11,9,45,895.0,96.5,2.55,21.5,822.5,825.68,624.79
2016,7,11,10,0,895.0,102.0,2.7,22.0,854.0,862.4,648.43
2016,7,11,10,15,901.5,103.5,2.8,22.0,882.5,897.81,671.96
2016,7,11,10,30,908.0,105.0,2.9,22.0,911.0,930.51,693.61
2016,7,11,10,45,911.5,106.5,3.05,22.5,932.5,957.54,710.46
2016,7,11,11,0,915.0,108.0,3.2,23.0,954.0,981.41,725.22
2016,7,11,11,15,918.5,108.5,3.3,23.0,969.0,1001.0,738.22
2016,7,11,11,30,922.0,109.0,3.4,23.0,984.0,1017.22,749.11
2016,7,11,11,45,923.5,109.0,3.55,23.0,991.5,1027.51,756.59
2016,7,11,12,0,925.0,109.0,3.7,23.0,999.0,1034.28,761.89
2016,7,11,12,15,925.5,109.0,3.85,23.0,999.5,1036.5,764.31
2016,7,11,12,30,926.0,109.0,4.0,23.0,1000.0,1035.16,764.48
2016,7,11,12,45,931.0,105.0,4.2,23.0,995.0,1030.67,762.98
2016,7,11,13,0,936.0,101.0,4.4,23.0,990.0,1022.51,759.08
2016,7,11,13,15,934.0,100.5,4.55,23.0,976.0,1007.42,750.48
2016,7,11,13,30,932.0,100.0,4.7,23.0,962.0,988.87,739.88
2016,7,11,13,45,929.0,99.0,4.9,23.0,941.0,965.49,726.31
2016,7,11,14,0,926.0,98.0,5.1,23.0,920.0,938.86,710.32
2016,7,11,14,15,921.0,97.0,5.2,22.5,892.5,907.36,691.46
2016,7,11,14,30,916.0,96.0,5.3,22.0,865.0,873.0,670.34
2016,7,11,14,45,909.5,94.5,5.4,22.0,831.5,834.24,644.48
2016,7,11,15,0,903.0,93.0,5.5,22.0,798.0,793.07,616.6
2016,7,11,15,15,893.5,91.5,5.55,21.5,758.5,747.52,586.12
2016,7,11,15,30,884.0,90.0,5.6,21.0,719.0,700.24,553.84
2016,7,11,15,45,872.5,87.5,5.65,21.0,675.5,649.19,514.78
2016,7,11,16,0,861.0,85.0,5.7,21.0,632.0,597.08,473.9
2016,7,11,16,15,844.5,82.5,5.7,20.5,584.5,541.47,429.9
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,485.47,384.18
2016,7,11,16,45,806.5,76.5,5.7,20.0,487.0,426.53,334.04
2016,7,11,17,0,785.0,73.0,5.7,20.0,437.0,368.71,283.47
2016,7,11,17,15,754.5,69.5,5.7,19.5,385.5,309.39,231.27
2016,7,11,17,30,724.0,66.0,5.7,19.0,334.0,252.77,180.59
2016,7,11,17,45,680.5,61.5,5.7,18.5,283.0,195.54,130.31
2016,7,11,18,0,637.0,57.0,5.7,18.0,232.0,140.93,84.5
2016,7,11,18,15,571.5,50.5,5.6,17.5,183.5,89.53,47.23
2016,7,11,18,30,506.0,44.0,5.5,17.0,135.0,45.89,24.51
2016,7,11,18,45,402.5,35.0,5.45,16.5,93.0,26.99,17.45
2016,7,11,19,0,299.0,26.0,5.4,16.0,51.0,20.78,9.8
2016,7,11,19,15,149.5,13.0,5.3,15.5,25.5,12.39,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.5,12.0,4.95,13.0,26.0,11.44,0.0
2016,7,12,5,30,323.0,24.0,5.0,13.0,52.0,18.88,8.64
2016,7,12,5,45,421.5,32.0,5.1,13.5,93.0,24.3,15.4
2016,7,12,6,0,520.0,40.0,5.2,14.0,134.0,43.52,22.2
2016,7,12,6,15,581.0,45.5,5.1,14.5,181.5,88.87,46.77
2016,7,12,6,30,642.0,51.0,5.0,15.0,229.0,139.1,83.79
2016,7,12,6,45,683.0,55.5,4.95,15.5,279.0,191.39,128.39
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,248.14,178.94
2016,7,12,7,15,754.0,63.5,4.85,16.0,380.0,304.58,230.42
2016,7,12,7,30,784.0,67.0,4.8,16.0,431.0,363.66,283.47
2016,7,12,7,45,805.5,70.0,4.8,16.5,481.0,421.72,334.13
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,479.68,383.16
2016,7,12,8,15,844.5,75.5,4.75,17.0,579.0,535.77,429.89
2016,7,12,8,30,862.0,78.0,4.7,17.0,627.0,591.93,475.3
2016,7,12,8,45,874.5,80.5,4.7,17.5,671.0,644.68,516.03
2016,7,12,9,0,887.0,83.0,4.7,18.0,715.0,696.48,554.52
2016,7,12,9,15,898.0,84.5,4.65,18.0,755.5,744.94,588.72
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,791.78,621.27
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,834.64,649.59
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,875.25,675.94
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,911.21,699.71
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,944.36,721.34
2016,7,12,10,45,944.5,91.0,4.45,19.0,946.5,972.66,739.5
2016,7,12,11,0,949.0,92.0,4.4,19.0,969.0,997.73,755.39
2016,7,12,11,15,952.5,92.5,4.35,19.0,985.0,1017.96,768.15
2016,7,12,11,30,956.0,93.0,4.3,19.0,1001.0,1034.7,778.63
2016,7,12,11,45,958.0,93.5,4.25,19.5,1009.0,1046.38,784.26
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,1054.39,787.54
2016,7,12,12,15,961.0,94.0,4.2,20.0,1018.0,1057.21,789.3
2016,7,12,12,30,962.0,94.0,4.2,20.0,1019.0,1056.31,788.74
2016,7,12,12,45,953.0,99.0,4.25,20.0,1009.5,1046.88,782.94
2016,7,12,13,0,944.0,104.0,4.3,20.0,1000.0,1033.9,774.9
2016,7,12,13,15,942.0,103.5,4.4,20.0,985.5,1018.72,765.77
2016,7,12,13,30,940.0,103.0,4.5,20.0,971.0,1000.03,754.57
2016,7,12,13,45,936.5,102.0,4.6,20.0,949.5,976.02,739.8
2016,7,12,14,0,933.0,101.0,4.7,20.0,928.0,948.76,722.72
2016,7,12,14,15,927.0,99.5,4.8,20.0,899.5,915.68,701.45
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,879.77,678.0
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,840.41,651.81
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,798.66,623.6
2016,7,12,15,15,896.5,93.0,5.1,19.5,762.0,751.69,591.87
2016,7,12,15,30,886.0,91.0,5.1,19.0,722.0,703.05,558.4
2016,7,12,15,45,873.5,88.5,5.1,19.0,677.5,651.23,518.6
2016,7,12,16,0,861.0,86.0,5.1,19.0,633.0,598.45,477.05
2016,7,12,16,15,843.0,83.5,5.05,18.5,584.5,541.98,432.23
2016,7,12,16,30,825.0,81.0,5.0,18.0,536.0,485.32,385.85
2016,7,12,16,45,803.0,77.5,4.95,18.0,485.5,426.28,335.48
2016,7,12,17,0,781.0,74.0,4.9,18.0,435.0,368.4,284.74
2016,7,12,17,15,750.0,70.0,4.8,17.5,383.5,308.62,231.97
2016,7,12,17,30,719.0,66.0,4.7,17.0,332.0,251.6,180.8
2016,7,12,17,45,676.0,61.0,4.6,17.0,281.0,194.24,129.95
2016,7,12,18,0,633.0,56.0,4.5,17.0,230.0,139.49,83.7
2016,7,12,18,15,567.5,50.0,4.35,16.5,181.5,88.75,46.91
2016,7,12,18,30,502.0,44.0,4.2,16.0,133.0,45.77,24.63
2016,7,12,18,45,397.5,35.0,4.1,16.0,91.5,27.05,17.53
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,20.83,9.66
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,12.39,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,12.5,3.25,13.5,25.0,11.91,0.0
2016,7,13,5,30,304.0,25.0,3.2,14.0,50.0,19.89,9.08
2016,7,13,5,45,406.0,34.0,3.15,14.5,92.0,26.15,16.9
2016,7,13,6,0,508.0,43.0,3.1,15.0,134.0,45.34,24.14
2016,7,13,6,15,572.5,49.0,2.9,15.5,182.0,88.64,46.78
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,141.62,85.6
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,194.63,130.11
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,252.43,180.61
2016,7,13,7,15,755.0,68.5,2.3,17.0,384.5,309.28,231.38
2016,7,13,7,30,786.0,72.0,2.2,17.0,436.0,368.88,283.56
2016,7,13,7,45,809.0,75.0,2.1,17.5,486.5,426.98,332.66
2016,7,13,8,0,832.0,78.0,2.0,18.0,537.0,486.69,381.15
2016,7,13,8,15,849.5,80.5,2.0,18.5,585.5,543.13,425.69
2016,7,13,8,30,867.0,83.0,2.0,19.0,634.0,599.63,468.68
2016,7,13,8,45,880.0,85.0,2.0,19.5,678.5,652.52,507.56
2016,7,13,9,0,893.0,87.0,2.0,20.0,723.0,704.48,544.33
2016,7,13,9,15,903.5,89.0,2.0,20.5,763.0,753.42,576.08
2016,7,13,9,30,914.0,91.0,2.0,21.0,803.0,800.68,606.08
2016,7,13,9,45,908.5,99.5,2.0,21.5,834.0,839.66,629.94
2016,7,13,10,0,903.0,108.0,2.0,22.0,865.0,875.33,651.31
2016,7,13,10,15,909.5,109.0,2.1,22.5,894.0,910.61,673.2
2016,7,13,10,30,916.0,110.0,2.2,23.0,923.0,943.14,693.12
2016,7,13,10,45,920.5,111.0,2.3,23.5,945.0,970.89,709.84
2016,7,13,11,0,925.0,112.0,2.4,24.0,967.0,995.49,724.51
2016,7,13,11,15,928.0,113.0,2.5,24.0,982.0,1015.36,737.59
2016,7,13,11,30,931.0,114.0,2.6,24.0,997.0,1031.8,748.58
2016,7,13,11,45,932.5,114.0,2.75,24.0,1004.5,1042.25,756.34
2016,7,13,12,0,934.0,114.0,2.9,24.0,1012.0,1049.14,761.93
2016,7,13,12,15,934.5,114.0,3.1,24.0,1012.0,1051.44,765.12
2016,7,13,12,30,935.0,114.0,3.3,24.0,1012.0,1050.12,766.02
2016,7,13,12,45,936.5,112.0,3.5,24.5,1005.5,1044.18,762.46
2016,7,13,13,0,938.0,110.0,3.7,25.0,999.0,1034.6,756.55
2016,7,13,13,15,935.0,109.5,3.85,25.0,984.0,1018.55,747.54
2016,7,13,13,30,932.0,109.0,4.0,25.0,969.0,999.04,736.26
2016,7,13,13,45,928.0,108.0,4.2,25.0,947.0,974.74,722.03
2016,7,13,14,0,924.0,107.0,4.4,25.0,925.0,947.23,705.49
2016,7,13,14,15,917.5,105.5,4.45,24.5,896.5,913.96,685.49
2016,7,13,14,30,911.0,104.0,4.5,24.0,868.0,877.91,663.43
2016,7,13,14,45,903.0,102.5,4.6,24.0,833.0,838.07,637.61
2016,7,13,15,0,895.0,101.0,4.7,24.0,798.0,795.93,609.84
2016,7,13,15,15,884.0,99.5,4.7,24.0,758.0,749.54,578.12
2016,7,13,15,30,873.0,98.0,4.7,24.0,718.0,701.56,544.61
2016,7,13,15,45,858.5,95.5,4.75,24.0,673.0,649.0,505.49
2016,7,13,16,0,844.0,93.0,4.8,24.0,628.0,595.69,464.75
2016,7,13,16,15,826.0,90.0,4.75,23.5,580.0,539.76,421.43
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,483.3,376.33
2016,7,13,16,45,783.5,84.0,4.7,22.5,481.5,424.49,328.07
2016,7,13,17,0,759.0,81.0,4.7,22.0,431.0,367.15,279.48
2016,7,13,17,15,726.0,76.5,4.6,21.5,379.5,307.39,227.84
2016,7,13,17,30,693.0,72.0,4.5,21.0,328.0,248.86,176.55
2016,7,13,17,45,647.5,66.5,4.4,20.5,277.0,191.74,127.23
2016,7,13,18,0,602.0,61.0,4.3,20.0,226.0,139.64,84.15
2016,7,13,18,15,534.0,54.0,4.2,19.5,178.0,89.55,48.28
2016,7,13,18,30,466.0,47.0,4.1,19.0,130.0,47.57,26.41
2016,7,13,18,45,360.0,37.0,4.0,18.5,89.0,28.92,18.88
2016,7,13,19,0,254.0,27.0,3.9,18.0,48.0,21.85,10.05
2016,7,13,19,15,127.0,13.5,3.85,17.5,24.0,12.87,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.0,2.2,14.5,24.0,12.39,0.0
2016,7,14,5,30,281.0,26.0,2.1,15.0,48.0,20.93,9.45
2016,7,14,5,45,388.5,35.0,2.05,15.5,89.5,27.14,17.64
2016,7,14,6,0,496.0,44.0,2.0,16.0,131.0,45.45,24.63
2016,7,14,6,15,561.5,50.5,1.9,16.0,179.5,88.55,47.12
2016,7,14,6,30,627.0,57.0,1.8,16.0,228.0,139.43,84.09
2016,7,14,6,45,673.5,61.5,1.75,16.5,279.5,194.13,129.66
2016,7,14,7,0,720.0,66.0,1.7,17.0,331.0,251.84,179.72
2016,7,14,7,15,751.5,69.5,1.7,17.5,382.5,308.66,229.77
2016,7,14,7,30,783.0,73.0,1.7,18.0,434.0,368.29,281.14
2016,7,14,7,45,807.5,76.0,1.7,18.5,485.5,426.93,330.34
2016,7,14,8,0,832.0,79.0,1.7,19.0,537.0,487.32,379.13
2016,7,14,8,15,850.0,81.5,1.7,19.5,585.5,544.09,423.5
2016,7,14,8,30,868.0,84.0,1.7,20.0,634.0,600.97,466.32
2016,7,14,8,45,882.5,85.5,1.75,20.5,679.0,654.44,505.51
2016,7,14,9,0,897.0,87.0,1.8,21.0,724.0,707.1,542.76
2016,7,14,9,15,907.5,88.5,1.8,21.5,764.5,755.76,573.98
2016,7,14,9,30,918.0,90.0,1.8,22.0,805.0,802.74,603.46
2016,7,14,9,45,924.0,93.0,1.85,22.5,839.5,845.67,630.19
2016,7,14,10,0,930.0,96.0,1.9,23.0,874.0,886.11,654.96
2016,7,14,10,15,936.0,97.0,1.95,23.0,903.0,921.85,677.68
2016,7,14,10,30,942.0,98.0,2.0,23.0,932.0,954.73,698.48
2016,7,14,10,45,946.0,99.0,2.1,23.5,954.5,982.71,715.27
2016,7,14,11,0,950.0,100.0,2.2,24.0,977.0,1007.43,729.96
2016,7,14,11,15,953.0,100.5,2.35,24.0,992.0,1027.28,743.56
2016,7,14,11,30,956.0,101.0,2.5,24.0,1007.0,1043.62,755.02
2016,7,14,11,45,957.5,101.5,2.65,24.5,1015.0,1054.87,761.84
2016,7,14,12,0,959.0,102.0,2.8,25.0,1023.0,1062.44,766.4
2016,7,14,12,15,959.0,102.0,2.9,25.0,1023.0,1064.32,768.44
2016,7,14,12,30,959.0,102.0,3.0,25.0,1023.0,1062.47,768.25
2016,7,14,12,45,950.5,106.5,3.2,25.0,1013.5,1053.05,764.18
2016,7,14,13,0,942.0,111.0,3.4,25.0,1004.0,1040.07,757.81
2016,7,14,13,15,939.0,110.5,3.45,24.5,988.5,1023.97,749.7
2016,7,14,13,30,936.0,110.0,3.5,24.0,973.0,1004.4,739.32
2016,7,14,13,45,930.5,109.5,3.6,24.0,950.5,979.12,724.07
2016,7,14,14,0,925.0,109.0,3.7,24.0,928.0,950.69,706.65
2016,7,14,14,15,918.5,108.0,3.75,23.5,899.0,917.88,687.2
2016,7,14,14,30,912.0,107.0,3.8,23.0,870.0,882.28,665.63
2016,7,14,14,45,902.5,105.5,3.85,23.0,835.0,841.16,638.7
2016,7,14,15,0,893.0,104.0,3.9,23.0,800.0,797.86,609.98
2016,7,14,15,15,881.5,102.5,3.9,22.5,759.0,751.15,579.41
2016,7,14,15,30,870.0,101.0,3.9,22.0,718.0,702.88,546.83
2016,7,14,15,45,854.5,98.5,3.95,22.0,673.0,649.77,507.36
2016,7,14,16,0,839.0,96.0,4.0,22.0,628.0,596.82,466.92
2016,7,14,16,15,820.0,93.5,4.0,21.5,579.5,540.32,423.36
2016,7,14,16,30,801.0,91.0,4.0,21.0,531.0,484.11,378.56
2016,7,14,16,45,774.5,87.5,4.05,21.0,480.0,424.25,328.91
2016,7,14,17,0,748.0,84.0,4.1,21.0,429.0,366.09,279.24
2016,7,14,17,15,713.5,79.5,4.1,20.0,377.0,306.41,228.3
2016,7,14,17,30,679.0,75.0,4.1,19.0,325.0,248.1,177.57
2016,7,14,17,45,630.0,70.0,4.1,18.5,273.5,191.48,128.62
2016,7,14,18,0,581.0,65.0,4.1,18.0,222.0,140.31,86.26
2016,7,14,18,15,511.0,57.0,4.0,17.5,174.5,90.33,50.23
2016,7,14,18,30,441.0,49.0,3.9,17.0,127.0,48.77,28.09
2016,7,14,18,45,336.0,38.5,3.8,16.5,86.5,30.39,20.28
2016,7,14,19,0,231.0,28.0,3.7,16.0,46.0,22.9,10.64
2016,7,14,19,15,115.5,14.0,3.6,15.5,23.0,13.34,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,9.53,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,18.57,7.42
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,33.66,23.25
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,48.72,35.28
2016,7,15,6,15,5.0,73.0,3.3,15.0,74.5,66.41,50.48
2016,7,15,6,30,10.0,92.0,3.2,15.0,95.0,84.97,66.18
2016,7,15,6,45,16.0,111.5,3.15,15.5,117.0,104.95,82.69
2016,7,15,7,0,22.0,131.0,3.1,16.0,139.0,125.77,99.7
2016,7,15,7,15,38.5,156.0,3.0,16.5,173.0,155.89,123.91
2016,7,15,7,30,55.0,181.0,2.9,17.0,207.0,188.31,149.8
2016,7,15,7,45,439.5,130.0,2.8,17.5,369.0,316.78,250.59
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,482.8,380.69
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.5,539.5,426.19
2016,7,15,8,30,860.0,84.0,2.7,18.0,628.0,596.04,470.74
2016,7,15,8,45,874.5,85.5,2.7,18.5,673.0,649.17,510.53
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,701.52,548.37
2016,7,15,9,15,900.0,89.0,2.7,19.0,758.5,750.76,582.12
2016,7,15,9,30,911.0,91.0,2.7,19.0,799.0,798.38,614.27
2016,7,15,9,45,917.0,93.5,2.7,19.5,833.5,840.6,641.04
2016,7,15,10,0,923.0,96.0,2.7,20.0,868.0,880.35,665.76
2016,7,15,10,15,929.5,97.0,2.7,20.0,897.0,916.36,688.96
2016,7,15,10,30,936.0,98.0,2.7,20.0,926.0,949.55,710.13
2016,7,15,10,45,941.0,98.5,2.75,20.5,948.5,977.86,727.02
2016,7,15,11,0,946.0,99.0,2.8,21.0,971.0,1002.96,741.75
2016,7,15,11,15,949.5,99.5,2.8,21.0,986.0,1023.27,754.33
2016,7,15,11,30,953.0,100.0,2.8,21.0,1001.0,1040.09,764.7
2016,7,15,11,45,955.5,99.5,2.85,21.5,1009.5,1051.32,770.55
2016,7,15,12,0,958.0,99.0,2.9,22.0,1018.0,1058.9,774.17
2016,7,15,12,15,958.0,99.5,2.95,22.0,1018.0,1061.3,776.07
2016,7,15,12,30,958.0,100.0,3.0,22.0,1018.0,1059.99,775.73
2016,7,15,12,45,948.5,105.0,3.05,22.0,1008.5,1050.11,769.96
2016,7,15,13,0,939.0,110.0,3.1,22.0,999.0,1036.69,762.04
2016,7,15,13,15,936.0,109.0,3.1,22.0,983.5,1020.12,751.72
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,1000.1,739.2
2016,7,15,13,45,928.5,107.0,3.1,22.0,946.0,975.3,723.57
2016,7,15,14,0,924.0,106.0,3.1,22.0,924.0,947.31,705.84
2016,7,15,14,15,917.5,105.0,3.1,22.0,895.0,914.5,684.83
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,878.92,661.84
2016,7,15,14,45,900.0,103.5,3.1,22.0,830.5,837.61,634.74
2016,7,15,15,0,889.0,103.0,3.1,22.0,795.0,794.22,605.98
2016,7,15,15,15,877.5,101.5,3.1,21.5,754.5,747.64,575.74
2016,7,15,15,30,866.0,100.0,3.1,21.0,714.0,699.52,543.53
2016,7,15,15,45,847.5,99.0,3.1,21.0,668.0,646.13,503.9
2016,7,15,16,0,829.0,98.0,3.1,21.0,622.0,593.24,463.6
2016,7,15,16,15,809.0,95.0,3.15,20.5,573.5,536.15,420.0
2016,7,15,16,30,789.0,92.0,3.2,20.0,525.0,479.48,375.17
2016,7,15,16,45,758.5,90.0,3.25,19.5,473.5,419.95,326.59
2016,7,15,17,0,728.0,88.0,3.3,19.0,422.0,361.16,277.08
2016,7,15,17,15,692.5,83.0,3.35,18.5,370.5,301.51,225.74
2016,7,15,17,30,657.0,78.0,3.4,18.0,319.0,245.23,176.36
2016,7,15,17,45,599.5,74.0,3.45,17.5,267.5,189.05,128.19
2016,7,15,18,0,542.0,70.0,3.5,17.0,216.0,139.34,87.45
2016,7,15,18,15,470.0,61.5,3.45,16.5,169.0,91.04,52.62
2016,7,15,18,30,398.0,53.0,3.4,16.0,122.0,51.47,31.2
2016,7,15,18,45,291.0,41.0,3.35,16.0,82.5,31.69,21.4
2016,7,15,19,0,184.0,29.0,3.3,16.0,43.0,22.84,10.25
2016,7,15,19,15,92.0,14.5,3.25,15.5,21.5,13.82,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,12.39,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,21.13,8.73
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.0,27.77,18.15
2016,7,16,6,0,460.0,45.0,3.5,15.0,124.0,44.65,25.15
2016,7,16,6,15,528.5,52.0,3.4,15.0,172.0,86.24,46.87
2016,7,16,6,30,597.0,59.0,3.3,15.0,220.0,136.03,83.03
2016,7,16,6,45,332.0,100.0,3.2,15.5,192.5,156.91,113.28
2016,7,16,7,0,67.0,141.0,3.1,16.0,165.0,146.05,115.02
2016,7,16,7,15,85.5,164.5,3.0,16.5,200.5,178.39,141.32
2016,7,16,7,30,104.0,188.0,2.9,17.0,236.0,214.37,170.28
2016,7,16,7,45,453.0,136.5,2.85,17.5,380.0,328.62,259.75
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,477.82,376.99
2016,7,16,8,15,821.0,87.5,2.75,18.0,572.0,534.12,422.18
2016,7,16,8,30,840.0,90.0,2.7,18.0,620.0,590.02,466.12
2016,7,16,8,45,856.0,91.5,2.7,18.5,665.0,643.23,506.0
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,695.84,544.2
2016,7,16,9,15,883.5,95.0,2.7,19.0,750.5,744.78,577.93
2016,7,16,9,30,895.0,97.0,2.7,19.0,791.0,792.18,609.99
2016,7,16,9,45,901.5,99.5,2.75,19.5,825.5,834.25,637.06
2016,7,16,10,0,908.0,102.0,2.8,20.0,860.0,873.94,662.19
2016,7,16,10,15,914.5,103.0,2.85,20.0,889.0,909.53,685.58
2016,7,16,10,30,921.0,104.0,2.9,20.0,918.0,942.35,707.03
2016,7,16,10,45,924.5,106.0,2.95,20.5,940.0,970.46,723.89
2016,7,16,11,0,928.0,108.0,3.0,21.0,962.0,995.35,738.57
2016,7,16,11,15,931.5,108.5,3.05,21.0,977.5,1015.38,751.49
2016,7,16,11,30,935.0,109.0,3.1,21.0,993.0,1031.98,762.25
2016,7,16,11,45,936.5,109.5,3.2,21.0,1001.0,1043.08,769.96
2016,7,16,12,0,938.0,110.0,3.3,21.0,1009.0,1050.59,775.46
2016,7,16,12,15,939.0,110.0,3.35,21.0,1009.5,1053.46,777.64
2016,7,16,12,30,940.0,110.0,3.4,21.0,1010.0,1052.69,777.58
2016,7,16,12,45,937.5,110.5,3.5,21.0,1002.5,1045.3,773.7
2016,7,16,13,0,935.0,111.0,3.6,21.0,995.0,1034.33,767.56
2016,7,16,13,15,932.5,110.5,3.6,21.0,980.5,1018.81,757.75
2016,7,16,13,30,930.0,110.0,3.6,21.0,966.0,999.81,745.72
2016,7,16,13,45,927.0,108.5,3.65,21.0,944.5,975.96,730.83
2016,7,16,14,0,924.0,107.0,3.7,21.0,923.0,948.84,713.73
2016,7,16,14,15,918.0,106.0,3.75,21.0,895.0,916.46,692.97
2016,7,16,14,30,912.0,105.0,3.8,21.0,867.0,881.26,670.15
2016,7,16,14,45,904.0,103.5,3.85,21.0,832.5,841.3,643.81
2016,7,16,15,0,896.0,102.0,3.9,21.0,798.0,799.04,615.6
2016,7,16,15,15,885.5,100.0,3.95,20.5,757.5,752.37,585.01
2016,7,16,15,30,875.0,98.0,4.0,20.0,717.0,704.06,552.45
2016,7,16,15,45,860.5,95.5,4.05,20.0,672.5,651.29,512.87
2016,7,16,16,0,846.0,93.0,4.1,20.0,628.0,597.75,471.65
2016,7,16,16,15,827.5,90.5,4.1,19.5,579.5,541.88,428.15
2016,7,16,16,30,809.0,88.0,4.1,19.0,531.0,485.45,382.75
2016,7,16,16,45,785.0,84.5,4.2,19.0,480.5,426.16,333.1
2016,7,16,17,0,761.0,81.0,4.3,19.0,430.0,368.28,283.21
2016,7,16,17,15,727.5,77.0,4.3,18.5,378.0,308.58,231.22
2016,7,16,17,30,694.0,73.0,4.3,18.0,326.0,250.17,179.56
2016,7,16,17,45,648.0,67.5,4.3,17.5,275.0,192.75,129.48
2016,7,16,18,0,602.0,62.0,4.3,17.0,224.0,140.42,85.78
2016,7,16,18,15,532.0,54.5,4.2,16.5,175.5,89.61,49.06
2016,7,16,18,30,462.0,47.0,4.1,16.0,127.0,47.21,26.75
2016,7,16,18,45,353.0,36.5,4.1,15.5,86.0,28.69,18.84
2016,7,16,19,0,244.0,26.0,4.1,15.0,45.0,21.12,8.73
2016,7,16,19,15,122.0,13.0,4.1,14.5,22.5,12.39,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.0,4.45,14.0,22.0,11.44,0.0
2016,7,17,5,30,278.0,24.0,4.5,14.0,44.0,19.31,6.97
2016,7,17,5,45,391.0,32.5,4.6,14.5,85.5,25.15,15.85
2016,7,17,6,0,504.0,41.0,4.7,15.0,127.0,41.52,22.18
2016,7,17,6,15,570.0,47.0,4.65,15.0,175.0,84.61,43.99
2016,7,17,6,30,636.0,53.0,4.6,15.0,223.0,137.51,82.63
2016,7,17,6,45,675.0,58.5,4.6,15.5,273.0,190.09,127.27
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,246.95,177.82
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,304.0,229.63
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,363.89,283.21
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,421.83,333.58
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,481.5,383.72
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,537.57,430.36
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,593.67,475.69
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,646.59,516.59
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,698.68,555.52
2016,7,17,9,15,898.0,86.5,4.55,18.0,752.0,746.76,589.78
2016,7,17,9,30,908.0,88.0,4.6,18.0,792.0,793.13,622.47
2016,7,17,9,45,900.5,98.5,4.65,18.5,822.5,832.56,648.62
2016,7,17,10,0,893.0,109.0,4.7,19.0,853.0,868.52,672.05
2016,7,17,10,15,899.0,110.0,4.7,19.0,881.5,903.26,695.45
2016,7,17,10,30,905.0,111.0,4.7,19.0,910.0,935.24,716.8
2016,7,17,10,45,907.5,113.0,4.75,19.0,931.0,962.07,734.9
2016,7,17,11,0,910.0,115.0,4.8,19.0,952.0,985.67,750.82
2016,7,17,11,15,913.0,116.0,4.8,19.0,966.5,1005.44,763.75
2016,7,17,11,30,916.0,117.0,4.8,19.0,981.0,1021.83,774.44
2016,7,17,11,45,918.0,116.5,4.8,19.0,988.5,1032.26,781.15
2016,7,17,12,0,920.0,116.0,4.8,19.0,996.0,1039.18,785.61
2016,7,17,12,15,919.5,116.0,4.9,19.0,996.0,1040.54,787.32
2016,7,17,12,30,919.0,116.0,5.0,19.0,996.0,1038.33,786.72
2016,7,17,12,45,916.0,116.5,5.1,19.0,988.0,1030.57,782.44
2016,7,17,13,0,913.0,117.0,5.2,19.0,980.0,1019.31,775.84
2016,7,17,13,15,909.5,116.5,5.3,19.0,965.0,1003.13,765.88
2016,7,17,13,30,906.0,116.0,5.4,19.0,950.0,983.58,753.62
2016,7,17,13,45,905.0,112.5,5.5,19.0,928.5,960.08,738.56
2016,7,17,14,0,904.0,109.0,5.6,19.0,907.0,933.29,721.13
2016,7,17,14,15,897.5,108.0,5.65,18.5,878.5,901.01,700.77
2016,7,17,14,30,891.0,107.0,5.7,18.0,850.0,866.01,678.25
2016,7,17,14,45,885.0,103.5,5.8,18.0,816.0,826.36,651.03
2016,7,17,15,0,879.0,100.0,5.9,18.0,782.0,784.33,621.76
2016,7,17,15,15,544.0,211.5,5.95,17.5,626.5,617.74,493.96
2016,7,17,15,30,209.0,323.0,6.0,17.0,471.0,457.27,364.49
2016,7,17,15,45,521.0,206.5,6.1,17.0,543.0,542.48,437.3
2016,7,17,16,0,833.0,90.0,6.2,17.0,615.0,587.33,475.3
2016,7,17,16,15,549.0,157.0,6.2,16.5,492.0,456.26,368.79
2016,7,17,16,30,265.0,224.0,6.2,16.0,369.0,344.34,277.51
2016,7,17,16,45,258.5,203.5,6.25,16.0,333.5,305.58,245.54
2016,7,17,17,0,252.0,183.0,6.3,16.0,298.0,267.31,213.22
2016,7,17,17,15,468.0,126.0,6.2,15.5,308.0,268.58,208.27
2016,7,17,17,30,684.0,69.0,6.1,15.0,318.0,245.48,178.85
2016,7,17,17,45,636.5,64.5,6.1,15.0,267.5,187.58,127.25
2016,7,17,18,0,589.0,60.0,6.1,15.0,217.0,136.63,84.01
2016,7,17,18,15,520.5,53.0,6.0,14.5,170.0,87.18,47.93
2016,7,17,18,30,452.0,46.0,5.9,14.0,123.0,45.94,26.16
2016,7,17,18,45,338.5,36.0,5.8,14.0,83.0,28.29,18.58
2016,7,17,19,0,225.0,26.0,5.7,14.0,43.0,21.2,8.38
2016,7,17,19,15,112.5,13.0,5.65,13.5,21.5,12.39,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.5,4.1,13.0,20.5,10.96,0.0
2016,7,18,5,30,246.0,23.0,4.1,13.0,41.0,18.43,5.85
2016,7,18,5,45,360.5,32.0,4.1,13.5,81.0,24.75,15.54
2016,7,18,6,0,475.0,41.0,4.1,14.0,121.0,40.51,22.11
2016,7,18,6,15,237.5,51.0,4.05,14.0,91.0,61.37,37.41
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,56.51,42.73
2016,7,18,6,45,0.0,75.5,3.95,14.5,75.5,69.87,54.07
2016,7,18,7,0,0.0,90.0,3.9,15.0,90.0,83.32,65.26
2016,7,18,7,15,0.0,110.5,3.85,15.5,110.5,102.31,80.87
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,121.44,96.33
2016,7,18,7,45,0.0,126.0,3.8,16.5,126.0,117.14,92.26
2016,7,18,8,0,0.0,121.0,3.8,17.0,121.0,112.68,88.11
2016,7,18,8,15,26.5,190.0,3.75,17.0,207.0,193.46,153.79
2016,7,18,8,30,53.0,259.0,3.7,17.0,293.0,276.65,219.95
2016,7,18,8,45,100.0,291.5,3.7,17.5,360.5,341.39,270.46
2016,7,18,9,0,147.0,324.0,3.7,18.0,428.0,415.45,327.26
2016,7,18,9,15,87.5,310.0,3.7,18.0,373.0,361.18,283.77
2016,7,18,9,30,28.0,296.0,3.7,18.0,318.0,306.14,239.39
2016,7,18,9,45,130.0,345.0,3.75,18.5,453.0,445.04,347.77
2016,7,18,10,0,232.0,394.0,3.8,19.0,588.0,585.4,452.87
2016,7,18,10,15,151.0,399.5,3.85,19.0,527.5,528.8,407.92
2016,7,18,10,30,70.0,405.0,3.9,19.0,467.0,458.63,353.14
2016,7,18,10,45,494.5,251.5,3.95,19.0,704.0,726.22,563.59
2016,7,18,11,0,919.0,98.0,4.0,19.0,941.0,977.42,741.28
2016,7,18,11,15,609.0,272.5,4.05,19.0,835.5,881.56,671.35
2016,7,18,11,30,299.0,447.0,4.1,19.0,730.0,752.07,570.45
2016,7,18,11,45,369.0,421.0,4.15,19.5,772.5,798.88,605.49
2016,7,18,12,0,439.0,395.0,4.2,20.0,815.0,853.07,644.0
2016,7,18,12,15,684.0,247.0,4.25,20.0,901.0,952.39,720.32
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,1031.69,773.85
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,1026.73,770.38
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,1018.06,765.15
2016,7,18,13,15,935.5,90.5,4.4,20.0,961.5,1002.48,754.97
2016,7,18,13,30,933.0,90.0,4.4,20.0,947.0,983.4,742.64
2016,7,18,13,45,931.5,87.5,4.45,20.0,926.5,959.8,727.69
2016,7,18,14,0,930.0,85.0,4.5,20.0,906.0,932.84,710.41
2016,7,18,14,15,925.0,84.0,4.5,19.5,878.0,901.12,690.72
2016,7,18,14,30,920.0,83.0,4.5,19.0,850.0,866.51,668.84
2016,7,18,14,45,914.5,81.0,4.5,19.0,816.5,827.74,642.51
2016,7,18,15,0,909.0,79.0,4.5,19.0,783.0,786.46,614.18
2016,7,18,15,15,899.5,77.5,4.5,19.0,744.0,740.47,582.14
2016,7,18,15,30,890.0,76.0,4.5,19.0,705.0,692.73,548.45
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.5,641.8,510.17
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,589.71,469.36
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,534.23,425.7
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,478.66,380.39
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,420.31,330.67
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,362.92,280.25
2016,7,18,17,15,766.5,58.0,4.75,17.5,373.0,302.46,226.78
2016,7,18,17,30,737.0,55.0,4.8,17.0,322.0,245.67,175.5
2016,7,18,17,45,695.5,51.0,4.9,17.0,271.5,188.34,124.35
2016,7,18,18,0,654.0,47.0,5.0,17.0,221.0,135.52,79.5
2016,7,18,18,15,591.0,42.0,4.95,16.5,173.5,84.78,42.83
2016,7,18,18,30,528.0,37.0,4.9,16.0,126.0,41.59,21.33
2016,7,18,18,45,421.5,29.0,4.85,15.5,85.0,22.08,13.13
2016,7,18,19,0,315.0,21.0,4.8,15.0,44.0,16.55,4.85
2016,7,18,19,15,157.5,10.5,4.65,14.5,22.0,10.01,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,3.25,13.0,21.5,10.01,0.0
2016,7,19,5,30,314.0,21.0,3.3,13.0,43.0,16.68,4.13
2016,7,19,5,45,421.5,28.5,3.4,13.5,83.5,23.7,14.6
2016,7,19,6,0,529.0,36.0,3.5,14.0,124.0,38.86,20.38
2016,7,19,6,15,264.5,56.5,3.45,14.0,100.5,67.92,41.95
2016,7,19,6,30,0.0,77.0,3.4,14.0,77.0,70.55,54.64
2016,7,19,6,45,0.0,94.5,3.4,14.5,94.5,86.78,68.36
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,103.12,81.89
2016,7,19,7,15,7.0,134.5,3.4,15.0,138.0,126.3,100.88
2016,7,19,7,30,14.0,157.0,3.4,15.0,164.0,150.46,120.54
2016,7,19,7,45,27.0,184.0,3.45,15.5,198.5,183.48,147.01
2016,7,19,8,0,40.0,211.0,3.5,16.0,233.0,217.46,173.96
2016,7,19,8,15,29.0,216.5,3.55,16.5,233.0,219.85,175.08
2016,7,19,8,30,18.0,222.0,3.6,17.0,233.0,218.2,172.89
2016,7,19,8,45,85.5,273.0,3.65,17.5,332.5,314.47,249.43
2016,7,19,9,0,153.0,324.0,3.7,18.0,432.0,419.72,330.79
2016,7,19,9,15,533.5,202.0,3.75,18.0,609.0,600.22,475.36
2016,7,19,9,30,914.0,80.0,3.8,18.0,786.0,789.74,617.36
2016,7,19,9,45,618.5,226.0,3.85,18.5,713.0,738.49,574.61
2016,7,19,10,0,323.0,372.0,3.9,19.0,640.0,647.57,499.49
2016,7,19,10,15,626.0,231.5,3.95,19.0,774.5,795.29,615.06
2016,7,19,10,30,929.0,91.0,4.0,19.0,909.0,937.24,714.54
2016,7,19,10,45,931.5,93.0,4.05,19.0,930.5,964.78,731.95
2016,7,19,11,0,934.0,95.0,4.1,19.0,952.0,989.01,747.97
2016,7,19,11,15,936.5,95.5,4.1,19.0,966.5,1008.3,760.38
2016,7,19,11,30,939.0,96.0,4.1,19.0,981.0,1024.1,770.51
2016,7,19,11,45,941.5,95.5,4.2,19.5,989.0,1035.31,776.82
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,1042.91,780.8
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,1044.85,782.3
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,1043.11,781.48
2016,7,19,12,45,938.0,98.0,4.45,20.0,988.5,1034.8,776.45
2016,7,19,13,0,932.0,101.0,4.5,20.0,980.0,1022.93,769.27
2016,7,19,13,15,929.0,100.5,4.55,20.0,965.0,1006.94,759.39
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,987.5,747.2
2016,7,19,13,45,925.5,97.0,4.7,20.0,929.5,964.47,732.98
2016,7,19,14,0,925.0,94.0,4.8,20.0,909.0,938.05,716.34
2016,7,19,14,15,919.0,93.0,4.85,20.0,880.5,905.57,695.0
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,870.26,671.54
2016,7,19,14,45,907.5,89.0,5.0,20.0,818.0,830.68,645.12
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,788.6,616.57
2016,7,19,15,15,891.5,84.5,5.1,19.5,744.5,742.11,585.1
2016,7,19,15,30,881.0,83.0,5.1,19.0,705.0,693.96,551.92
2016,7,19,15,45,870.5,80.0,5.2,19.0,661.0,642.88,513.28
2016,7,19,16,0,860.0,77.0,5.3,19.0,617.0,590.64,472.29
2016,7,19,16,15,843.0,75.0,5.3,18.5,569.5,534.99,427.98
2016,7,19,16,30,826.0,73.0,5.3,18.0,522.0,479.36,382.21
2016,7,19,16,45,806.5,69.0,5.35,18.0,472.5,420.95,332.19
2016,7,19,17,0,787.0,65.0,5.4,18.0,423.0,362.36,280.62
2016,7,19,17,15,757.0,62.0,5.35,17.5,372.0,303.27,228.02
2016,7,19,17,30,727.0,59.0,5.3,17.0,321.0,246.81,176.91
2016,7,19,17,45,686.0,54.0,5.25,17.0,270.5,189.12,125.41
2016,7,19,18,0,645.0,49.0,5.2,17.0,220.0,135.93,80.24
2016,7,19,18,15,580.5,43.5,5.05,16.5,172.5,85.11,43.56
2016,7,19,18,30,516.0,38.0,4.9,16.0,125.0,42.06,22.06
2016,7,19,18,45,410.0,30.0,4.75,15.5,84.0,23.03,13.9
2016,7,19,19,0,304.0,22.0,4.6,15.0,43.0,17.56,4.96
2016,7,19,19,15,152.0,11.0,4.5,15.0,21.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,3.35,13.5,20.5,9.53,0.0
2016,7,20,5,30,314.0,20.0,3.5,14.0,41.0,15.83,2.88
2016,7,20,5,45,421.0,28.0,3.65,14.5,81.5,23.31,14.12
2016,7,20,6,0,528.0,36.0,3.8,15.0,122.0,38.38,20.24
2016,7,20,6,15,592.5,41.5,3.75,15.0,170.0,81.94,41.19
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,133.27,78.06
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,186.39,122.9
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,244.17,174.16
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,301.43,226.29
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,362.42,280.82
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,420.39,331.21
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,479.47,380.78
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,536.19,426.81
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,592.91,471.19
2016,7,20,8,45,892.5,71.5,3.4,18.5,664.5,645.97,511.48
2016,7,20,9,0,905.0,73.0,3.4,19.0,709.0,698.02,549.11
2016,7,20,9,15,915.0,74.5,3.4,19.0,749.5,746.98,583.11
2016,7,20,9,30,925.0,76.0,3.4,19.0,790.0,794.2,615.44
2016,7,20,9,45,924.0,82.5,3.4,19.5,822.5,835.71,642.13
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,874.2,666.39
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,910.02,690.18
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,943.0,711.93
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,972.39,729.8
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,998.63,745.49
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.5,1018.69,758.5
2016,7,20,11,30,954.0,92.0,3.7,21.0,990.0,1035.21,769.27
2016,7,20,11,45,957.0,91.0,3.8,21.5,998.0,1046.58,775.61
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,1054.27,779.63
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,1056.26,781.53
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,1054.5,781.08
2016,7,20,12,45,959.5,90.0,4.25,22.0,1000.0,1048.49,778.27
2016,7,20,13,0,959.0,90.0,4.4,22.0,993.0,1038.75,773.05
2016,7,20,13,15,956.5,89.5,4.5,22.0,978.5,1022.86,763.57
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,1003.39,752.0
2016,7,20,13,45,950.5,88.0,4.75,22.0,942.5,978.99,737.47
2016,7,20,14,0,947.0,87.0,4.9,22.0,921.0,951.25,720.51
2016,7,20,14,15,941.5,86.0,5.0,21.5,892.5,918.55,700.96
2016,7,20,14,30,936.0,85.0,5.1,21.0,864.0,882.93,679.08
2016,7,20,14,45,929.0,83.5,5.25,21.0,829.5,842.82,652.65
2016,7,20,15,0,922.0,82.0,5.4,21.0,795.0,800.27,624.06
