Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,15,15,912.0,81.0,5.45,20.5,755.0,753.8,592.92
2016,7,20,15,30,902.0,80.0,5.5,20.0,715.0,705.57,559.94
2016,7,20,15,45,889.0,78.0,5.6,20.0,670.0,652.88,520.22
2016,7,20,16,0,876.0,76.0,5.7,20.0,625.0,599.23,478.11
2016,7,20,16,15,859.0,74.0,5.7,19.5,577.0,542.71,433.16
2016,7,20,16,30,842.0,72.0,5.7,19.0,529.0,486.18,386.71
2016,7,20,16,45,819.5,69.0,5.75,19.0,478.0,426.54,335.71
2016,7,20,17,0,797.0,66.0,5.8,19.0,427.0,367.05,283.46
2016,7,20,17,15,766.0,62.5,5.8,18.5,375.0,306.51,229.79
2016,7,20,17,30,735.0,59.0,5.8,18.0,323.0,248.72,177.68
2016,7,20,17,45,691.0,55.0,5.8,17.5,272.0,190.87,126.48
2016,7,20,18,0,647.0,51.0,5.8,17.0,221.0,137.87,81.79
2016,7,20,18,15,581.0,45.0,5.65,16.5,172.5,86.3,44.6
2016,7,20,18,30,515.0,39.0,5.5,16.0,124.0,40.3,20.78
2016,7,20,18,45,406.0,30.5,5.4,15.5,83.0,23.56,14.29
2016,7,20,19,0,297.0,22.0,5.3,15.0,42.0,17.65,4.36
2016,7,20,19,15,148.5,11.0,5.2,15.0,21.0,10.48,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,10.0,3.95,13.5,20.0,9.53,0.0
2016,7,21,5,30,301.0,20.0,4.1,14.0,40.0,15.91,2.07
2016,7,21,5,45,411.5,28.5,4.35,14.5,80.5,21.92,12.87
2016,7,21,6,0,522.0,37.0,4.6,15.0,121.0,38.8,20.98
2016,7,21,6,15,381.0,63.5,4.6,15.0,136.5,82.3,49.56
2016,7,21,6,30,240.0,90.0,4.6,15.0,152.0,112.42,79.03
2016,7,21,6,45,255.0,109.0,4.6,15.5,188.0,148.81,109.72
2016,7,21,7,0,270.0,128.0,4.6,16.0,224.0,187.1,142.69
2016,7,21,7,15,534.5,95.0,4.5,16.0,322.5,260.55,199.09
2016,7,21,7,30,799.0,62.0,4.4,16.0,421.0,361.96,281.33
2016,7,21,7,45,821.0,64.5,4.3,16.5,471.5,419.82,331.71
2016,7,21,8,0,843.0,67.0,4.2,17.0,522.0,478.81,381.37
2016,7,21,8,15,859.5,69.0,4.1,17.5,570.0,535.16,427.33
2016,7,21,8,30,876.0,71.0,4.0,18.0,618.0,591.48,471.62
2016,7,21,8,45,889.5,72.5,3.9,18.5,662.5,645.04,512.32
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,697.71,550.37
2016,7,21,9,15,913.0,75.5,3.75,19.0,747.0,746.64,584.36
2016,7,21,9,30,923.0,77.0,3.7,19.0,787.0,793.84,616.63
2016,7,21,9,45,929.5,78.5,3.7,19.5,821.5,836.22,644.08
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,876.13,669.46
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,912.42,693.64
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,945.81,715.75
2016,7,21,10,45,953.5,82.0,3.9,20.5,937.0,974.63,733.6
2016,7,21,11,0,959.0,82.0,4.0,21.0,960.0,1000.22,749.24
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.5,1020.51,762.78
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,1037.22,774.05
2016,7,21,11,45,967.5,83.0,4.35,21.0,999.0,1049.26,782.62
2016,7,21,12,0,970.0,83.0,4.5,21.0,1007.0,1057.56,788.98
2016,7,21,12,15,970.5,83.0,4.65,21.0,1008.0,1060.09,792.01
2016,7,21,12,30,971.0,83.0,4.8,21.0,1009.0,1058.81,792.61
2016,7,21,12,45,961.5,89.0,4.95,21.0,999.5,1049.99,788.21
2016,7,21,13,0,952.0,95.0,5.1,21.0,990.0,1037.54,781.4
2016,7,21,13,15,949.5,94.5,5.1,21.0,976.0,1021.74,771.13
2016,7,21,13,30,947.0,94.0,5.1,21.0,962.0,1002.38,758.51
2016,7,21,13,45,947.5,90.5,5.15,21.0,941.5,979.26,743.73
2016,7,21,14,0,948.0,87.0,5.2,21.0,921.0,952.62,726.51
2016,7,21,14,15,942.5,86.5,5.15,20.5,892.5,920.38,706.05
2016,7,21,14,30,937.0,86.0,5.1,20.0,864.0,885.2,683.4
2016,7,21,14,45,933.5,82.5,5.1,20.0,830.0,845.79,656.54
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,803.66,627.53
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,756.67,594.46
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,707.86,559.75
2016,7,21,15,45,901.0,73.0,5.0,20.0,672.0,655.61,520.56
2016,7,21,16,0,891.0,70.0,5.0,20.0,628.0,602.09,478.63
2016,7,21,16,15,875.0,68.0,5.0,19.5,579.5,545.33,433.8
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,488.43,387.31
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.0,428.71,336.45
2016,7,21,17,0,818.0,60.0,5.1,19.0,429.0,369.92,284.83
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.0,309.3,231.12
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,249.62,177.41
2016,7,21,17,45,715.0,50.5,5.1,17.5,273.5,191.1,125.55
2016,7,21,18,0,672.0,47.0,5.1,17.0,222.0,137.28,80.14
2016,7,21,18,15,607.5,41.5,4.95,16.5,173.5,84.79,42.38
2016,7,21,18,30,543.0,36.0,4.8,16.0,125.0,40.09,20.44
2016,7,21,18,45,431.0,28.0,4.7,15.5,83.5,23.33,14.05
2016,7,21,19,0,319.0,20.0,4.6,15.0,42.0,17.28,3.39
2016,7,21,19,15,159.5,10.0,4.5,14.5,21.0,9.53,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,9.5,3.75,13.5,19.5,9.05,0.0
2016,7,22,5,30,306.0,19.0,3.9,14.0,39.0,16.41,1.25
2016,7,22,5,45,416.0,27.5,4.05,14.5,79.5,23.0,13.72
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,37.46,20.15
2016,7,22,6,15,593.0,41.5,4.1,15.0,168.5,81.06,40.63
2016,7,22,6,30,660.0,47.0,4.0,15.0,217.0,132.76,77.5
2016,7,22,6,45,703.0,51.5,3.95,15.5,268.5,186.69,122.94
2016,7,22,7,0,746.0,56.0,3.9,16.0,320.0,245.37,174.95
2016,7,22,7,15,777.0,59.0,3.8,16.5,372.0,303.28,227.22
2016,7,22,7,30,808.0,62.0,3.7,17.0,424.0,364.99,281.74
2016,7,22,7,45,830.5,65.0,3.65,17.5,475.5,424.14,332.93
2016,7,22,8,0,853.0,68.0,3.6,18.0,527.0,484.45,383.3
2016,7,22,8,15,870.5,70.0,3.55,18.5,575.5,541.95,429.78
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,599.49,474.62
2016,7,22,8,45,900.5,74.0,3.5,19.5,669.5,653.58,515.5
2016,7,22,9,0,913.0,76.0,3.5,20.0,715.0,706.66,553.76
2016,7,22,9,15,923.0,77.5,3.5,20.0,755.5,756.1,587.94
2016,7,22,9,30,933.0,79.0,3.5,20.0,796.0,803.77,620.41
2016,7,22,9,45,930.5,86.5,3.55,20.5,829.0,845.51,647.37
2016,7,22,10,0,928.0,94.0,3.6,21.0,862.0,884.08,671.84
2016,7,22,10,15,934.0,95.0,3.65,21.5,891.0,920.16,694.38
2016,7,22,10,30,940.0,96.0,3.7,22.0,920.0,953.37,714.78
2016,7,22,10,45,946.0,96.0,3.75,22.5,942.5,982.51,732.31
2016,7,22,11,0,952.0,96.0,3.8,23.0,965.0,1008.45,747.65
2016,7,22,11,15,954.5,96.5,3.9,23.0,980.5,1028.15,760.66
2016,7,22,11,30,957.0,97.0,4.0,23.0,996.0,1044.29,771.44
2016,7,22,11,45,959.5,96.5,4.1,23.0,1004.0,1055.75,779.25
2016,7,22,12,0,962.0,96.0,4.2,23.0,1012.0,1063.5,784.76
2016,7,22,12,15,962.0,96.0,4.3,23.0,1012.0,1065.52,786.63
2016,7,22,12,30,962.0,96.0,4.4,23.0,1012.0,1063.76,786.14
2016,7,22,12,45,959.5,96.0,4.55,23.0,1004.0,1055.75,782.1
2016,7,22,13,0,957.0,96.0,4.7,23.0,996.0,1044.03,776.07
2016,7,22,13,15,954.0,95.5,4.85,23.0,981.0,1027.66,766.93
2016,7,22,13,30,951.0,95.0,5.0,23.0,966.0,1007.72,755.35
2016,7,22,13,45,946.5,94.5,5.15,23.0,943.5,982.92,740.37
2016,7,22,14,0,942.0,94.0,5.3,23.0,921.0,954.83,723.0
2016,7,22,14,15,936.0,93.0,5.35,23.0,892.0,921.77,701.38
2016,7,22,14,30,930.0,92.0,5.4,23.0,863.0,885.82,677.61
2016,7,22,14,45,921.5,91.0,5.5,23.0,828.0,845.13,650.55
2016,7,22,15,0,913.0,90.0,5.6,23.0,793.0,802.11,621.5
2016,7,22,15,15,902.5,88.0,5.6,22.5,752.5,754.51,589.51
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,705.2,555.77
2016,7,22,15,45,877.5,84.5,5.65,22.0,667.0,652.39,515.84
2016,7,22,16,0,863.0,83.0,5.7,22.0,622.0,598.77,473.95
2016,7,22,16,15,845.5,80.5,5.65,21.5,573.5,541.99,429.11
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,485.13,382.77
2016,7,22,16,45,802.0,75.5,5.6,20.5,473.5,424.68,332.25
2016,7,22,17,0,776.0,73.0,5.6,20.0,422.0,365.84,281.5
2016,7,22,17,15,743.5,69.0,5.5,19.5,370.0,305.37,228.27
2016,7,22,17,30,711.0,65.0,5.4,19.0,318.0,247.86,176.85
2016,7,22,17,45,659.5,61.0,5.35,18.5,266.5,189.82,126.22
2016,7,22,18,0,608.0,57.0,5.3,18.0,215.0,135.47,81.12
2016,7,22,18,15,536.0,50.0,5.15,17.5,166.5,84.55,44.78
2016,7,22,18,30,464.0,43.0,5.0,17.0,118.0,42.3,23.44
2016,7,22,18,45,342.0,33.0,4.9,16.5,77.5,26.0,16.14
2016,7,22,19,0,220.0,23.0,4.8,16.0,37.0,18.78,3.13
2016,7,22,19,15,110.0,11.5,4.7,15.5,18.5,10.96,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.5,3.1,14.5,17.0,10.01,0.0
2016,7,23,5,30,222.0,21.0,3.1,15.0,34.0,17.03,0.17
2016,7,23,5,45,343.0,31.0,3.1,15.5,74.0,24.34,14.68
2016,7,23,6,0,464.0,41.0,3.1,16.0,114.0,38.32,21.71
2016,7,23,6,15,536.0,47.5,2.95,16.0,161.5,79.82,41.63
2016,7,23,6,30,608.0,54.0,2.8,16.0,209.0,129.97,77.08
2016,7,23,6,45,659.0,58.5,2.65,16.5,260.5,184.42,122.09
2016,7,23,7,0,710.0,63.0,2.5,17.0,312.0,242.61,172.62
2016,7,23,7,15,743.0,67.0,2.5,17.5,364.0,300.14,223.71
2016,7,23,7,30,776.0,71.0,2.5,18.0,416.0,360.72,276.46
2016,7,23,7,45,802.0,73.0,2.5,19.0,467.5,419.05,325.56
2016,7,23,8,0,828.0,75.0,2.5,20.0,519.0,479.2,374.21
2016,7,23,8,15,846.0,77.5,2.55,20.5,567.5,536.25,419.61
2016,7,23,8,30,864.0,80.0,2.6,21.0,616.0,593.43,463.55
2016,7,23,8,45,877.5,82.0,2.65,21.5,661.0,647.09,503.48
2016,7,23,9,0,891.0,84.0,2.7,22.0,706.0,699.86,541.35
2016,7,23,9,15,901.5,86.0,2.8,22.5,746.5,749.29,574.28
2016,7,23,9,30,912.0,88.0,2.9,23.0,787.0,797.05,605.58
2016,7,23,9,45,922.0,88.0,3.0,23.5,822.5,840.42,633.44
2016,7,23,10,0,932.0,88.0,3.1,24.0,858.0,881.59,659.52
2016,7,23,10,15,938.0,89.0,3.2,24.5,887.5,917.84,682.04
2016,7,23,10,30,944.0,90.0,3.3,25.0,917.0,951.21,702.5
2016,7,23,10,45,945.5,92.5,3.45,25.5,938.5,978.88,719.45
2016,7,23,11,0,947.0,95.0,3.6,26.0,960.0,1003.12,734.15
2016,7,23,11,15,950.0,95.5,3.75,26.0,975.5,1023.26,747.65
2016,7,23,11,30,953.0,96.0,3.9,26.0,991.0,1039.84,758.93
2016,7,23,11,45,952.5,97.5,4.05,26.0,998.0,1050.36,766.37
2016,7,23,12,0,952.0,99.0,4.2,26.0,1005.0,1057.13,771.52
2016,7,23,12,15,952.5,99.0,4.35,26.0,1005.5,1059.63,773.99
2016,7,23,12,30,953.0,99.0,4.5,26.0,1006.0,1058.39,774.14
2016,7,23,12,45,950.5,100.0,4.65,26.0,998.5,1051.45,770.89
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,1040.83,765.59
2016,7,23,13,15,945.5,100.5,4.9,25.5,976.5,1025.05,758.0
2016,7,23,13,30,943.0,100.0,5.0,25.0,962.0,1005.72,748.02
2016,7,23,13,45,940.0,99.0,5.1,25.0,940.5,981.94,733.48
2016,7,23,14,0,937.0,98.0,5.2,25.0,919.0,954.84,716.61
2016,7,23,14,15,931.5,96.5,5.2,24.5,890.5,921.81,696.32
2016,7,23,14,30,926.0,95.0,5.2,24.0,862.0,885.86,673.83
2016,7,23,14,45,918.0,94.0,5.25,24.0,827.5,845.67,647.09
2016,7,23,15,0,910.0,93.0,5.3,24.0,793.0,803.12,618.42
2016,7,23,15,15,900.0,91.0,5.3,23.5,752.5,755.94,587.03
2016,7,23,15,30,890.0,89.0,5.3,23.0,712.0,707.03,553.89
2016,7,23,15,45,876.0,87.5,5.3,23.0,667.0,654.56,514.31
2016,7,23,16,0,862.0,86.0,5.3,23.0,622.0,601.23,472.88
2016,7,23,16,15,844.0,83.0,5.2,22.5,573.5,543.66,427.72
2016,7,23,16,30,826.0,80.0,5.1,22.0,525.0,486.11,381.18
2016,7,23,16,45,800.0,77.5,5.1,22.0,473.5,425.7,330.47
2016,7,23,17,0,774.0,75.0,5.1,22.0,422.0,366.89,279.7
2016,7,23,17,15,741.0,71.0,5.05,21.0,370.0,306.3,227.44
2016,7,23,17,30,708.0,67.0,5.0,20.0,318.0,248.75,176.78
2016,7,23,17,45,655.5,62.5,5.0,19.5,265.5,188.32,124.55
2016,7,23,18,0,603.0,58.0,5.0,19.0,213.0,135.38,80.91
2016,7,23,18,15,529.0,51.0,4.9,18.5,164.5,84.58,44.95
2016,7,23,18,30,455.0,44.0,4.8,18.0,116.0,42.74,24.05
2016,7,23,18,45,330.0,33.5,4.7,17.5,76.0,26.58,16.46
2016,7,23,19,0,205.0,23.0,4.6,17.0,36.0,18.9,1.91
2016,7,23,19,15,102.5,11.5,4.5,16.5,18.0,10.96,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,14.0,16.0,10.01,0.0
2016,7,24,5,30,188.0,21.0,3.1,14.0,32.0,17.12,0.0
2016,7,24,5,45,308.0,32.0,3.15,14.5,70.5,25.37,15.51
2016,7,24,6,0,428.0,43.0,3.2,15.0,109.0,39.32,23.23
2016,7,24,6,15,503.0,50.5,3.05,15.5,156.5,79.74,42.95
2016,7,24,6,30,578.0,58.0,2.9,16.0,204.0,129.25,77.79
2016,7,24,6,45,628.0,63.5,2.8,16.5,255.0,180.95,120.47
2016,7,24,7,0,678.0,69.0,2.7,17.0,306.0,238.29,170.19
2016,7,24,7,15,713.0,73.5,2.65,17.5,358.0,296.81,221.83
2016,7,24,7,30,748.0,78.0,2.6,18.0,410.0,357.0,274.04
2016,7,24,7,45,774.5,81.0,2.6,18.5,461.0,415.08,323.45
2016,7,24,8,0,801.0,84.0,2.6,19.0,512.0,474.89,372.59
2016,7,24,8,15,820.5,87.0,2.6,19.5,561.0,532.37,418.3
2016,7,24,8,30,840.0,90.0,2.6,20.0,610.0,589.34,462.05
2016,7,24,8,45,856.5,91.5,2.65,20.5,655.5,643.33,502.4
2016,7,24,9,0,873.0,93.0,2.7,21.0,701.0,696.77,541.13
2016,7,24,9,15,884.5,95.0,2.7,21.0,741.5,746.22,574.96
2016,7,24,9,30,896.0,97.0,2.7,21.0,782.0,794.12,607.1
2016,7,24,9,45,904.5,98.0,2.75,21.5,817.5,836.76,634.31
2016,7,24,10,0,913.0,99.0,2.8,22.0,853.0,877.14,659.66
2016,7,24,10,15,919.5,100.5,2.85,22.5,882.0,913.79,682.23
2016,7,24,10,30,926.0,102.0,2.9,23.0,911.0,947.63,702.74
2016,7,24,10,45,931.5,102.5,3.0,23.5,934.0,976.54,720.27
2016,7,24,11,0,937.0,103.0,3.1,24.0,957.0,1002.27,735.68
2016,7,24,11,15,940.0,103.5,3.2,24.0,972.0,1022.25,748.8
2016,7,24,11,30,943.0,104.0,3.3,24.0,987.0,1038.72,759.75
2016,7,24,11,45,944.5,104.0,3.4,24.0,995.0,1049.59,767.19
2016,7,24,12,0,946.0,104.0,3.5,24.0,1003.0,1056.79,772.4
2016,7,24,12,15,946.0,104.0,3.65,24.0,1003.0,1058.78,774.73
2016,7,24,12,30,946.0,104.0,3.8,24.0,1003.0,1057.05,774.76
2016,7,24,12,45,943.5,104.5,4.0,24.0,995.5,1049.63,771.49
2016,7,24,13,0,941.0,105.0,4.2,24.0,988.0,1038.55,765.86
2016,7,24,13,15,938.0,104.5,4.35,24.0,972.5,1022.36,756.54
2016,7,24,13,30,935.0,104.0,4.5,24.0,957.0,1002.66,744.82
2016,7,24,13,45,929.5,103.5,4.65,24.0,934.5,977.21,729.77
2016,7,24,14,0,924.0,103.0,4.8,24.0,912.0,948.57,712.4
2016,7,24,14,15,917.5,101.5,4.85,23.5,883.0,914.99,692.13
2016,7,24,14,30,911.0,100.0,4.9,23.0,854.0,878.61,669.67
2016,7,24,14,45,901.0,99.0,5.0,23.0,818.5,837.26,642.4
2016,7,24,15,0,891.0,98.0,5.1,23.0,783.0,793.75,613.25
2016,7,24,15,15,880.0,96.5,5.1,22.5,742.5,747.07,582.11
2016,7,24,15,30,869.0,95.0,5.1,22.0,702.0,698.78,549.2
2016,7,24,15,45,852.0,93.5,5.1,22.0,656.0,645.28,508.56
2016,7,24,16,0,835.0,92.0,5.1,22.0,610.0,592.22,467.22
2016,7,24,16,15,815.5,89.0,5.05,21.5,561.5,534.66,422.11
2016,7,24,16,30,796.0,86.0,5.0,21.0,513.0,477.45,375.85
2016,7,24,16,45,768.5,83.0,4.95,21.0,462.0,417.43,325.33
2016,7,24,17,0,741.0,80.0,4.9,21.0,411.0,359.24,275.02
2016,7,24,17,15,706.0,75.5,4.85,20.0,359.0,299.35,223.4
2016,7,24,17,30,671.0,71.0,4.8,19.0,307.0,241.1,172.32
2016,7,24,17,45,622.5,65.0,4.75,18.5,256.5,183.79,122.55
2016,7,24,18,0,574.0,59.0,4.7,18.0,206.0,131.96,79.62
2016,7,24,18,15,500.0,51.5,4.6,17.5,158.5,82.45,44.52
2016,7,24,18,30,426.0,44.0,4.5,17.0,111.0,41.92,24.08
2016,7,24,18,45,310.5,32.5,4.45,16.5,72.0,25.74,15.74
2016,7,24,19,0,195.0,21.0,4.4,16.0,33.0,17.04,0.0
2016,7,24,19,15,97.5,10.5,4.3,15.5,16.5,10.01,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,9.53,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,16.25,0.0
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.0,25.0,15.09
2016,7,25,6,0,415.0,43.0,3.2,15.0,106.0,38.85,23.19
2016,7,25,6,15,490.5,51.0,3.05,15.0,153.5,78.96,42.92
2016,7,25,6,30,566.0,59.0,2.9,15.0,201.0,128.25,77.77
2016,7,25,6,45,312.5,95.5,2.8,15.5,177.0,147.64,106.1
2016,7,25,7,0,59.0,132.0,2.7,16.0,153.0,135.92,106.87
2016,7,25,7,15,97.0,156.5,2.6,16.5,197.0,175.78,138.93
2016,7,25,7,30,135.0,181.0,2.5,17.0,241.0,219.8,174.24
2016,7,25,7,45,185.0,201.0,2.45,17.5,294.0,269.24,213.59
2016,7,25,8,0,235.0,221.0,2.4,18.0,347.0,326.92,259.02
2016,7,25,8,15,531.0,158.5,2.4,18.5,477.0,444.4,351.81
2016,7,25,8,30,827.0,96.0,2.4,19.0,607.0,588.7,463.03
2016,7,25,8,45,839.5,100.0,2.45,19.5,651.5,642.63,502.62
2016,7,25,9,0,852.0,104.0,2.5,20.0,696.0,693.56,539.49
2016,7,25,9,15,864.0,106.0,2.5,20.0,737.0,742.54,573.49
2016,7,25,9,30,876.0,108.0,2.5,20.0,778.0,790.05,605.38
2016,7,25,9,45,882.5,111.0,2.5,20.5,812.5,832.4,632.08
2016,7,25,10,0,889.0,114.0,2.5,21.0,847.0,872.39,656.81
2016,7,25,10,15,896.0,115.5,2.55,21.5,876.5,908.76,679.2
2016,7,25,10,30,903.0,117.0,2.6,22.0,906.0,942.42,699.61
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.5,971.27,716.71
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,997.02,731.73
2016,7,25,11,15,918.5,118.5,2.7,23.0,966.5,1017.12,744.04
2016,7,25,11,30,922.0,119.0,2.7,23.0,982.0,1033.79,754.23
2016,7,25,11,45,926.0,118.0,2.75,23.0,990.5,1045.94,762.11
2016,7,25,12,0,930.0,117.0,2.8,23.0,999.0,1054.53,767.83
2016,7,25,12,15,930.0,117.0,2.85,23.0,999.5,1056.49,769.44
2016,7,25,12,30,930.0,117.0,2.9,23.0,1000.0,1054.79,768.86
2016,7,25,12,45,929.5,116.5,2.95,23.5,992.5,1048.42,763.92
2016,7,25,13,0,929.0,116.0,3.0,24.0,985.0,1038.42,756.78
2016,7,25,13,15,926.0,115.0,3.05,24.0,970.0,1021.87,746.99
2016,7,25,13,30,923.0,114.0,3.1,24.0,955.0,1001.85,735.01
2016,7,25,13,45,922.0,111.0,3.2,24.0,934.0,978.29,721.11
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,951.34,704.89
2016,7,25,14,15,914.5,107.0,3.35,23.5,884.0,918.31,685.49
2016,7,25,14,30,908.0,106.0,3.4,23.0,855.0,882.48,663.97
2016,7,25,14,45,903.0,102.5,3.45,23.0,821.0,842.7,638.21
2016,7,25,15,0,898.0,99.0,3.5,23.0,787.0,800.39,610.41
2016,7,25,15,15,886.5,97.0,3.45,22.5,746.0,752.48,578.99
2016,7,25,15,30,875.0,95.0,3.4,22.0,705.0,703.0,545.89
2016,7,25,15,45,864.0,91.5,3.4,22.0,660.5,651.0,507.37
2016,7,25,16,0,853.0,88.0,3.4,22.0,616.0,597.89,466.95
2016,7,25,16,15,834.0,85.0,3.35,21.5,567.0,540.53,422.79
2016,7,25,16,30,815.0,82.0,3.3,21.0,518.0,482.55,376.68
2016,7,25,16,45,792.0,78.0,3.25,21.0,467.0,422.41,326.71
2016,7,25,17,0,769.0,74.0,3.2,21.0,416.0,363.58,276.34
2016,7,25,17,15,735.0,70.0,3.15,20.5,364.0,302.87,223.96
2016,7,25,17,30,701.0,66.0,3.1,20.0,312.0,245.33,173.38
2016,7,25,17,45,653.0,60.5,3.05,19.5,260.5,185.26,121.66
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,132.15,77.96
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,81.3,42.25
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,39.34,21.75
2016,7,25,18,45,338.5,30.5,2.75,17.5,72.5,24.0,14.13
2016,7,25,19,0,219.0,20.0,2.7,17.0,33.0,16.19,0.0
2016,7,25,19,15,109.5,10.0,2.6,16.5,16.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.5,9.5,0.75,14.5,14.5,9.05,0.0
2016,7,26,5,30,183.0,19.0,0.8,15.0,29.0,15.39,0.0
2016,7,26,5,45,300.0,30.5,0.85,15.5,67.0,24.18,14.25
2016,7,26,6,0,417.0,42.0,0.9,16.0,105.0,37.65,22.36
2016,7,26,6,15,491.5,50.0,0.85,16.5,152.0,77.8,41.72
2016,7,26,6,30,566.0,58.0,0.8,17.0,199.0,127.0,75.89
2016,7,26,6,45,615.0,64.5,0.8,17.5,249.5,178.77,117.96
2016,7,26,7,0,664.0,71.0,0.8,18.0,300.0,236.11,166.72
2016,7,26,7,15,699.5,75.5,0.8,18.5,352.0,292.61,215.52
2016,7,26,7,30,735.0,80.0,0.8,19.0,404.0,353.77,267.04
2016,7,26,7,45,760.0,84.5,0.85,20.0,454.5,412.09,314.62
2016,7,26,8,0,785.0,89.0,0.9,21.0,505.0,472.03,361.58
2016,7,26,8,15,805.0,92.0,0.9,21.5,554.0,529.07,405.05
2016,7,26,8,30,825.0,95.0,0.9,22.0,603.0,586.57,447.16
2016,7,26,8,45,838.5,98.0,0.95,22.5,647.5,640.07,485.38
2016,7,26,9,0,852.0,101.0,1.0,23.0,692.0,690.71,520.5
2016,7,26,9,15,864.0,103.5,1.05,23.5,733.0,740.24,552.5
2016,7,26,9,30,876.0,106.0,1.1,24.0,774.0,788.3,582.49
2016,7,26,9,45,883.5,108.5,1.15,25.0,808.5,831.0,607.31
2016,7,26,10,0,891.0,111.0,1.2,26.0,843.0,871.42,630.25
2016,7,26,10,15,897.5,112.0,1.3,26.0,872.0,906.95,652.99
2016,7,26,10,30,904.0,113.0,1.4,26.0,901.0,939.73,673.99
2016,7,26,10,45,909.0,114.0,1.5,26.5,923.5,968.21,690.9
2016,7,26,11,0,914.0,115.0,1.6,27.0,946.0,993.54,705.84
2016,7,26,11,15,917.0,116.0,1.75,27.0,961.5,1013.67,719.65
2016,7,26,11,30,920.0,117.0,1.9,27.0,977.0,1030.35,731.41
2016,7,26,11,45,922.0,117.0,2.1,27.5,984.5,1041.52,738.97
2016,7,26,12,0,924.0,117.0,2.3,28.0,992.0,1049.09,744.3
2016,7,26,12,15,924.0,117.0,2.4,28.0,992.5,1051.04,746.5
2016,7,26,12,30,924.0,117.0,2.5,28.0,993.0,1049.34,746.56
2016,7,26,12,45,919.0,118.5,2.65,28.0,984.5,1040.54,742.75
2016,7,26,13,0,914.0,120.0,2.8,28.0,976.0,1028.2,736.75
2016,7,26,13,15,911.0,119.5,2.9,28.0,961.0,1012.34,728.05
2016,7,26,13,30,908.0,119.0,3.0,28.0,946.0,993.06,717.17
2016,7,26,13,45,905.0,117.0,3.1,28.0,924.0,968.93,703.12
2016,7,26,14,0,902.0,115.0,3.2,28.0,902.0,941.57,686.9
2016,7,26,14,15,895.0,113.5,3.2,27.5,873.0,908.09,667.18
2016,7,26,14,30,888.0,112.0,3.2,27.0,844.0,871.89,645.47
2016,7,26,14,45,880.5,109.5,3.25,27.0,809.5,831.75,619.89
2016,7,26,15,0,873.0,107.0,3.3,27.0,775.0,789.32,592.46
2016,7,26,15,15,861.0,105.0,3.25,26.5,734.5,742.01,561.94
2016,7,26,15,30,849.0,103.0,3.2,26.0,694.0,693.22,529.48
2016,7,26,15,45,834.5,100.0,3.2,26.0,649.0,642.24,492.27
2016,7,26,16,0,820.0,97.0,3.2,26.0,604.0,588.41,452.04
2016,7,26,16,15,800.0,94.0,3.15,25.5,555.5,531.18,408.8
2016,7,26,16,30,780.0,91.0,3.1,25.0,507.0,474.39,364.44
2016,7,26,16,45,754.0,87.0,3.05,25.0,456.0,414.76,315.83
2016,7,26,17,0,728.0,83.0,3.0,25.0,405.0,356.83,267.22
2016,7,26,17,15,692.0,78.0,2.9,24.0,353.0,295.31,215.78
2016,7,26,17,30,656.0,73.0,2.8,23.0,301.0,238.49,167.17
2016,7,26,17,45,605.5,66.5,2.7,22.5,250.5,181.14,118.65
2016,7,26,18,0,555.0,60.0,2.6,22.0,200.0,129.53,77.0
2016,7,26,18,15,481.0,51.5,2.5,21.0,152.5,80.27,42.89
2016,7,26,18,30,407.0,43.0,2.4,20.0,105.0,40.02,22.92
2016,7,26,18,45,291.0,31.0,2.3,19.5,67.0,24.56,14.32
2016,7,26,19,0,175.0,19.0,2.2,19.0,29.0,15.31,0.0
2016,7,26,19,15,87.5,9.5,2.1,18.5,14.5,9.05,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,8.0,1.2,16.0,10.0,7.63,0.0
2016,7,27,5,30,86.0,16.0,1.2,16.0,20.0,12.54,0.0
2016,7,27,5,45,178.0,31.5,1.25,16.5,53.5,24.47,14.24
2016,7,27,6,0,270.0,47.0,1.3,17.0,87.0,39.33,24.89
2016,7,27,6,15,339.5,60.0,1.25,17.5,130.5,74.74,44.55
2016,7,27,6,30,409.0,73.0,1.2,18.0,174.0,118.6,75.56
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,165.88,113.2
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,218.53,157.01
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.0,270.81,201.54
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,327.05,248.6
2016,7,27,7,45,635.5,109.0,1.3,20.5,418.0,381.85,293.81
2016,7,27,8,0,670.0,113.0,1.4,21.0,468.0,439.51,339.99
2016,7,27,8,15,692.5,118.0,1.4,21.5,515.0,494.25,382.24
2016,7,27,8,30,715.0,123.0,1.4,22.0,562.0,549.95,423.75
2016,7,27,8,45,736.5,125.0,1.45,22.5,606.5,602.4,461.94
2016,7,27,9,0,758.0,127.0,1.5,23.0,651.0,655.03,499.18
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.5,702.71,531.89
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,749.32,561.88
2016,7,27,9,45,777.0,145.0,1.65,24.5,759.5,786.29,584.78
2016,7,27,10,0,769.0,157.0,1.7,25.0,789.0,820.12,605.41
2016,7,27,10,15,777.5,159.0,1.8,25.0,817.5,855.23,628.45
2016,7,27,10,30,786.0,161.0,1.9,25.0,846.0,888.08,649.91
2016,7,27,10,45,796.5,160.0,2.0,25.5,869.0,917.31,667.69
2016,7,27,11,0,807.0,159.0,2.1,26.0,892.0,943.99,683.77
2016,7,27,11,15,811.0,160.0,2.2,26.0,907.0,963.67,696.71
2016,7,27,11,30,815.0,161.0,2.3,26.0,922.0,980.26,707.8
2016,7,27,11,45,821.5,159.0,2.4,26.5,931.5,993.08,715.18
2016,7,27,12,0,828.0,157.0,2.5,27.0,941.0,1002.67,720.58
2016,7,27,12,15,828.5,157.0,2.6,27.0,941.0,1004.97,722.86
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,1003.89,723.14
2016,7,27,12,45,841.0,148.0,2.8,27.0,938.5,992.78,717.08
2016,7,27,13,0,853.0,139.0,2.9,27.0,936.0,987.56,714.95
2016,7,27,13,15,849.5,138.0,2.95,26.5,921.0,971.54,706.8
2016,7,27,13,30,846.0,137.0,3.0,26.0,906.0,952.33,696.66
2016,7,27,13,45,845.0,133.5,3.15,26.0,886.0,929.88,683.71
2016,7,27,14,0,844.0,130.0,3.3,26.0,866.0,904.32,668.57
2016,7,27,14,15,836.5,128.5,3.3,25.5,837.5,872.0,649.12
2016,7,27,14,30,829.0,127.0,3.3,25.0,809.0,837.19,627.81
2016,7,27,14,45,823.5,122.5,3.35,25.0,775.5,802.98,605.77
2016,7,27,15,0,818.0,118.0,3.4,25.0,742.0,761.57,578.46
2016,7,27,15,15,805.0,115.5,3.35,24.5,702.5,714.64,547.62
2016,7,27,15,30,792.0,113.0,3.3,24.0,663.0,666.5,514.36
2016,7,27,15,45,780.0,108.0,3.3,24.0,620.0,615.48,476.76
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,563.68,437.58
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,508.0,394.97
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,452.96,351.5
2016,7,27,16,45,703.5,90.5,3.15,22.5,433.5,395.23,304.58
2016,7,27,17,0,681.0,85.0,3.1,22.0,385.0,339.71,257.92
2016,7,27,17,15,644.5,79.5,3.05,21.5,334.5,281.46,208.17
2016,7,27,17,30,608.0,74.0,3.0,21.0,284.0,226.8,160.72
2016,7,27,17,45,563.0,66.5,2.95,20.5,236.0,172.43,114.24
2016,7,27,18,0,518.0,59.0,2.9,20.0,188.0,123.19,74.05
2016,7,27,18,15,445.0,50.5,2.8,19.5,143.0,76.27,41.28
2016,7,27,18,30,372.0,42.0,2.7,19.0,98.0,38.24,22.17
2016,7,27,18,45,266.5,30.0,2.65,18.5,62.0,23.72,13.56
2016,7,27,19,0,161.0,18.0,2.6,18.0,26.0,14.46,0.0
2016,7,27,19,15,80.5,9.0,2.5,17.5,13.0,8.58,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.5,8.5,1.7,14.0,12.5,8.1,0.0
2016,7,28,5,30,177.0,17.0,1.7,14.0,25.0,13.66,0.0
2016,7,28,5,45,291.5,27.5,1.7,14.5,61.0,21.58,11.86
2016,7,28,6,0,406.0,38.0,1.7,15.0,97.0,33.32,19.34
2016,7,28,6,15,479.0,45.5,1.65,15.5,142.5,72.22,37.83
2016,7,28,6,30,552.0,53.0,1.6,16.0,188.0,119.96,71.07
2016,7,28,6,45,601.5,59.0,1.6,16.5,237.5,170.5,112.52
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,226.67,160.96
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,282.98,210.39
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,341.04,260.4
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,397.77,308.07
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,456.18,355.29
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,511.47,398.87
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,566.25,440.61
2016,7,28,8,45,823.5,87.5,1.55,20.5,625.0,618.64,479.23
2016,7,28,9,0,838.0,90.0,1.6,21.0,669.0,670.38,516.19
2016,7,28,9,15,849.0,92.0,1.7,21.5,708.0,718.11,548.01
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,764.34,578.2
2016,7,28,9,45,870.0,95.0,1.9,22.5,781.5,807.0,605.57
2016,7,28,10,0,880.0,96.0,2.0,23.0,816.0,847.59,631.26
2016,7,28,10,15,886.0,97.0,2.1,23.0,844.5,882.38,654.12
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,914.45,675.16
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,941.33,691.45
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,965.03,705.66
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,983.92,717.68
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,999.41,727.62
2016,7,28,11,45,902.5,103.5,2.65,24.0,951.0,1009.47,735.14
2016,7,28,12,0,902.0,105.0,2.8,24.0,958.0,1015.97,740.48
2016,7,28,12,15,902.0,105.0,2.85,24.0,957.5,1017.86,742.05
2016,7,28,12,30,902.0,105.0,2.9,24.0,957.0,1016.18,741.44
2016,7,28,12,45,895.0,107.5,2.95,24.0,948.0,1006.52,735.78
2016,7,28,13,0,888.0,110.0,3.0,24.0,939.0,993.44,728.03
2016,7,28,13,15,884.5,109.5,3.0,24.0,924.0,977.39,718.02
2016,7,28,13,30,881.0,109.0,3.0,24.0,909.0,958.02,705.9
2016,7,28,13,45,876.5,108.0,3.05,24.0,887.5,934.0,691.12
2016,7,28,14,0,872.0,107.0,3.1,24.0,866.0,906.92,674.27
2016,7,28,14,15,865.0,106.0,3.1,23.5,837.5,874.71,654.84
2016,7,28,14,30,858.0,105.0,3.1,23.0,809.0,839.89,633.46
2016,7,28,14,45,849.0,103.0,3.1,23.0,775.0,800.0,607.14
2016,7,28,15,0,840.0,101.0,3.1,23.0,741.0,758.02,579.13
2016,7,28,15,15,828.0,99.0,3.1,22.5,701.5,711.98,548.99
2016,7,28,15,30,816.0,97.0,3.1,22.0,662.0,664.56,516.97
2016,7,28,15,45,801.0,94.5,3.1,22.0,618.5,615.13,480.1
2016,7,28,16,0,786.0,92.0,3.1,22.0,575.0,563.08,440.36
2016,7,28,16,15,766.0,89.0,3.05,21.5,528.0,507.53,397.5
2016,7,28,16,30,746.0,86.0,3.0,21.0,481.0,452.49,353.63
2016,7,28,16,45,720.0,82.0,3.0,21.0,431.5,394.67,305.67
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,338.62,257.8
2016,7,28,17,15,658.0,73.5,3.0,20.5,332.5,279.58,207.14
2016,7,28,17,30,622.0,69.0,3.0,20.0,283.0,225.24,159.6
2016,7,28,17,45,572.5,63.0,3.0,19.5,234.0,170.6,112.78
2016,7,28,18,0,523.0,57.0,3.0,19.0,185.0,121.6,72.82
2016,7,28,18,15,450.0,48.5,2.85,18.5,140.5,74.41,39.82
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,36.11,20.74
2016,7,28,18,45,267.0,28.5,2.55,17.5,60.5,22.44,12.42
2016,7,28,19,0,157.0,17.0,2.4,17.0,25.0,13.61,0.0
2016,7,28,19,15,78.5,8.5,2.25,17.0,12.5,8.1,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,7.15,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,11.79,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,22.95,12.7
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,36.62,26.03
2016,7,29,6,15,357.0,55.5,2.15,16.0,128.0,71.73,41.78
2016,7,29,6,30,429.0,67.0,2.1,16.0,171.0,116.66,73.74
2016,7,29,6,45,481.0,75.5,2.05,16.5,218.0,162.72,111.1
2016,7,29,7,0,533.0,84.0,2.0,17.0,265.0,214.87,155.44
2016,7,29,7,15,572.0,91.0,1.95,17.5,314.0,267.38,200.99
2016,7,29,7,30,611.0,98.0,1.9,18.0,363.0,323.9,249.19
2016,7,29,7,45,643.5,102.0,1.9,18.5,412.0,378.43,294.93
2016,7,29,8,0,676.0,106.0,1.9,19.0,461.0,435.58,341.35
2016,7,29,8,15,698.5,110.5,1.95,19.5,508.0,490.18,384.54
2016,7,29,8,30,721.0,115.0,2.0,20.0,555.0,545.72,427.08
2016,7,29,8,45,743.0,116.0,2.05,20.5,599.5,597.93,465.97
2016,7,29,9,0,765.0,117.0,2.1,21.0,644.0,650.21,503.85
2016,7,29,9,15,778.5,119.5,2.1,21.5,683.5,697.74,536.66
2016,7,29,9,30,792.0,122.0,2.1,22.0,723.0,744.17,566.72
2016,7,29,9,45,808.5,121.0,2.15,22.5,759.0,788.06,594.87
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,825.81,618.48
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,860.72,641.21
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,893.15,662.2
2016,7,29,10,45,851.0,120.5,2.4,23.5,875.5,922.17,680.02
2016,7,29,11,0,862.0,118.0,2.5,24.0,899.0,948.52,696.04
2016,7,29,11,15,866.0,119.0,2.55,24.0,914.5,968.75,708.97
2016,7,29,11,30,870.0,120.0,2.6,24.0,930.0,985.75,719.92
2016,7,29,11,45,876.0,117.5,2.65,24.5,939.0,997.89,726.4
2016,7,29,12,0,882.0,115.0,2.7,25.0,948.0,1006.66,730.82
2016,7,29,12,15,882.5,115.0,2.75,25.0,948.5,1009.01,732.66
2016,7,29,12,30,883.0,115.0,2.8,25.0,949.0,1007.85,732.4
2016,7,29,12,45,886.5,112.0,2.9,25.0,943.5,1003.14,730.41
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,994.86,726.2
2016,7,29,13,15,887.0,108.0,3.05,24.5,923.5,978.72,717.94
2016,7,29,13,30,884.0,107.0,3.1,24.0,909.0,959.24,707.52
2016,7,29,13,45,882.0,105.0,3.2,24.0,888.0,936.42,693.86
2016,7,29,14,0,880.0,103.0,3.3,24.0,867.0,910.4,677.99
2016,7,29,14,15,873.5,102.0,3.3,24.0,839.0,878.36,657.33
2016,7,29,14,30,867.0,101.0,3.3,24.0,811.0,843.64,634.77
2016,7,29,14,45,859.5,98.5,3.3,24.0,777.5,804.08,608.72
2016,7,29,15,0,852.0,96.0,3.3,24.0,744.0,762.3,580.89
2016,7,29,15,15,840.5,94.0,3.25,23.5,704.5,716.08,550.48
2016,7,29,15,30,829.0,92.0,3.2,23.0,665.0,668.4,518.4
2016,7,29,15,45,814.0,90.0,3.2,23.0,621.0,617.27,480.41
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,566.53,441.67
2016,7,29,16,15,780.0,85.0,3.15,22.5,530.0,510.82,398.78
2016,7,29,16,30,761.0,82.0,3.1,22.0,483.0,455.49,354.76
2016,7,29,16,45,733.5,79.0,3.1,21.5,433.5,397.17,307.06
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,340.75,259.37
2016,7,29,17,15,671.0,71.5,3.05,20.5,334.0,281.34,208.22
2016,7,29,17,30,636.0,67.0,3.0,20.0,284.0,226.48,160.08
2016,7,29,17,45,583.0,61.5,2.95,19.5,234.5,170.8,112.45
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,121.16,72.13
2016,7,29,18,15,456.0,47.5,2.7,18.5,140.0,73.51,38.95
2016,7,29,18,30,382.0,39.0,2.5,18.0,95.0,34.87,19.96
2016,7,29,18,45,266.5,27.5,2.4,17.5,59.0,21.63,11.59
2016,7,29,19,0,151.0,16.0,2.3,17.0,23.0,12.76,0.0
2016,7,29,19,15,75.5,8.0,2.15,17.0,11.5,7.63,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,7.15,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,11.94,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,20.86,10.89
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,32.74,22.74
2016,7,30,6,15,472.5,46.0,2.3,15.5,139.5,71.7,37.76
2016,7,30,6,30,548.0,54.0,2.3,16.0,185.0,119.86,71.19
2016,7,30,6,45,289.0,88.5,2.3,16.5,159.0,136.45,97.23
2016,7,30,7,0,30.0,123.0,2.3,17.0,133.0,120.69,94.78
2016,7,30,7,15,18.5,133.5,2.25,17.5,140.5,129.07,101.91
2016,7,30,7,30,7.0,144.0,2.2,18.0,148.0,136.13,107.51
2016,7,30,7,45,13.5,166.0,2.2,18.5,173.5,160.13,126.46
2016,7,30,8,0,20.0,188.0,2.2,19.0,199.0,184.98,145.82
2016,7,30,8,15,83.0,229.5,2.2,19.5,279.5,262.12,206.68
2016,7,30,8,30,146.0,271.0,2.2,20.0,360.0,348.37,273.19
2016,7,30,8,45,181.5,291.0,2.25,20.5,410.0,399.28,311.33
2016,7,30,9,0,217.0,311.0,2.3,21.0,460.0,453.29,351.31
2016,7,30,9,15,542.0,203.0,2.35,21.5,605.5,610.34,472.5
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,771.37,588.51
2016,7,30,9,45,879.5,95.0,2.5,22.5,787.0,815.38,616.0
2016,7,30,10,0,892.0,95.0,2.6,23.0,823.0,857.48,642.85
2016,7,30,10,15,898.5,96.0,2.65,23.0,851.5,893.17,666.03
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,926.11,687.31
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,954.68,704.69
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,980.11,719.99
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.5,999.84,732.58
