Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,11,30,922.0,99.0,3.0,24.0,956.0,1016.11,743.02
2016,7,30,11,45,924.5,98.5,3.05,24.0,964.0,1027.3,750.29
2016,7,30,12,0,927.0,98.0,3.1,24.0,972.0,1034.89,755.36
2016,7,30,12,15,927.0,98.0,3.1,24.0,972.5,1036.81,756.48
2016,7,30,12,30,927.0,98.0,3.1,24.0,973.0,1035.06,755.38
2016,7,30,12,45,917.0,103.5,3.1,24.0,963.0,1025.32,749.24
2016,7,30,13,0,907.0,109.0,3.1,24.0,953.0,1012.08,741.0
2016,7,30,13,15,904.0,108.5,3.05,23.5,938.5,996.19,732.14
2016,7,30,13,30,901.0,108.0,3.0,23.0,924.0,976.88,721.09
2016,7,30,13,45,900.0,105.5,3.0,23.0,903.0,954.07,706.78
2016,7,30,14,0,899.0,103.0,3.0,23.0,882.0,927.95,690.29
2016,7,30,14,15,893.0,101.5,2.95,23.0,854.0,895.24,668.99
2016,7,30,14,30,887.0,100.0,2.9,23.0,826.0,859.75,645.77
2016,7,30,14,45,883.0,96.5,2.9,23.0,792.5,821.23,620.68
2016,7,30,15,0,879.0,93.0,2.9,23.0,759.0,780.16,593.59
2016,7,30,15,15,868.5,91.0,2.85,22.5,719.5,733.49,563.11
2016,7,30,15,30,858.0,89.0,2.8,22.0,680.0,685.19,531.01
2016,7,30,15,45,849.0,85.0,2.8,21.5,636.5,634.45,494.57
2016,7,30,16,0,840.0,81.0,2.8,21.0,593.0,582.45,455.93
2016,7,30,16,15,821.5,78.0,2.85,20.5,545.0,525.33,412.14
2016,7,30,16,30,803.0,75.0,2.9,20.0,497.0,468.44,366.9
2016,7,30,16,45,784.0,70.5,2.95,20.0,447.5,409.93,318.09
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,352.32,268.43
2016,7,30,17,15,732.0,62.5,3.0,19.5,346.5,292.49,216.37
2016,7,30,17,30,699.0,59.0,3.0,19.0,295.0,235.73,166.04
2016,7,30,17,45,656.0,53.5,3.05,18.5,245.0,178.44,116.15
2016,7,30,18,0,613.0,48.0,3.1,18.0,195.0,125.99,72.79
2016,7,30,18,15,540.0,41.0,3.05,17.5,148.0,75.04,37.47
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,30.83,16.43
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,19.05,9.38
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,11.96,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,7.15,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,2.45,13.5,11.5,6.67,0.0
2016,7,31,5,30,211.0,14.0,2.5,14.0,23.0,13.34,0.0
2016,7,31,5,45,333.0,24.0,2.65,14.5,60.0,18.7,8.95
2016,7,31,6,0,455.0,34.0,2.8,15.0,97.0,29.34,19.76
2016,7,31,6,15,529.0,40.5,2.75,15.0,143.5,70.34,34.75
2016,7,31,6,30,603.0,47.0,2.7,15.0,190.0,121.99,70.86
2016,7,31,6,45,304.0,79.5,2.65,15.5,152.0,131.13,92.59
2016,7,31,7,0,5.0,112.0,2.6,16.0,114.0,104.4,82.44
2016,7,31,7,15,20.0,137.0,2.45,16.5,145.5,132.73,105.36
2016,7,31,7,30,35.0,162.0,2.3,17.0,177.0,164.12,130.51
2016,7,31,7,45,68.5,191.5,2.2,17.5,226.0,208.94,166.11
2016,7,31,8,0,102.0,221.0,2.1,18.0,275.0,257.79,204.49
2016,7,31,8,15,197.0,236.5,2.0,18.5,352.5,333.56,263.75
2016,7,31,8,30,292.0,252.0,1.9,19.0,430.0,420.33,330.17
2016,7,31,8,45,574.0,170.5,1.85,19.5,553.0,545.3,426.77
2016,7,31,9,0,856.0,89.0,1.8,20.0,676.0,682.32,529.05
2016,7,31,9,15,867.5,91.0,1.8,20.0,716.5,731.37,561.33
2016,7,31,9,30,879.0,93.0,1.8,20.0,757.0,778.91,592.79
2016,7,31,9,45,869.0,104.5,1.8,20.5,786.5,816.96,616.16
2016,7,31,10,0,859.0,116.0,1.8,21.0,816.0,851.38,636.83
2016,7,31,10,15,866.0,117.5,1.8,21.5,845.0,887.01,658.1
2016,7,31,10,30,873.0,119.0,1.8,22.0,874.0,920.01,677.36
2016,7,31,10,45,873.5,122.5,1.8,22.5,894.5,946.17,692.0
2016,7,31,11,0,874.0,126.0,1.8,23.0,915.0,969.08,704.52
2016,7,31,11,15,878.0,127.0,1.85,23.0,930.5,989.55,717.5
2016,7,31,11,30,882.0,128.0,1.9,23.0,946.0,1006.73,728.47
2016,7,31,11,45,883.5,128.5,1.95,23.0,953.5,1017.54,735.51
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,1024.88,740.52
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.5,1026.71,742.17
2016,7,31,12,30,885.0,129.0,2.1,23.0,962.0,1025.02,741.74
2016,7,31,12,45,894.5,121.5,2.2,23.0,958.0,1021.72,741.02
2016,7,31,13,0,904.0,114.0,2.3,23.0,954.0,1014.67,737.97
2016,7,31,13,15,901.0,113.5,2.35,23.0,939.0,998.78,728.75
2016,7,31,13,30,898.0,113.0,2.4,23.0,924.0,979.49,717.42
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.5,955.68,703.64
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,928.56,687.57
2016,7,31,14,15,889.0,105.0,2.65,22.5,852.0,895.51,668.29
2016,7,31,14,30,882.0,104.0,2.7,22.0,823.0,859.75,646.95
2016,7,31,14,45,876.5,100.5,2.8,22.0,789.0,820.14,621.76
2016,7,31,15,0,871.0,97.0,2.9,22.0,755.0,778.09,594.51
2016,7,31,15,15,859.0,95.0,2.95,21.5,715.0,730.58,563.79
2016,7,31,15,30,847.0,93.0,3.0,21.0,675.0,681.6,531.27
2016,7,31,15,45,835.0,89.5,3.1,21.0,630.5,629.89,493.19
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,577.24,453.2
2016,7,31,16,15,803.5,83.0,3.2,20.5,538.0,520.91,409.63
2016,7,31,16,30,784.0,80.0,3.2,20.0,490.0,463.96,364.08
2016,7,31,16,45,761.0,76.0,3.25,19.5,440.0,405.2,315.6
2016,7,31,17,0,738.0,72.0,3.3,19.0,390.0,347.81,266.55
2016,7,31,17,15,702.5,67.5,3.25,18.5,339.0,287.69,214.15
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,230.98,163.88
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,172.67,113.28
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,121.17,70.82
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,71.82,36.61
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,31.65,21.64
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,20.05,9.96
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,14.3,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.0,2.05,14.0,10.5,6.67,0.0
2016,8,1,5,30,183.0,14.0,2.1,14.0,21.0,13.34,0.0
2016,8,1,5,45,308.5,24.0,2.15,14.5,57.0,18.78,8.76
2016,8,1,6,0,434.0,34.0,2.2,15.0,93.0,28.92,19.36
2016,8,1,6,15,509.5,40.5,2.15,15.0,139.0,68.75,34.17
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,119.41,69.44
2016,8,1,6,45,300.5,82.0,2.1,15.5,153.5,132.69,93.95
2016,8,1,7,0,16.0,117.0,2.1,16.0,122.0,111.65,88.08
2016,8,1,7,15,25.0,138.5,2.05,16.5,148.5,136.31,108.14
2016,8,1,7,30,34.0,160.0,2.0,17.0,175.0,161.97,128.7
2016,8,1,7,45,39.0,182.0,2.0,17.5,201.5,187.59,148.99
2016,8,1,8,0,44.0,204.0,2.0,18.0,228.0,213.88,169.49
2016,8,1,8,15,45.5,224.0,1.95,18.0,250.5,237.03,187.45
2016,8,1,8,30,47.0,244.0,1.9,18.0,273.0,260.36,205.33
2016,8,1,8,45,459.0,161.0,1.85,18.5,473.0,459.64,364.74
2016,8,1,9,0,871.0,78.0,1.8,19.0,673.0,681.52,531.39
2016,8,1,9,15,882.0,80.0,1.85,19.5,713.5,730.9,562.51
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,778.67,593.54
2016,8,1,9,45,893.0,88.0,2.0,20.5,787.0,819.84,620.0
2016,8,1,10,0,893.0,94.0,2.1,21.0,820.0,858.11,644.27
2016,8,1,10,15,899.5,95.0,2.2,21.0,849.0,893.9,667.97
2016,8,1,10,30,906.0,96.0,2.3,21.0,878.0,926.93,689.77
2016,8,1,10,45,911.5,96.5,2.4,21.5,900.5,955.56,707.29
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,981.05,722.72
2016,8,1,11,15,920.0,97.5,2.55,22.0,938.5,1000.82,735.36
2016,8,1,11,30,923.0,98.0,2.6,22.0,954.0,1017.12,745.86
2016,8,1,11,45,925.0,98.0,2.7,22.0,962.0,1028.34,753.68
2016,8,1,12,0,927.0,98.0,2.8,22.0,970.0,1035.93,759.29
2016,8,1,12,15,927.5,98.0,2.9,22.0,970.0,1038.33,761.67
2016,8,1,12,30,928.0,98.0,3.0,22.0,970.0,1037.03,761.77
2016,8,1,12,45,925.0,99.0,3.1,22.5,962.0,1029.58,756.51
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,1018.5,749.0
2016,8,1,13,15,919.0,99.5,3.3,22.5,939.0,1002.32,741.1
2016,8,1,13,30,916.0,99.0,3.4,22.0,924.0,982.65,730.87
2016,8,1,13,45,914.0,96.5,3.5,22.0,903.0,958.47,716.17
2016,8,1,14,0,912.0,94.0,3.6,22.0,882.0,930.96,699.17
2016,8,1,14,15,906.0,93.0,3.65,21.5,853.5,898.28,679.53
2016,8,1,14,30,900.0,92.0,3.7,21.0,825.0,862.78,657.74
2016,8,1,14,45,893.5,89.5,3.8,21.0,790.5,822.67,631.45
2016,8,1,15,0,887.0,87.0,3.9,21.0,756.0,780.15,603.13
2016,8,1,15,15,876.0,85.5,3.9,20.5,716.0,733.17,571.93
2016,8,1,15,30,865.0,84.0,3.9,20.0,676.0,684.6,539.06
2016,8,1,15,45,852.0,81.5,3.95,20.0,632.0,632.38,499.9
2016,8,1,16,0,839.0,79.0,4.0,20.0,588.0,579.27,458.75
2016,8,1,16,15,820.5,76.5,3.95,19.5,539.5,522.58,414.21
2016,8,1,16,30,802.0,74.0,3.9,19.0,491.0,466.17,368.37
2016,8,1,16,45,776.5,71.0,3.9,19.0,441.0,406.33,317.79
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,348.13,267.11
2016,8,1,17,15,717.0,64.0,3.85,18.0,339.5,288.2,214.91
2016,8,1,17,30,683.0,60.0,3.8,17.0,288.0,231.49,164.52
2016,8,1,17,45,630.0,55.5,3.8,16.5,237.5,174.17,114.58
2016,8,1,18,0,577.0,51.0,3.8,16.0,187.0,121.09,70.89
2016,8,1,18,15,500.0,43.5,3.7,15.5,140.5,71.43,36.48
2016,8,1,18,30,423.0,36.0,3.6,15.0,94.0,31.14,21.24
2016,8,1,18,45,294.0,25.5,3.5,15.0,57.5,20.18,9.75
2016,8,1,19,0,165.0,15.0,3.4,15.0,21.0,14.3,0.0
2016,8,1,19,15,82.5,7.5,3.35,14.5,10.5,7.15,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,74.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,148.0,14.0,2.9,14.0,20.0,13.34,0.0
2016,8,2,5,45,282.0,25.0,3.0,14.5,56.0,19.8,9.21
2016,8,2,6,0,416.0,36.0,3.1,15.0,92.0,30.38,20.56
2016,8,2,6,15,496.5,44.0,3.05,15.0,139.0,70.82,36.42
2016,8,2,6,30,577.0,52.0,3.0,15.0,186.0,121.09,71.23
2016,8,2,6,45,296.5,84.0,3.0,15.5,154.0,133.71,95.04
2016,8,2,7,0,16.0,116.0,3.0,16.0,122.0,110.76,87.41
2016,8,2,7,15,25.5,138.0,2.95,16.5,148.5,136.06,108.05
2016,8,2,7,30,35.0,160.0,2.9,17.0,175.0,162.41,129.27
2016,8,2,7,45,53.0,186.5,2.9,17.5,212.5,197.85,157.55
2016,8,2,8,0,71.0,213.0,2.9,18.0,250.0,235.53,187.28
2016,8,2,8,15,90.5,239.0,2.85,18.0,290.5,275.63,218.93
2016,8,2,8,30,110.0,265.0,2.8,18.0,331.0,317.85,251.87
2016,8,2,8,45,175.0,284.5,2.8,18.5,399.5,389.56,307.39
2016,8,2,9,0,240.0,304.0,2.8,19.0,468.0,463.04,363.11
2016,8,2,9,15,574.5,196.0,2.75,19.0,619.5,628.34,492.42
2016,8,2,9,30,909.0,88.0,2.7,19.0,771.0,797.61,615.73
2016,8,2,9,45,914.0,91.5,2.7,19.5,806.0,840.89,642.21
2016,8,2,10,0,919.0,95.0,2.7,20.0,841.0,881.6,667.55
2016,8,2,10,15,925.5,96.0,2.7,20.0,871.0,918.26,691.15
2016,8,2,10,30,932.0,97.0,2.7,20.0,901.0,952.07,712.7
2016,8,2,10,45,937.0,98.0,2.75,20.5,924.0,981.43,730.24
2016,8,2,11,0,942.0,99.0,2.8,21.0,947.0,1007.53,745.59
2016,8,2,11,15,945.0,99.5,2.8,21.0,962.5,1027.75,758.07
2016,8,2,11,30,948.0,100.0,2.8,21.0,978.0,1044.4,768.31
2016,8,2,11,45,949.5,100.5,2.85,21.5,986.0,1055.89,774.31
2016,8,2,12,0,951.0,101.0,2.9,22.0,994.0,1063.62,778.01
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.5,1065.56,779.61
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,1063.69,778.91
2016,8,2,12,45,945.0,103.5,3.05,22.0,984.0,1054.62,773.69
2016,8,2,13,0,939.0,106.0,3.1,22.0,975.0,1041.88,766.23
2016,8,2,13,15,935.5,105.5,3.15,22.0,959.0,1024.93,756.11
2016,8,2,13,30,932.0,105.0,3.2,22.0,943.0,1004.45,743.71
2016,8,2,13,45,927.0,104.0,3.3,22.5,920.5,978.62,726.76
2016,8,2,14,0,922.0,103.0,3.4,23.0,898.0,949.56,707.62
2016,8,2,14,15,915.0,101.5,3.45,22.5,868.0,915.13,687.15
2016,8,2,14,30,908.0,100.0,3.5,22.0,838.0,877.89,664.52
2016,8,2,14,45,898.5,98.5,3.6,22.0,802.0,836.02,637.38
2016,8,2,15,0,889.0,97.0,3.7,22.0,766.0,791.94,608.32
2016,8,2,15,15,876.5,95.5,3.8,21.5,724.5,743.68,576.96
2016,8,2,15,30,864.0,94.0,3.9,21.0,683.0,693.95,543.73
2016,8,2,15,45,847.0,92.0,4.0,21.0,637.0,639.62,503.16
2016,8,2,16,0,830.0,90.0,4.1,21.0,591.0,585.93,461.88
2016,8,2,16,15,809.0,87.0,4.15,20.5,541.5,527.25,416.29
2016,8,2,16,30,788.0,84.0,4.2,20.0,492.0,469.12,369.53
2016,8,2,16,45,757.5,81.0,4.3,20.0,440.0,407.78,318.17
2016,8,2,17,0,727.0,78.0,4.4,20.0,388.0,348.65,267.18
2016,8,2,17,15,689.0,73.5,4.4,19.5,336.0,286.94,213.54
2016,8,2,17,30,651.0,69.0,4.4,19.0,284.0,230.08,163.26
2016,8,2,17,45,589.0,63.5,4.45,18.5,232.5,171.71,113.36
2016,8,2,18,0,527.0,58.0,4.5,18.0,181.0,120.53,72.08
2016,8,2,18,15,443.5,49.0,4.45,17.5,135.0,72.08,38.84
2016,8,2,18,30,360.0,40.0,4.4,17.0,89.0,33.92,23.34
2016,8,2,18,45,225.0,27.5,4.35,16.5,53.5,22.21,10.73
2016,8,2,19,0,90.0,15.0,4.3,16.0,18.0,14.3,0.0
2016,8,2,19,15,45.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,12.39,0.0
2016,8,3,5,45,242.0,25.5,2.55,14.5,52.5,20.37,9.25
2016,8,3,6,0,378.0,38.0,2.6,15.0,88.0,31.83,21.75
2016,8,3,6,15,461.5,46.5,2.45,15.5,134.5,70.58,37.42
2016,8,3,6,30,545.0,55.0,2.3,16.0,181.0,119.59,71.05
2016,8,3,6,45,294.5,88.5,2.15,16.5,159.0,137.4,97.69
2016,8,3,7,0,44.0,122.0,2.0,17.0,137.0,123.41,96.54
2016,8,3,7,15,47.0,143.0,1.9,17.5,161.5,147.32,116.22
2016,8,3,7,30,50.0,164.0,1.8,18.0,186.0,171.71,135.84
2016,8,3,7,45,94.0,192.0,1.7,18.5,238.5,220.56,174.42
2016,8,3,8,0,138.0,220.0,1.6,19.0,291.0,277.61,218.93
2016,8,3,8,15,208.5,236.0,1.6,19.0,355.5,339.8,267.51
2016,8,3,8,30,279.0,252.0,1.6,19.0,420.0,413.49,324.18
2016,8,3,8,45,571.5,173.0,1.65,19.5,551.0,547.06,427.32
2016,8,3,9,0,864.0,94.0,1.7,20.0,682.0,693.69,536.53
2016,8,3,9,15,876.0,96.0,1.8,20.5,723.0,743.63,568.93
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,792.05,600.51
2016,8,3,9,45,902.0,97.5,2.0,21.5,801.5,837.76,629.82
2016,8,3,10,0,916.0,97.0,2.1,22.0,839.0,881.57,657.52
2016,8,3,10,15,922.5,98.0,2.2,22.0,868.5,918.17,681.47
2016,8,3,10,30,929.0,99.0,2.3,22.0,898.0,951.91,703.52
2016,8,3,10,45,934.0,100.0,2.45,22.5,921.0,981.21,721.76
2016,8,3,11,0,939.0,101.0,2.6,23.0,944.0,1007.26,737.86
2016,8,3,11,15,942.0,101.5,2.75,23.0,959.5,1027.44,751.61
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,1044.04,763.18
2016,8,3,11,45,946.5,102.5,3.05,23.0,983.0,1055.49,771.51
2016,8,3,12,0,948.0,103.0,3.2,23.0,991.0,1063.19,777.56
2016,8,3,12,15,948.5,103.0,3.3,23.0,991.5,1065.6,779.86
2016,8,3,12,30,949.0,103.0,3.4,23.0,992.0,1064.21,779.84
2016,8,3,12,45,947.0,103.5,3.55,23.0,984.0,1057.04,776.58
2016,8,3,13,0,945.0,104.0,3.7,23.0,976.0,1046.14,770.94
2016,8,3,13,15,942.0,103.5,3.85,22.5,961.0,1029.55,763.06
2016,8,3,13,30,939.0,103.0,4.0,22.0,946.0,1009.38,752.77
2016,8,3,13,45,934.0,102.0,4.15,22.0,923.0,983.34,736.98
2016,8,3,14,0,929.0,101.0,4.3,22.0,900.0,954.04,718.89
2016,8,3,14,15,922.0,100.0,4.35,21.5,870.5,919.86,698.13
2016,8,3,14,30,915.0,99.0,4.4,21.0,841.0,882.85,675.16
2016,8,3,14,45,905.5,98.0,4.5,21.0,805.0,841.17,647.88
2016,8,3,15,0,896.0,97.0,4.6,21.0,769.0,797.26,618.62
2016,8,3,15,15,884.0,95.0,4.6,20.5,727.5,748.49,586.03
2016,8,3,15,30,872.0,93.0,4.6,20.0,686.0,698.19,551.65
2016,8,3,15,45,856.0,91.0,4.7,20.0,640.0,644.05,510.84
2016,8,3,16,0,840.0,89.0,4.8,20.0,594.0,590.44,469.19
2016,8,3,16,15,819.0,86.0,4.8,19.5,544.0,531.18,422.52
2016,8,3,16,30,798.0,83.0,4.8,19.0,494.0,472.46,374.7
2016,8,3,16,45,770.5,79.5,4.8,18.5,442.5,411.29,323.39
2016,8,3,17,0,743.0,76.0,4.8,18.0,391.0,351.99,272.01
2016,8,3,17,15,705.0,71.0,4.75,17.5,338.0,290.15,217.54
2016,8,3,17,30,667.0,66.0,4.7,17.0,285.0,230.56,164.41
2016,8,3,17,45,612.0,60.5,4.7,16.5,234.0,172.59,114.0
2016,8,3,18,0,557.0,55.0,4.7,16.0,183.0,120.95,71.69
2016,8,3,18,15,474.0,46.5,4.6,15.5,136.0,71.24,37.54
2016,8,3,18,30,391.0,38.0,4.5,15.0,89.0,31.74,21.61
2016,8,3,18,45,252.0,26.0,4.4,15.0,53.0,20.94,9.34
2016,8,3,19,0,113.0,14.0,4.3,15.0,17.0,13.34,0.0
2016,8,3,19,15,56.5,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,105.0,13.0,3.5,14.0,16.0,12.39,0.0
2016,8,4,5,45,245.0,25.0,3.55,14.5,51.5,20.02,8.52
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,30.77,20.78
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,69.95,36.78
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,119.39,70.9
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,104.25,71.25
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,53.92,40.23
2016,8,4,7,15,0.0,75.5,3.4,16.0,75.5,70.23,53.95
2016,8,4,7,30,0.0,93.0,3.4,16.0,93.0,86.52,67.45
2016,8,4,7,45,10.0,138.5,3.4,16.5,144.0,133.23,105.74
2016,8,4,8,0,20.0,184.0,3.4,17.0,195.0,181.48,144.58
2016,8,4,8,15,11.5,180.0,3.45,17.0,186.5,174.56,138.48
2016,8,4,8,30,3.0,176.0,3.5,17.0,178.0,166.59,131.55
2016,8,4,8,45,36.0,235.0,3.6,17.5,259.5,248.13,196.8
2016,8,4,9,0,69.0,294.0,3.7,18.0,341.0,330.93,261.38
2016,8,4,9,15,154.5,319.0,3.75,18.0,432.5,428.24,337.67
2016,8,4,9,30,240.0,344.0,3.8,18.0,524.0,527.09,413.57
2016,8,4,9,45,569.5,221.5,3.85,18.5,675.0,700.73,549.09
2016,8,4,10,0,899.0,99.0,3.9,19.0,826.0,869.68,670.3
2016,8,4,10,15,905.5,100.0,3.95,19.0,855.0,905.75,693.59
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,939.02,715.8
2016,8,4,10,45,914.5,103.0,4.05,19.0,905.5,966.61,734.05
2016,8,4,11,0,917.0,105.0,4.1,19.0,927.0,990.88,750.08
2016,8,4,11,15,920.0,105.5,4.15,19.0,941.5,1010.67,763.12
2016,8,4,11,30,923.0,106.0,4.2,19.0,956.0,1026.96,773.89
2016,8,4,11,45,923.0,106.5,4.3,19.0,963.0,1036.68,780.66
2016,8,4,12,0,923.0,107.0,4.4,19.0,970.0,1042.72,785.08
2016,8,4,12,15,923.0,107.0,4.4,19.0,970.0,1044.55,786.2
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,1042.68,784.99
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,1034.15,779.43
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,1022.03,771.59
2016,8,4,13,15,912.0,108.5,4.4,19.0,938.0,1005.81,761.09
2016,8,4,13,30,909.0,108.0,4.4,19.0,923.0,986.12,748.32
2016,8,4,13,45,907.0,105.5,4.4,19.0,901.0,961.94,732.51
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,934.44,714.44
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,900.81,693.42
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,864.4,670.26
2016,8,4,14,45,885.5,97.0,4.4,18.0,786.5,823.86,642.62
2016,8,4,15,0,879.0,94.0,4.4,18.0,752.0,780.92,613.02
2016,8,4,15,15,867.5,92.5,4.45,17.5,711.5,733.68,581.35
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,684.91,547.82
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,631.85,507.15
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,577.93,464.67
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,521.57,419.62
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,464.51,372.51
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,404.28,320.79
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,345.65,268.93
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,284.89,214.81
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,227.69,163.14
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.0,168.59,111.13
2016,8,4,18,0,561.0,51.0,4.6,15.0,178.0,117.04,68.52
2016,8,4,18,15,479.0,43.0,4.5,14.5,132.0,67.71,34.74
2016,8,4,18,30,397.0,35.0,4.4,14.0,86.0,28.42,18.79
2016,8,4,18,45,261.0,23.5,4.35,14.0,51.0,18.7,7.17
2016,8,4,19,0,125.0,12.0,4.3,14.0,16.0,11.44,0.0
2016,8,4,19,15,62.5,6.0,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,90.0,12.0,3.5,14.0,14.0,11.44,0.0
2016,8,5,5,45,224.0,25.0,3.5,14.5,48.5,20.13,8.05
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,31.45,21.3
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,69.99,37.73
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,119.01,71.61
2016,8,5,6,45,338.5,90.5,3.25,15.0,174.5,147.5,104.94
2016,8,5,7,0,149.0,124.0,3.2,15.0,173.0,152.19,117.9
2016,8,5,7,15,131.0,147.5,3.1,15.0,195.5,178.84,141.64
2016,8,5,7,30,113.0,171.0,3.0,15.0,218.0,203.47,162.92
2016,8,5,7,45,102.0,193.0,2.9,15.5,239.5,225.13,180.66
2016,8,5,8,0,91.0,215.0,2.8,16.0,261.0,247.46,198.32
2016,8,5,8,15,78.0,233.0,2.65,16.5,275.5,263.64,210.49
2016,8,5,8,30,65.0,251.0,2.5,17.0,290.0,278.36,221.07
2016,8,5,8,45,80.0,277.0,2.45,17.5,329.0,317.37,250.88
2016,8,5,9,0,95.0,303.0,2.4,18.0,368.0,357.86,281.24
2016,8,5,9,15,187.0,319.0,2.35,18.0,456.0,452.31,354.29
2016,8,5,9,30,279.0,335.0,2.3,18.0,544.0,555.55,431.71
2016,8,5,9,45,278.5,353.5,2.3,18.5,570.0,586.48,452.12
2016,8,5,10,0,278.0,372.0,2.3,19.0,596.0,616.52,472.01
2016,8,5,10,15,246.0,393.5,2.3,19.0,597.5,620.9,473.39
2016,8,5,10,30,214.0,415.0,2.3,19.0,599.0,613.51,466.64
2016,8,5,10,45,312.5,393.0,2.3,19.5,669.0,699.15,528.87
2016,8,5,11,0,411.0,371.0,2.3,20.0,739.0,787.53,590.66
2016,8,5,11,15,660.0,246.5,2.35,20.0,849.0,915.56,684.59
2016,8,5,11,30,909.0,122.0,2.4,20.0,959.0,1030.04,759.1
2016,8,5,11,45,911.0,122.0,2.5,20.5,966.5,1041.09,764.39
2016,8,5,12,0,913.0,122.0,2.6,21.0,974.0,1048.54,768.52
2016,8,5,12,15,912.5,122.0,2.7,21.0,973.5,1049.82,770.26
2016,8,5,12,30,912.0,122.0,2.8,21.0,973.0,1047.44,769.77
2016,8,5,12,45,911.5,121.0,2.95,21.0,965.5,1040.38,766.81
2016,8,5,13,0,911.0,120.0,3.1,21.0,958.0,1029.69,761.52
2016,8,5,13,15,907.0,119.0,3.3,21.0,942.0,1012.0,752.01
2016,8,5,13,30,903.0,118.0,3.5,21.0,926.0,990.88,740.14
2016,8,5,13,45,893.5,119.5,3.7,21.0,901.5,963.85,724.12
2016,8,5,14,0,884.0,121.0,3.9,21.0,877.0,933.9,705.92
2016,8,5,14,15,875.5,119.5,4.0,20.5,847.0,899.05,684.88
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,861.61,661.74
2016,8,5,14,45,851.0,118.5,4.25,20.0,779.5,817.71,632.65
2016,8,5,15,0,835.0,119.0,4.4,20.0,742.0,776.1,604.92
2016,8,5,15,15,821.0,116.5,4.4,19.5,700.5,727.15,571.93
2016,8,5,15,30,807.0,114.0,4.4,19.0,659.0,677.0,536.3
2016,8,5,15,45,782.0,113.5,4.45,19.0,612.0,620.95,493.69
2016,8,5,16,0,757.0,113.0,4.5,19.0,565.0,565.3,450.3
2016,8,5,16,15,732.5,109.0,4.45,18.5,516.0,506.93,404.22
2016,8,5,16,30,708.0,105.0,4.4,18.0,467.0,449.64,357.59
2016,8,5,16,45,669.0,102.0,4.4,18.0,414.5,388.58,306.15
2016,8,5,17,0,630.0,99.0,4.4,18.0,362.0,330.83,256.28
2016,8,5,17,15,586.5,92.0,4.35,17.5,311.0,271.5,204.87
2016,8,5,17,30,543.0,85.0,4.3,17.0,260.0,216.74,156.87
2016,8,5,17,45,478.0,77.0,4.3,16.5,210.5,161.89,110.42
2016,8,5,18,0,413.0,69.0,4.3,16.0,161.0,113.3,71.56
2016,8,5,18,15,327.5,56.0,4.2,15.5,117.0,68.25,40.32
2016,8,5,18,30,242.0,43.0,4.1,15.0,73.0,33.62,23.05
2016,8,5,18,45,137.0,26.5,4.1,15.0,42.0,20.84,7.69
2016,8,5,19,0,32.0,10.0,4.1,15.0,11.0,9.53,0.0
2016,8,5,19,15,16.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,10.48,0.0
2016,8,6,5,45,169.0,26.0,3.95,13.5,44.5,20.44,7.64
2016,8,6,6,0,291.0,41.0,4.0,14.0,77.0,32.75,22.43
2016,8,6,6,15,378.0,52.0,3.95,14.0,122.0,69.89,40.08
2016,8,6,6,30,465.0,63.0,3.9,14.0,167.0,116.59,72.63
2016,8,6,6,45,232.5,72.0,3.9,14.5,124.0,110.76,78.8
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,75.1,58.34
2016,8,6,7,15,1.5,109.0,3.9,15.0,109.5,101.54,80.52
2016,8,6,7,30,3.0,137.0,3.9,15.0,138.0,128.4,102.71
2016,8,6,7,45,12.0,160.5,3.9,15.5,167.0,154.65,123.85
2016,8,6,8,0,21.0,184.0,3.9,16.0,196.0,182.07,145.72
2016,8,6,8,15,19.5,197.5,3.95,16.5,209.0,195.48,155.92
2016,8,6,8,30,18.0,211.0,4.0,17.0,222.0,208.71,165.85
2016,8,6,8,45,40.0,250.0,4.05,17.5,276.5,265.61,210.82
2016,8,6,9,0,62.0,289.0,4.1,18.0,331.0,321.63,254.25
2016,8,6,9,15,449.0,203.0,4.1,18.0,535.5,541.98,432.45
2016,8,6,9,30,836.0,117.0,4.1,18.0,740.0,776.22,610.16
2016,8,6,9,45,851.5,116.5,4.2,18.5,777.0,817.44,636.44
2016,8,6,10,0,867.0,116.0,4.3,19.0,814.0,860.87,665.24
2016,8,6,10,15,874.5,117.0,4.3,19.0,843.5,896.86,689.33
2016,8,6,10,30,882.0,118.0,4.3,19.0,873.0,930.2,711.48
2016,8,6,10,45,886.5,119.5,4.35,19.0,895.0,958.4,730.26
2016,8,6,11,0,891.0,121.0,4.4,19.0,917.0,983.46,746.97
2016,8,6,11,15,895.0,122.0,4.4,19.0,932.5,1004.27,760.46
2016,8,6,11,30,899.0,123.0,4.4,19.0,948.0,1021.7,771.72
2016,8,6,11,45,900.0,123.5,4.45,19.5,955.5,1032.15,777.32
2016,8,6,12,0,901.0,124.0,4.5,20.0,963.0,1039.01,780.64
2016,8,6,12,15,901.5,123.5,4.5,20.0,963.5,1040.74,781.69
2016,8,6,12,30,902.0,123.0,4.5,20.0,964.0,1038.84,780.47
2016,8,6,12,45,898.0,124.5,4.5,20.0,955.5,1030.85,775.28
2016,8,6,13,0,894.0,126.0,4.5,20.0,947.0,1019.34,767.86
2016,8,6,13,15,891.0,125.0,4.5,19.5,932.0,1002.81,758.65
2016,8,6,13,30,888.0,124.0,4.5,19.0,917.0,982.88,747.16
2016,8,6,13,45,885.0,122.0,4.55,19.0,895.5,958.63,731.68
2016,8,6,14,0,882.0,120.0,4.6,19.0,874.0,931.17,713.95
2016,8,6,14,15,875.5,118.5,4.7,19.0,844.5,898.07,692.54
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,862.26,669.01
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.5,821.18,641.7
2016,8,6,15,0,853.0,111.0,5.1,19.0,746.0,777.87,612.36
2016,8,6,15,15,840.5,108.5,5.2,18.5,705.0,732.88,582.21
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,682.86,546.79
2016,8,6,15,45,814.5,102.5,5.45,18.0,619.0,630.07,506.33
2016,8,6,16,0,801.0,99.0,5.6,18.0,574.0,576.54,464.09
2016,8,6,16,15,779.0,95.5,5.7,17.5,525.0,518.01,417.32
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,460.19,369.56
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,399.58,317.43
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,339.88,264.73
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,279.48,211.12
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,223.11,160.5
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,165.46,110.51
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,114.87,69.34
2016,8,6,18,15,412.5,48.0,6.2,14.5,123.5,66.93,36.68
2016,8,6,18,30,323.0,38.0,6.2,14.0,78.0,30.38,20.26
2016,8,6,18,45,187.5,24.0,6.2,14.0,45.0,18.88,5.42
2016,8,6,19,0,52.0,10.0,6.2,14.0,12.0,9.53,0.0
2016,8,6,19,15,26.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,13.0,13.0,10.48,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.5,18.46,5.62
2016,8,7,6,0,384.0,35.0,5.4,14.0,82.0,28.49,18.7
2016,8,7,6,15,471.5,43.5,5.3,14.0,128.5,67.86,35.19
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,118.02,69.74
2016,8,7,6,45,616.5,57.5,5.15,14.5,226.5,170.34,112.89
2016,8,7,7,0,674.0,63.0,5.1,15.0,278.0,230.69,165.79
2016,8,7,7,15,712.5,67.5,5.0,15.5,331.0,289.03,218.53
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,351.16,273.83
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.0,410.92,326.08
2016,8,7,8,0,810.0,77.0,4.7,17.0,488.0,472.75,378.32
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.0,531.74,427.39
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,589.97,474.35
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,645.82,517.27
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,701.17,558.18
2016,8,7,9,15,896.5,87.5,4.3,18.0,722.5,751.31,593.05
2016,8,7,9,30,908.0,89.0,4.2,18.0,764.0,799.83,626.4
2016,8,7,9,45,912.5,93.0,4.15,18.5,799.0,843.38,654.71
2016,8,7,10,0,917.0,97.0,4.1,19.0,834.0,884.28,680.74
2016,8,7,10,15,924.0,98.0,4.05,19.0,863.5,921.44,705.16
2016,8,7,10,30,931.0,99.0,4.0,19.0,893.0,955.75,727.43
2016,8,7,10,45,937.5,99.0,3.95,19.5,916.5,985.52,745.05
2016,8,7,11,0,944.0,99.0,3.9,20.0,940.0,1012.06,760.35
2016,8,7,11,15,947.0,99.5,3.85,20.0,955.5,1032.33,772.86
2016,8,7,11,30,950.0,100.0,3.8,20.0,971.0,1048.97,783.02
2016,8,7,11,45,953.0,99.5,3.8,20.5,979.5,1060.87,788.97
2016,8,7,12,0,956.0,99.0,3.8,21.0,988.0,1069.01,792.55
2016,8,7,12,15,956.5,99.0,3.8,21.0,988.0,1071.32,793.95
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,1069.78,792.98
2016,8,7,12,45,957.5,97.5,3.85,21.0,981.0,1062.81,788.95
2016,8,7,13,0,958.0,96.0,3.9,21.0,974.0,1052.0,782.53
2016,8,7,13,15,955.5,95.5,3.95,21.0,958.5,1035.5,772.42
2016,8,7,13,30,953.0,95.0,4.0,21.0,943.0,1015.33,759.94
2016,8,7,13,45,949.0,94.0,4.1,21.0,920.5,989.67,744.1
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,960.63,725.91
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.5,926.15,703.86
2016,8,7,14,30,932.0,91.0,4.4,21.0,839.0,888.75,679.59
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.5,846.07,651.66
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,801.06,621.68
2016,8,7,15,15,902.5,86.5,4.6,20.5,724.5,752.14,589.03
2016,8,7,15,30,891.0,85.0,4.6,20.0,683.0,701.58,554.62
2016,8,7,15,45,875.0,83.0,4.65,20.0,636.0,646.28,512.84
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,590.32,469.23
2016,8,7,16,15,838.5,78.5,4.65,19.5,539.0,531.1,422.33
2016,8,7,16,30,818.0,76.0,4.6,19.0,489.0,472.53,374.37
2016,8,7,16,45,788.5,73.0,4.55,19.0,436.5,409.74,320.94
2016,8,7,17,0,759.0,70.0,4.5,19.0,384.0,349.04,267.82
2016,8,7,17,15,720.5,66.0,4.45,18.5,331.0,287.0,213.21
2016,8,7,17,30,682.0,62.0,4.4,18.0,278.0,228.76,161.23
2016,8,7,17,45,622.0,56.5,4.35,17.5,225.5,167.66,108.64
2016,8,7,18,0,562.0,51.0,4.3,17.0,173.0,114.9,66.13
2016,8,7,18,15,472.0,42.5,4.2,16.5,126.0,64.76,32.78
2016,8,7,18,30,382.0,34.0,4.1,16.0,79.0,26.82,16.97
2016,8,7,18,45,228.0,22.0,4.1,15.5,45.0,17.72,3.41
2016,8,7,19,0,74.0,10.0,4.1,15.0,11.0,9.53,0.0
2016,8,7,19,15,37.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,9.53,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,17.14,3.96
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,26.49,16.86
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,65.08,32.94
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,114.35,66.59
2016,8,8,6,45,605.5,55.5,4.0,15.5,220.5,166.31,109.38
2016,8,8,7,0,658.0,62.0,3.9,16.0,271.0,225.7,161.21
2016,8,8,7,15,696.0,66.5,3.8,16.5,323.0,282.96,212.53
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,343.98,266.32
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,403.05,317.43
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,463.9,368.3
2016,8,8,8,15,808.0,81.5,3.55,18.0,526.0,521.73,415.93
2016,8,8,8,30,829.0,84.0,3.5,18.0,575.0,578.89,461.61
2016,8,8,8,45,844.0,86.5,3.5,18.5,620.5,633.17,502.94
2016,8,8,9,0,859.0,89.0,3.5,19.0,666.0,686.76,542.43
2016,8,8,9,15,871.5,91.0,3.55,19.5,707.0,737.03,576.66
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,785.83,609.28
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,830.52,638.75
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,873.14,666.45
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,909.99,691.22
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,944.02,714.01
2016,8,8,10,45,924.0,98.0,4.15,21.0,902.5,972.35,733.17
2016,8,8,11,0,927.0,100.0,4.3,21.0,925.0,997.33,750.13
2016,8,8,11,15,930.5,100.5,4.45,21.0,940.5,1017.77,764.11
2016,8,8,11,30,934.0,101.0,4.6,21.0,956.0,1034.67,776.33
2016,8,8,11,45,934.5,102.5,4.8,21.5,963.5,1045.98,783.81
2016,8,8,12,0,935.0,104.0,5.0,22.0,971.0,1053.55,788.85
2016,8,8,12,15,935.0,104.0,5.15,21.5,971.0,1055.28,792.78
2016,8,8,12,30,935.0,104.0,5.3,21.0,971.0,1053.24,794.27
2016,8,8,12,45,934.5,103.5,5.5,21.0,963.5,1046.41,791.4
2016,8,8,13,0,934.0,103.0,5.7,21.0,956.0,1035.84,785.99
2016,8,8,13,15,931.0,102.5,5.8,21.0,941.0,1019.14,775.65
2016,8,8,13,30,928.0,102.0,5.9,21.0,926.0,998.87,762.89
2016,8,8,13,45,924.5,100.0,6.0,21.0,904.0,973.12,746.27
2016,8,8,14,0,921.0,98.0,6.1,21.0,882.0,944.05,727.26
2016,8,8,14,15,914.5,97.0,6.1,20.5,852.0,910.2,705.61
2016,8,8,14,30,908.0,96.0,6.1,20.0,822.0,873.5,681.74
2016,8,8,14,45,900.0,94.0,6.2,20.0,786.5,831.9,653.2
2016,8,8,15,0,892.0,92.0,6.3,20.0,751.0,787.96,622.64
2016,8,8,15,15,880.0,90.5,6.3,19.5,709.5,739.51,589.16
2016,8,8,15,30,868.0,89.0,6.3,19.0,668.0,689.54,553.9
2016,8,8,15,45,852.5,86.5,6.3,19.0,622.0,635.05,511.23
2016,8,8,16,0,837.0,84.0,6.3,19.0,576.0,579.92,467.02
2016,8,8,16,15,816.0,81.0,6.2,18.5,526.5,521.72,419.84
2016,8,8,16,30,795.0,78.0,6.1,18.0,477.0,462.88,370.74
2016,8,8,16,45,768.5,74.0,6.05,18.0,425.5,401.57,317.66
2016,8,8,17,0,742.0,70.0,6.0,18.0,374.0,342.05,264.74
2016,8,8,17,15,703.0,65.5,5.9,17.5,321.5,280.35,209.76
2016,8,8,17,30,664.0,61.0,5.8,17.0,269.0,222.54,157.68
2016,8,8,17,45,611.0,55.0,5.75,16.5,218.5,163.39,106.09
2016,8,8,18,0,558.0,49.0,5.7,16.0,168.0,111.73,63.99
2016,8,8,18,15,467.5,40.5,5.6,15.5,122.0,61.92,30.92
2016,8,8,18,30,377.0,32.0,5.5,15.0,76.0,25.11,15.49
2016,8,8,18,45,188.5,16.0,5.4,15.0,38.0,12.26,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.0,16.5,3.65,14.5,38.0,12.62,0.7
2016,8,9,6,0,376.0,33.0,3.7,15.0,76.0,26.38,16.69
2016,8,9,6,15,464.0,41.0,3.45,15.0,122.0,64.84,32.84
2016,8,9,6,30,552.0,49.0,3.2,15.0,168.0,114.14,66.41
2016,8,9,6,45,602.0,56.0,3.0,15.5,218.0,166.09,109.19
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,223.84,159.54
2016,8,9,7,15,494.5,104.5,2.5,16.5,276.0,254.55,193.61
2016,8,9,7,30,337.0,146.0,2.2,17.0,284.0,264.96,207.7
2016,8,9,7,45,242.5,180.0,1.9,17.5,286.5,278.55,220.52
2016,8,9,8,0,148.0,214.0,1.6,18.0,289.0,277.9,219.99
2016,8,9,8,15,146.0,237.5,1.4,18.0,317.5,309.1,244.14
2016,8,9,8,30,144.0,261.0,1.2,18.0,346.0,339.97,267.15
2016,8,9,8,45,125.5,281.5,1.0,18.5,360.0,356.98,278.18
2016,8,9,9,0,107.0,302.0,0.8,19.0,374.0,366.11,282.87
2016,8,9,9,15,108.0,320.5,0.8,19.5,397.0,390.84,300.1
2016,8,9,9,30,109.0,339.0,0.8,20.0,420.0,415.44,316.83
2016,8,9,9,45,109.5,356.0,0.8,20.5,440.5,437.95,331.81
2016,8,9,10,0,110.0,373.0,0.8,21.0,461.0,468.57,352.31
2016,8,9,10,15,516.5,233.0,0.95,21.0,669.0,710.61,533.36
2016,8,9,10,30,923.0,93.0,1.1,21.0,877.0,943.2,688.21
2016,8,9,10,45,929.0,93.0,1.25,21.5,900.0,972.3,704.0
2016,8,9,11,0,935.0,93.0,1.4,22.0,923.0,998.17,720.42
2016,8,9,11,15,938.0,93.5,1.6,22.0,938.0,1018.26,735.34
2016,8,9,11,30,941.0,94.0,1.8,22.0,953.0,1034.75,748.02
2016,8,9,11,45,942.0,94.5,2.0,22.5,960.5,1045.56,755.65
