Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,12,0,943.0,95.0,2.2,23.0,968.0,1052.61,760.9
2016,8,9,12,15,943.0,95.0,2.35,23.0,968.0,1054.32,763.65
2016,8,9,12,30,943.0,95.0,2.5,23.0,968.0,1052.22,764.05
2016,8,9,12,45,937.5,97.5,2.7,23.5,959.0,1043.44,759.25
2016,8,9,13,0,932.0,100.0,2.9,24.0,950.0,1030.98,752.06
2016,8,9,13,15,929.0,99.0,3.0,23.5,934.5,1013.72,743.73
2016,8,9,13,30,926.0,98.0,3.1,23.0,919.0,992.9,733.05
2016,8,9,13,45,920.0,98.0,3.25,23.0,896.0,966.88,717.8
2016,8,9,14,0,914.0,98.0,3.4,23.0,873.0,937.66,700.28
2016,8,9,14,15,907.0,97.0,3.45,23.0,843.5,903.5,678.58
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,866.55,654.83
2016,8,9,14,45,889.0,95.5,3.6,23.0,777.5,824.29,627.42
2016,8,9,15,0,878.0,95.0,3.7,23.0,741.0,779.95,598.2
2016,8,9,15,15,866.0,93.0,3.7,22.5,700.0,731.5,566.3
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,681.56,532.51
2016,8,9,15,45,835.5,89.5,3.7,22.0,613.0,626.78,491.39
2016,8,9,16,0,817.0,88.0,3.7,22.0,567.0,572.97,449.86
2016,8,9,16,15,796.0,85.0,3.65,21.5,518.0,514.54,404.36
2016,8,9,16,30,775.0,82.0,3.6,21.0,469.0,456.69,357.77
2016,8,9,16,45,743.0,79.0,3.55,21.0,417.0,395.12,306.19
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,336.0,255.25
2016,8,9,17,15,670.5,71.0,3.55,20.0,313.0,273.91,202.04
2016,8,9,17,30,630.0,66.0,3.6,19.0,261.0,216.94,152.27
2016,8,9,17,45,564.0,60.0,3.65,18.5,210.0,158.81,103.05
2016,8,9,18,0,498.0,54.0,3.7,18.0,159.0,108.47,63.28
2016,8,9,18,15,404.5,44.5,3.7,17.5,114.0,61.33,32.35
2016,8,9,18,30,311.0,35.0,3.7,17.0,69.0,28.11,17.69
2016,8,9,18,45,155.5,17.5,3.7,16.5,34.5,13.72,0.0
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,17.5,3.05,14.5,35.0,13.57,0.23
2016,8,10,6,0,305.0,35.0,3.1,15.0,70.0,28.08,18.04
2016,8,10,6,15,395.0,45.0,3.0,15.0,114.5,64.14,34.61
2016,8,10,6,30,485.0,55.0,2.9,15.0,159.0,111.35,66.98
2016,8,10,6,45,541.0,63.0,2.8,15.5,208.5,161.36,107.74
2016,8,10,7,0,597.0,71.0,2.7,16.0,258.0,217.98,156.54
2016,8,10,7,15,315.0,112.0,2.55,16.5,212.5,206.47,158.91
2016,8,10,7,30,33.0,153.0,2.4,17.0,167.0,155.85,123.82
2016,8,10,7,45,47.5,178.5,2.25,17.5,201.0,188.88,150.31
2016,8,10,8,0,62.0,204.0,2.1,18.0,235.0,223.74,177.71
2016,8,10,8,15,149.5,228.0,2.05,18.0,313.5,302.04,239.93
2016,8,10,8,30,237.0,252.0,2.0,18.0,392.0,391.02,309.31
2016,8,10,8,45,530.0,178.0,1.95,18.5,522.5,524.88,413.95
2016,8,10,9,0,823.0,104.0,1.9,19.0,653.0,680.73,530.78
2016,8,10,9,15,836.5,106.0,1.9,19.5,694.0,730.78,563.41
2016,8,10,9,30,850.0,108.0,1.9,20.0,735.0,775.81,592.14
2016,8,10,9,45,862.0,109.0,1.95,20.5,771.5,820.19,620.42
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,862.63,646.99
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,899.85,671.55
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,934.41,694.3
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.5,963.68,712.17
2016,8,10,11,0,903.0,114.0,2.4,22.0,914.0,989.86,727.99
2016,8,10,11,15,907.0,114.5,2.45,22.0,929.5,1010.34,741.04
2016,8,10,11,30,911.0,115.0,2.5,22.0,945.0,1027.37,751.98
2016,8,10,11,45,913.5,114.5,2.65,22.5,953.0,1038.33,758.69
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,1045.64,763.14
2016,8,10,12,15,916.5,114.0,2.9,23.0,961.0,1047.77,765.36
2016,8,10,12,30,917.0,114.0,3.0,23.0,961.0,1046.19,765.31
2016,8,10,12,45,913.5,115.0,3.15,23.0,952.5,1037.93,761.48
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,1026.05,755.34
2016,8,10,13,15,906.5,115.0,3.45,22.5,928.5,1008.56,746.98
2016,8,10,13,30,903.0,114.0,3.6,22.0,913.0,987.62,736.25
2016,8,10,13,45,899.0,112.5,3.75,22.0,890.5,962.34,721.08
2016,8,10,14,0,895.0,111.0,3.9,22.0,868.0,933.84,703.61
2016,8,10,14,15,887.5,109.5,4.0,21.5,838.0,899.2,682.8
2016,8,10,14,30,880.0,108.0,4.1,21.0,808.0,861.86,659.84
2016,8,10,14,45,871.5,105.5,4.2,21.0,772.0,820.18,632.24
2016,8,10,15,0,863.0,103.0,4.3,21.0,736.0,776.29,602.73
2016,8,10,15,15,850.0,101.0,4.25,20.5,694.5,727.65,569.96
2016,8,10,15,30,837.0,99.0,4.2,20.0,653.0,680.1,536.78
2016,8,10,15,45,821.0,96.0,4.2,20.0,607.5,625.56,495.35
2016,8,10,16,0,805.0,93.0,4.2,20.0,562.0,570.51,452.45
2016,8,10,16,15,782.5,89.5,4.1,19.5,512.5,511.3,405.73
2016,8,10,16,30,760.0,86.0,4.0,19.0,463.0,452.87,358.11
2016,8,10,16,45,731.5,81.5,3.95,19.0,412.0,392.02,306.58
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,332.28,254.62
2016,8,10,17,15,661.5,71.5,3.8,18.5,308.5,270.85,200.97
2016,8,10,17,30,620.0,66.0,3.7,18.0,256.0,213.69,150.44
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.0,156.59,101.63
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,106.4,61.6
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,59.07,30.67
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,26.39,16.17
2016,8,10,18,45,158.0,16.5,3.3,15.5,33.0,12.93,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,123.5,18.0,2.0,14.5,31.5,14.08,0.0
2016,8,11,6,0,247.0,36.0,2.2,15.0,63.0,28.0,17.88
2016,8,11,6,15,333.0,48.5,2.25,15.0,106.5,62.5,35.34
2016,8,11,6,30,419.0,61.0,2.3,15.0,150.0,108.8,67.68
2016,8,11,6,45,470.5,72.0,2.4,15.5,197.5,156.82,106.79
2016,8,11,7,0,522.0,83.0,2.5,16.0,245.0,211.01,153.26
2016,8,11,7,15,261.0,101.0,2.45,16.5,182.0,177.62,136.62
2016,8,11,7,30,0.0,119.0,2.4,17.0,119.0,110.74,87.19
2016,8,11,7,45,1.5,138.0,2.35,17.5,139.0,129.35,102.15
2016,8,11,8,0,3.0,157.0,2.3,18.0,159.0,148.23,116.96
2016,8,11,8,15,9.0,180.0,2.25,18.5,185.0,173.58,136.8
2016,8,11,8,30,15.0,203.0,2.2,19.0,211.0,199.67,156.96
2016,8,11,8,45,32.0,239.5,2.2,19.5,260.0,251.07,196.9
2016,8,11,9,0,49.0,276.0,2.2,20.0,309.0,300.92,234.82
2016,8,11,9,15,55.0,298.0,2.2,20.0,337.0,330.06,256.57
2016,8,11,9,30,61.0,320.0,2.2,20.0,365.0,359.7,278.56
2016,8,11,9,45,457.0,221.0,2.2,20.5,583.5,608.96,472.43
2016,8,11,10,0,853.0,122.0,2.2,21.0,802.0,857.52,647.46
2016,8,11,10,15,861.5,123.5,2.2,21.0,831.5,894.53,669.05
2016,8,11,10,30,870.0,125.0,2.2,21.0,861.0,928.97,690.81
2016,8,11,10,45,875.0,126.5,2.25,21.5,883.5,957.36,707.62
2016,8,11,11,0,880.0,128.0,2.3,22.0,906.0,982.65,722.39
2016,8,11,11,15,884.0,129.0,2.35,22.0,921.5,1003.22,735.51
2016,8,11,11,30,888.0,130.0,2.4,22.0,937.0,1020.43,746.57
2016,8,11,11,45,890.0,130.0,2.45,22.5,945.0,1031.15,752.11
2016,8,11,12,0,892.0,130.0,2.5,23.0,953.0,1038.31,755.51
2016,8,11,12,15,892.5,130.0,2.55,23.0,953.0,1040.36,757.23
2016,8,11,12,30,893.0,130.0,2.6,23.0,953.0,1038.79,756.79
2016,8,11,12,45,891.0,130.0,2.7,23.0,945.0,1031.09,753.04
2016,8,11,13,0,889.0,130.0,2.8,23.0,937.0,1019.83,747.09
2016,8,11,13,15,885.5,129.5,2.85,23.0,921.5,1003.1,737.18
2016,8,11,13,30,882.0,129.0,2.9,23.0,906.0,982.98,725.12
2016,8,11,13,45,878.5,126.5,3.0,23.0,883.5,957.55,709.95
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,928.94,692.59
2016,8,11,14,15,867.0,122.0,3.15,23.0,831.5,893.85,670.37
2016,8,11,14,30,859.0,120.0,3.2,23.0,802.0,856.16,646.21
2016,8,11,14,45,851.0,117.0,3.25,23.0,766.0,815.05,619.44
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,775.63,593.57
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,725.92,560.9
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,675.01,525.62
2016,8,11,15,45,799.5,105.0,3.35,21.5,601.5,620.67,486.24
2016,8,11,16,0,784.0,101.0,3.4,21.0,556.0,565.84,445.17
2016,8,11,16,15,760.5,97.5,3.4,20.5,506.5,507.07,399.51
2016,8,11,16,30,737.0,94.0,3.4,20.0,457.0,449.24,353.02
2016,8,11,16,45,706.5,88.5,3.4,20.0,405.5,387.02,301.02
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,327.7,249.97
2016,8,11,17,15,633.0,77.0,3.35,19.0,302.0,266.85,197.73
2016,8,11,17,30,590.0,71.0,3.3,18.0,250.0,210.49,148.62
2016,8,11,17,45,528.0,63.0,3.3,17.5,200.0,153.63,100.45
2016,8,11,18,0,466.0,55.0,3.3,17.0,150.0,104.17,61.34
2016,8,11,18,15,373.5,43.5,3.15,16.5,106.0,57.42,30.6
2016,8,11,18,30,281.0,32.0,3.0,16.0,62.0,25.61,15.31
2016,8,11,18,45,140.5,16.0,2.9,16.0,31.0,12.58,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,12.84,0.0
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,26.23,16.37
2016,8,12,6,15,399.0,43.5,1.95,14.5,111.0,62.92,33.55
2016,8,12,6,30,490.0,54.0,1.9,15.0,156.0,111.01,66.37
2016,8,12,6,45,553.0,61.0,1.85,15.5,207.0,161.74,107.32
2016,8,12,7,0,616.0,68.0,1.8,16.0,258.0,219.92,157.07
2016,8,12,7,15,310.0,101.0,1.8,16.5,197.0,194.83,149.26
2016,8,12,7,30,4.0,134.0,1.8,17.0,136.0,126.19,99.78
2016,8,12,7,45,16.0,159.5,1.8,17.5,167.5,155.73,123.53
2016,8,12,8,0,28.0,185.0,1.8,18.0,199.0,189.41,150.13
2016,8,12,8,15,54.0,217.5,1.8,18.5,247.5,236.99,187.46
2016,8,12,8,30,80.0,250.0,1.8,19.0,296.0,287.6,226.51
2016,8,12,8,45,215.0,260.5,1.85,19.5,399.5,394.45,309.83
2016,8,12,9,0,350.0,271.0,1.9,20.0,503.0,515.37,400.99
2016,8,12,9,15,609.5,186.0,1.9,20.0,621.0,648.59,502.22
2016,8,12,9,30,869.0,101.0,1.9,20.0,739.0,784.25,598.95
2016,8,12,9,45,592.5,228.0,1.95,20.5,672.5,730.02,555.34
2016,8,12,10,0,316.0,355.0,2.0,21.0,606.0,635.21,480.68
2016,8,12,10,15,603.5,234.5,2.1,21.5,736.0,790.58,596.88
2016,8,12,10,30,891.0,114.0,2.2,22.0,866.0,937.36,694.85
2016,8,12,10,45,896.5,114.5,2.3,22.5,888.5,965.72,710.88
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,990.91,726.0
2016,8,12,11,15,905.5,115.5,2.5,23.0,926.0,1010.86,739.17
2016,8,12,11,30,909.0,116.0,2.6,23.0,941.0,1027.33,750.23
2016,8,12,11,45,911.0,116.0,2.75,23.0,948.5,1038.23,758.3
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,1045.47,764.15
2016,8,12,12,15,913.0,116.0,2.95,23.0,956.0,1047.01,765.49
2016,8,12,12,30,913.0,116.0,3.0,23.0,956.0,1044.84,764.6
2016,8,12,12,45,915.5,113.5,3.15,23.0,949.0,1038.87,762.27
2016,8,12,13,0,918.0,111.0,3.3,23.0,942.0,1029.16,757.55
2016,8,12,13,15,914.5,110.0,3.35,23.0,926.5,1011.42,746.81
2016,8,12,13,30,911.0,109.0,3.4,23.0,911.0,990.19,733.85
2016,8,12,13,45,906.5,108.0,3.45,23.0,888.0,964.64,718.03
2016,8,12,14,0,902.0,107.0,3.5,23.0,865.0,935.86,700.01
2016,8,12,14,15,895.0,105.5,3.5,22.5,835.5,901.29,679.0
2016,8,12,14,30,888.0,104.0,3.5,22.0,806.0,863.97,655.9
2016,8,12,14,45,879.0,102.0,3.5,22.0,770.0,821.96,628.04
2016,8,12,15,0,870.0,100.0,3.5,22.0,734.0,777.74,598.37
2016,8,12,15,15,857.5,98.0,3.45,22.0,692.5,729.02,564.93
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,678.87,529.49
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,625.93,489.84
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,570.1,446.99
2016,8,12,16,15,789.5,87.0,3.3,21.5,509.0,510.93,400.88
2016,8,12,16,30,767.0,84.0,3.2,21.0,459.0,452.53,353.84
2016,8,12,16,45,737.0,79.5,3.15,21.0,407.5,390.58,302.05
2016,8,12,17,0,707.0,75.0,3.1,21.0,356.0,330.91,250.68
2016,8,12,17,15,664.5,70.0,3.05,20.5,303.5,268.48,196.81
2016,8,12,17,30,622.0,65.0,3.0,20.0,251.0,211.39,146.86
2016,8,12,17,45,559.0,58.0,2.95,19.5,200.5,153.46,98.08
2016,8,12,18,0,496.0,51.0,2.9,19.0,150.0,103.01,58.61
2016,8,12,18,15,399.0,41.0,2.85,18.5,105.5,55.72,28.4
2016,8,12,18,30,302.0,31.0,2.8,18.0,61.0,24.88,14.31
2016,8,12,18,45,151.0,15.5,2.8,17.5,30.5,12.26,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,12.92,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,26.36,16.26
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,61.48,32.72
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,108.33,64.49
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,158.03,104.53
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,215.08,153.27
2016,8,13,7,15,318.0,109.0,2.15,17.5,208.5,205.06,156.97
2016,8,13,7,30,36.0,151.0,2.1,18.0,166.0,155.39,122.9
2016,8,13,7,45,67.5,179.5,2.1,18.5,211.5,198.75,157.61
2016,8,13,8,0,99.0,208.0,2.1,19.0,257.0,245.94,194.82
2016,8,13,8,15,446.5,150.0,2.0,19.5,405.5,394.89,313.01
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,569.46,446.72
2016,8,13,8,45,813.0,94.0,1.85,20.5,600.0,624.77,486.3
2016,8,13,9,0,832.0,96.0,1.8,21.0,646.0,677.3,523.4
2016,8,13,9,15,845.0,98.0,1.85,21.5,687.0,726.91,556.29
2016,8,13,9,30,858.0,100.0,1.9,22.0,728.0,775.14,587.42
2016,8,13,9,45,872.5,99.0,2.0,22.5,764.5,819.83,616.09
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,862.7,643.22
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,899.48,667.31
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,933.48,689.55
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,962.06,707.32
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,987.46,723.0
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,1008.08,736.57
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,1025.19,747.98
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,1035.65,754.19
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,1042.4,758.14
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,1043.91,760.28
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,1041.66,760.1
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.5,1029.5,753.55
2016,8,13,13,0,894.0,119.0,3.7,25.0,927.0,1013.85,744.78
2016,8,13,13,15,890.5,118.0,3.8,25.0,911.0,996.4,734.51
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,975.54,721.97
2016,8,13,13,45,883.0,115.0,4.05,25.0,872.5,949.88,706.49
2016,8,13,14,0,879.0,113.0,4.2,25.0,850.0,921.05,688.77
2016,8,13,14,15,871.5,111.5,4.25,24.5,820.5,886.65,667.9
2016,8,13,14,30,864.0,110.0,4.3,24.0,791.0,849.6,644.99
2016,8,13,14,45,856.0,107.5,4.35,24.0,755.5,808.66,617.84
2016,8,13,15,0,848.0,105.0,4.4,24.0,720.0,765.52,588.85
2016,8,13,15,15,834.5,102.5,4.4,23.5,678.5,716.41,556.1
2016,8,13,15,30,821.0,100.0,4.4,23.0,637.0,668.6,522.92
2016,8,13,15,45,805.5,96.5,4.4,23.0,591.5,614.39,482.05
2016,8,13,16,0,790.0,93.0,4.4,23.0,546.0,559.69,439.72
2016,8,13,16,15,767.0,89.5,4.4,22.5,497.0,500.83,393.75
2016,8,13,16,30,744.0,86.0,4.4,22.0,448.0,442.84,346.92
2016,8,13,16,45,714.5,81.5,4.4,22.0,397.0,382.35,296.04
2016,8,13,17,0,685.0,77.0,4.4,22.0,346.0,323.19,244.94
2016,8,13,17,15,642.0,71.5,4.4,21.5,294.5,262.35,192.28
2016,8,13,17,30,599.0,66.0,4.4,21.0,243.0,206.0,142.99
2016,8,13,17,45,537.0,58.5,4.4,20.5,193.5,149.21,95.22
2016,8,13,18,0,475.0,51.0,4.4,20.0,144.0,99.82,56.72
2016,8,13,18,15,376.0,40.5,4.3,19.5,100.5,53.4,27.27
2016,8,13,18,30,277.0,30.0,4.2,19.0,57.0,24.11,13.29
2016,8,13,18,45,138.5,15.0,4.1,18.5,28.5,11.92,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,31.0,12.55,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,62.0,25.54,15.43
2016,8,14,6,15,378.0,43.0,2.6,15.5,106.0,61.15,32.62
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,108.81,65.04
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,158.42,105.12
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,215.15,153.74
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,271.87,203.7
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,332.98,256.68
2016,8,14,7,45,706.5,86.0,2.65,18.5,402.5,391.64,306.74
2016,8,14,8,0,736.0,91.0,2.7,19.0,453.0,452.98,357.35
2016,8,14,8,15,759.0,94.5,2.7,19.0,502.0,510.54,404.12
2016,8,14,8,30,782.0,98.0,2.7,19.0,551.0,568.94,450.13
2016,8,14,8,45,798.0,101.5,2.7,19.5,596.5,623.38,490.9
2016,8,14,9,0,814.0,105.0,2.7,20.0,642.0,677.33,530.04
2016,8,14,9,15,827.5,107.5,2.65,20.5,683.0,727.62,564.04
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,772.69,592.96
2016,8,14,9,45,834.0,121.0,2.6,21.5,754.5,816.33,620.71
2016,8,14,10,0,827.0,132.0,2.6,22.0,785.0,852.71,643.07
2016,8,14,10,15,835.0,133.5,2.6,22.0,814.5,889.04,666.46
2016,8,14,10,30,843.0,135.0,2.6,22.0,844.0,915.99,683.4
2016,8,14,10,45,851.0,135.0,2.6,22.5,866.5,944.99,700.38
2016,8,14,11,0,859.0,135.0,2.6,23.0,889.0,971.08,715.32
2016,8,14,11,15,862.5,136.0,2.6,23.0,904.5,990.75,727.42
2016,8,14,11,30,866.0,137.0,2.6,23.0,920.0,1007.09,737.46
2016,8,14,11,45,870.0,136.0,2.65,23.5,928.0,1018.49,743.45
2016,8,14,12,0,874.0,135.0,2.7,24.0,936.0,1026.43,747.33
2016,8,14,12,15,874.0,135.0,2.75,24.0,935.5,1027.81,748.58
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,1025.63,747.71
2016,8,14,12,45,871.0,135.5,2.9,24.0,926.5,1017.39,743.51
2016,8,14,13,0,868.0,136.0,3.0,24.0,918.0,1005.68,737.15
2016,8,14,13,15,864.0,135.0,3.1,24.0,902.0,988.06,726.96
2016,8,14,13,30,860.0,134.0,3.2,24.0,886.0,967.14,714.63
2016,8,14,13,45,852.0,134.0,3.35,24.0,862.5,940.31,698.67
2016,8,14,14,0,844.0,134.0,3.5,24.0,839.0,910.62,680.63
2016,8,14,14,15,835.5,132.0,3.6,23.5,809.0,881.88,664.07
2016,8,14,14,30,827.0,130.0,3.7,23.0,779.0,843.98,640.92
2016,8,14,14,45,816.0,127.5,3.85,23.0,743.0,801.26,613.09
2016,8,14,15,0,805.0,125.0,4.0,23.0,707.0,756.68,583.51
2016,8,14,15,15,790.5,122.0,4.1,22.5,666.0,707.42,550.96
2016,8,14,15,30,776.0,119.0,4.2,22.0,625.0,657.12,515.17
2016,8,14,15,45,759.0,114.5,4.3,22.0,579.5,602.93,474.47
2016,8,14,16,0,742.0,110.0,4.4,22.0,534.0,548.67,432.66
2016,8,14,16,15,717.0,106.0,4.4,21.5,485.0,490.36,387.0
2016,8,14,16,30,692.0,102.0,4.4,21.0,436.0,433.25,340.81
2016,8,14,16,45,662.0,95.5,4.45,20.5,385.5,373.1,290.89
2016,8,14,17,0,632.0,89.0,4.5,20.0,335.0,315.39,241.47
2016,8,14,17,15,586.0,82.0,4.45,19.5,284.0,255.22,189.35
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,200.0,141.13
2016,8,14,17,45,477.5,65.5,4.35,18.5,184.5,144.81,94.74
2016,8,14,18,0,415.0,56.0,4.3,18.0,136.0,97.19,57.56
2016,8,14,18,15,317.0,43.5,4.15,17.5,93.5,52.81,28.87
2016,8,14,18,30,219.0,31.0,4.0,17.0,51.0,24.28,13.14
2016,8,14,18,45,109.5,15.5,3.85,17.0,25.5,14.77,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.0,2.7,13.5,32.5,11.73,0.0
2016,8,15,6,0,340.0,30.0,2.8,14.0,65.0,23.82,13.93
2016,8,15,6,15,438.5,39.5,2.7,14.0,111.0,61.59,31.18
2016,8,15,6,30,537.0,49.0,2.6,14.0,157.0,112.14,65.47
2016,8,15,6,45,268.5,63.5,2.55,14.5,117.5,110.24,76.63
2016,8,15,7,0,0.0,78.0,2.5,15.0,78.0,72.38,56.02
2016,8,15,7,15,0.0,94.0,2.45,15.5,94.0,87.38,68.53
2016,8,15,7,30,0.0,110.0,2.4,16.0,110.0,102.44,80.81
2016,8,15,7,45,3.5,136.5,2.4,16.5,138.0,128.94,102.29
2016,8,15,8,0,7.0,163.0,2.4,17.0,166.0,156.03,123.89
2016,8,15,8,15,11.0,181.5,2.4,17.5,187.5,176.33,139.69
2016,8,15,8,30,15.0,200.0,2.4,18.0,209.0,197.1,155.69
2016,8,15,8,45,40.5,241.5,2.4,18.5,268.0,259.22,204.5
2016,8,15,9,0,66.0,283.0,2.4,19.0,327.0,320.55,251.58
2016,8,15,9,15,91.0,310.0,2.4,19.0,375.0,369.57,288.96
2016,8,15,9,30,116.0,337.0,2.4,19.0,423.0,428.27,333.09
2016,8,15,9,45,518.0,217.0,2.45,19.5,622.5,656.56,510.58
2016,8,15,10,0,920.0,97.0,2.5,20.0,822.0,890.7,674.88
2016,8,15,10,15,927.0,98.0,2.55,20.5,852.0,928.03,696.02
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,962.46,716.86
2016,8,15,10,45,938.5,100.0,2.7,21.5,904.5,991.45,734.44
2016,8,15,11,0,943.0,101.0,2.8,22.0,927.0,1017.06,749.81
2016,8,15,11,15,946.0,101.5,2.9,22.0,942.5,1037.17,763.08
2016,8,15,11,30,949.0,102.0,3.0,22.0,958.0,1053.62,774.1
2016,8,15,11,45,949.5,103.0,3.1,22.0,965.0,1064.34,781.54
2016,8,15,12,0,950.0,104.0,3.2,22.0,972.0,1071.22,786.64
2016,8,15,12,15,950.0,104.0,3.3,22.0,971.5,1072.67,788.35
2016,8,15,12,30,950.0,104.0,3.4,22.0,971.0,1070.24,787.7
2016,8,15,12,45,941.5,107.5,3.5,22.0,960.5,1059.11,781.47
2016,8,15,13,0,933.0,111.0,3.6,22.0,950.0,1044.3,772.95
2016,8,15,13,15,929.0,110.5,3.65,22.0,933.5,1026.16,761.91
2016,8,15,13,30,925.0,110.0,3.7,22.0,917.0,1004.48,748.56
2016,8,15,13,45,921.0,108.0,3.75,22.0,893.5,977.8,731.88
2016,8,15,14,0,917.0,106.0,3.8,22.0,870.0,947.81,712.94
2016,8,15,14,15,909.5,105.0,3.8,22.0,839.5,912.63,690.07
2016,8,15,14,30,902.0,104.0,3.8,22.0,809.0,874.68,665.19
2016,8,15,14,45,894.0,101.0,3.85,22.0,772.5,831.66,636.82
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,786.33,606.5
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,735.95,572.71
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,684.21,536.79
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,630.83,496.36
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,574.36,452.57
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,514.12,405.28
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,454.64,357.0
2016,8,15,16,45,755.5,76.5,3.35,19.5,404.5,392.24,304.92
2016,8,15,17,0,727.0,72.0,3.3,19.0,352.0,331.94,252.89
2016,8,15,17,15,683.5,66.5,3.15,18.5,299.0,268.67,197.57
2016,8,15,17,30,640.0,61.0,3.0,18.0,246.0,208.69,144.68
2016,8,15,17,45,577.0,54.0,2.95,17.5,195.0,149.85,94.78
2016,8,15,18,0,514.0,47.0,2.9,17.0,144.0,98.51,54.68
2016,8,15,18,15,409.0,37.5,2.8,16.5,99.0,50.67,24.96
2016,8,15,18,30,304.0,28.0,2.7,16.0,54.0,22.64,11.43
2016,8,15,18,45,152.0,14.0,2.65,15.5,27.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,15.5,2.3,13.5,29.5,12.26,0.0
2016,8,16,6,0,281.0,31.0,2.4,14.0,59.0,24.87,14.6
2016,8,16,6,15,378.5,42.0,2.35,14.0,103.5,60.29,32.07
2016,8,16,6,30,476.0,53.0,2.3,14.0,148.0,108.46,65.01
2016,8,16,6,45,537.0,61.5,2.3,14.5,198.0,159.52,106.54
2016,8,16,7,0,598.0,70.0,2.3,15.0,248.0,217.87,156.81
2016,8,16,7,15,299.0,88.5,2.3,15.5,177.5,180.16,138.36
2016,8,16,7,30,0.0,107.0,2.3,16.0,107.0,99.67,78.37
2016,8,16,7,45,3.5,134.5,2.3,16.5,136.0,127.1,100.78
2016,8,16,8,0,7.0,162.0,2.3,17.0,165.0,155.14,123.17
2016,8,16,8,15,22.0,193.5,2.35,17.5,205.5,193.77,153.87
2016,8,16,8,30,37.0,225.0,2.4,18.0,246.0,238.49,188.93
2016,8,16,8,45,141.5,257.5,2.45,18.5,348.5,345.66,273.73
2016,8,16,9,0,246.0,290.0,2.5,19.0,451.0,464.56,364.8
2016,8,16,9,15,191.0,314.5,2.5,19.5,444.5,454.8,354.58
2016,8,16,9,30,136.0,339.0,2.5,20.0,438.0,446.24,345.58
2016,8,16,9,45,215.5,348.0,2.55,20.5,513.5,526.85,406.19
2016,8,16,10,0,295.0,357.0,2.6,21.0,589.0,621.54,474.91
2016,8,16,10,15,582.5,243.0,2.6,21.0,723.0,782.75,595.79
2016,8,16,10,30,870.0,129.0,2.6,21.0,857.0,935.54,700.35
2016,8,16,10,45,876.0,130.0,2.65,21.5,880.0,964.33,716.38
2016,8,16,11,0,882.0,131.0,2.7,22.0,903.0,990.02,731.47
2016,8,16,11,15,886.0,132.0,2.7,22.0,918.0,1010.53,744.13
2016,8,16,11,30,890.0,133.0,2.7,22.0,933.0,1027.63,754.66
2016,8,16,11,45,892.0,133.0,2.75,22.5,940.5,1038.21,760.09
2016,8,16,12,0,894.0,133.0,2.8,23.0,948.0,1045.18,763.34
2016,8,16,12,15,894.0,133.0,2.8,23.0,947.5,1046.49,764.08
2016,8,16,12,30,894.0,133.0,2.8,23.0,947.0,1044.15,762.63
2016,8,16,12,45,885.0,136.5,2.85,23.0,936.5,1032.73,755.94
2016,8,16,13,0,876.0,140.0,2.9,23.0,926.0,1017.85,747.16
2016,8,16,13,15,872.0,139.0,2.9,23.0,909.5,999.97,736.05
2016,8,16,13,30,868.0,138.0,2.9,23.0,893.0,978.75,722.83
2016,8,16,13,45,863.0,136.0,2.95,23.0,870.0,952.35,706.63
2016,8,16,14,0,858.0,134.0,3.0,23.0,847.0,922.9,688.36
2016,8,16,14,15,849.0,132.5,3.05,23.0,816.0,893.72,670.17
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,855.3,645.54
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,811.82,617.19
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,766.4,587.14
2016,8,16,15,15,804.0,122.0,3.3,22.5,670.0,716.03,554.41
2016,8,16,15,30,789.0,119.0,3.4,22.0,628.0,664.61,518.34
2016,8,16,15,45,770.5,115.0,3.5,22.0,581.5,609.22,477.2
2016,8,16,16,0,752.0,111.0,3.6,22.0,535.0,553.96,434.93
2016,8,16,16,15,726.0,106.5,3.6,21.5,485.0,493.96,388.3
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,435.29,341.16
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,373.68,290.25
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,314.91,240.16
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,253.76,187.48
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,197.77,138.86
2016,8,16,17,45,470.5,65.5,3.5,18.5,179.5,141.98,92.42
2016,8,16,18,0,403.0,56.0,3.5,18.0,130.0,94.44,55.79
2016,8,16,18,15,302.0,42.5,3.4,17.5,88.0,48.94,26.46
2016,8,16,18,30,201.0,29.0,3.3,17.0,46.0,22.79,10.79
2016,8,16,18,45,100.5,14.5,3.25,16.5,23.0,13.82,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,16.0,2.45,14.5,26.0,12.62,0.0
2016,8,17,6,0,211.0,32.0,2.6,15.0,52.0,24.99,14.4
2016,8,17,6,15,304.0,45.0,2.55,15.5,94.0,57.6,32.07
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,103.56,63.83
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,150.91,101.74
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,206.06,148.48
2016,8,17,7,15,263.0,97.5,2.4,17.5,175.5,175.67,134.54
2016,8,17,7,30,0.0,119.0,2.3,18.0,119.0,110.91,87.06
2016,8,17,7,45,48.0,161.5,2.25,18.5,185.0,173.8,137.84
2016,8,17,8,0,96.0,204.0,2.2,19.0,251.0,241.4,191.51
2016,8,17,8,15,154.0,226.0,2.1,19.0,310.5,304.38,241.18
2016,8,17,8,30,212.0,248.0,2.0,19.0,370.0,369.77,292.01
2016,8,17,8,45,243.5,265.5,1.95,19.5,416.5,425.19,333.42
2016,8,17,9,0,275.0,283.0,1.9,20.0,463.0,477.98,372.03
2016,8,17,9,15,540.5,202.5,1.9,20.5,584.5,613.52,475.58
2016,8,17,9,30,806.0,122.0,1.9,21.0,706.0,763.55,583.02
2016,8,17,9,45,820.0,123.5,1.95,21.5,742.5,809.08,611.1
2016,8,17,10,0,834.0,125.0,2.0,22.0,779.0,852.9,638.59
2016,8,17,10,15,842.5,126.5,2.05,22.0,808.5,883.76,658.37
2016,8,17,10,30,851.0,128.0,2.1,22.0,838.0,917.63,680.22
2016,8,17,10,45,856.0,129.5,2.15,22.5,860.0,945.49,696.66
2016,8,17,11,0,861.0,131.0,2.2,23.0,882.0,970.29,711.09
2016,8,17,11,15,865.5,132.0,2.25,23.0,897.5,990.89,724.22
2016,8,17,11,30,870.0,133.0,2.3,23.0,913.0,1008.17,735.31
2016,8,17,11,45,871.0,134.0,2.35,23.5,920.5,1018.53,740.62
2016,8,17,12,0,872.0,135.0,2.4,24.0,928.0,1025.36,743.83
2016,8,17,12,15,872.5,135.0,2.45,24.0,927.5,1027.09,745.36
2016,8,17,12,30,873.0,135.0,2.5,24.0,927.0,1025.25,744.77
2016,8,17,12,45,865.5,137.5,2.6,24.0,917.0,1014.38,739.01
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,1000.12,731.16
2016,8,17,13,15,854.0,139.0,2.8,24.0,891.0,982.43,721.11
2016,8,17,13,30,850.0,138.0,2.9,24.0,875.0,961.47,708.9
2016,8,17,13,45,845.0,136.0,3.0,24.0,852.0,935.4,693.25
2016,8,17,14,0,840.0,134.0,3.1,24.0,829.0,913.09,680.06
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.5,877.12,659.07
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,838.71,636.06
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,795.82,608.27
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,751.04,578.69
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,701.02,545.22
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,650.06,508.75
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.5,595.22,467.57
2016,8,17,16,0,732.0,110.0,3.8,22.0,521.0,540.62,425.42
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.5,481.4,379.08
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,423.6,332.39
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,362.77,281.96
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,304.94,232.59
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,244.91,181.21
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,190.2,133.95
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,135.63,88.6
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,88.35,52.26
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,45.82,24.92
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,21.21,8.85
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,12.87,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,12.65,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,25.02,14.17
2016,8,18,6,15,273.0,46.0,2.15,15.0,89.5,56.63,32.32
2016,8,18,6,30,365.0,60.0,2.2,15.0,131.0,100.24,62.66
2016,8,18,6,45,425.5,71.5,2.25,15.5,178.0,147.12,100.42
2016,8,18,7,0,486.0,83.0,2.3,16.0,225.0,203.1,147.88
2016,8,18,7,15,243.0,95.0,2.3,16.5,166.0,167.28,128.63
2016,8,18,7,30,0.0,107.0,2.3,17.0,107.0,99.71,78.14
2016,8,18,7,45,13.5,143.5,2.35,17.5,150.0,139.94,110.93
2016,8,18,8,0,27.0,180.0,2.4,18.0,193.0,184.96,146.96
2016,8,18,8,15,26.0,196.0,2.4,18.5,210.0,198.5,157.1
2016,8,18,8,30,25.0,212.0,2.4,19.0,227.0,214.81,169.34
2016,8,18,8,45,58.5,250.5,2.4,19.5,288.0,280.33,220.6
2016,8,18,9,0,92.0,289.0,2.4,20.0,349.0,345.31,270.23
2016,8,18,9,15,420.5,217.5,2.4,20.0,517.5,541.06,424.45
2016,8,18,9,30,749.0,146.0,2.4,20.0,686.0,746.58,577.4
2016,8,18,9,45,680.0,191.0,2.4,20.5,700.0,767.78,587.76
2016,8,18,10,0,611.0,236.0,2.4,21.0,714.0,780.39,592.75
2016,8,18,10,15,621.5,240.0,2.45,21.0,742.0,815.42,616.87
2016,8,18,10,30,632.0,244.0,2.5,21.0,770.0,848.72,639.38
2016,8,18,10,45,642.0,245.5,2.6,21.5,792.5,877.09,657.59
2016,8,18,11,0,652.0,247.0,2.7,22.0,815.0,903.27,674.23
2016,8,18,11,15,657.0,249.0,2.75,22.0,829.5,922.7,687.12
2016,8,18,11,30,662.0,251.0,2.8,22.0,844.0,939.44,698.29
2016,8,18,11,45,668.5,249.5,2.9,22.5,852.0,951.33,705.34
2016,8,18,12,0,675.0,248.0,3.0,23.0,860.0,960.33,710.47
2016,8,18,12,15,675.0,247.5,3.0,23.0,859.5,960.81,710.67
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,958.27,709.06
2016,8,18,12,45,674.5,245.0,3.05,23.0,851.5,950.67,704.61
2016,8,18,13,0,674.0,243.0,3.1,23.0,844.0,940.1,698.32
2016,8,18,13,15,669.0,241.0,3.15,23.0,828.5,922.24,687.22
2016,8,18,13,30,664.0,239.0,3.2,23.0,813.0,901.69,674.29
2016,8,18,13,45,661.0,233.5,3.25,23.0,791.5,876.9,658.43
2016,8,18,14,0,658.0,228.0,3.3,23.0,770.0,849.6,640.75
2016,8,18,14,15,647.0,224.0,3.35,22.5,741.0,814.43,618.48
2016,8,18,14,30,636.0,220.0,3.4,22.0,712.0,777.53,594.64
2016,8,18,14,45,627.5,212.0,3.5,22.0,678.0,737.15,567.11
2016,8,18,15,0,619.0,204.0,3.6,22.0,644.0,695.32,538.0
2016,8,18,15,15,601.0,198.0,3.6,21.5,604.0,647.36,504.31
2016,8,18,15,30,583.0,192.0,3.6,21.0,564.0,596.17,467.5
2016,8,18,15,45,566.5,181.5,3.6,21.0,521.0,544.79,428.81
2016,8,18,16,0,550.0,171.0,3.6,21.0,478.0,493.69,389.41
2016,8,18,16,15,520.5,162.0,3.55,20.5,430.5,437.84,345.9
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,384.16,302.94
2016,8,18,16,45,459.5,140.5,3.45,19.5,335.5,328.74,257.55
2016,8,18,17,0,428.0,128.0,3.4,19.0,288.0,276.33,213.55
2016,8,18,17,15,381.0,113.5,3.3,18.5,240.0,220.86,166.75
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,170.78,124.38
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,121.87,84.24
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,80.05,51.79
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,43.33,25.97
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,19.17,6.41
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,10.96,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,12.5,2.7,14.5,16.0,11.91,0.0
2016,8,19,6,0,78.0,25.0,2.9,15.0,32.0,20.82,10.58
2016,8,19,6,15,133.0,47.0,2.95,15.5,68.5,49.61,30.99
2016,8,19,6,30,188.0,69.0,3.0,16.0,105.0,86.42,58.6
2016,8,19,6,45,238.0,89.0,3.05,16.5,149.0,127.75,91.81
2016,8,19,7,0,288.0,109.0,3.1,17.0,193.0,175.39,131.44
2016,8,19,7,15,150.0,122.0,2.95,17.0,166.5,162.73,127.0
2016,8,19,7,30,12.0,135.0,2.8,17.0,140.0,130.41,103.46
2016,8,19,7,45,21.5,158.5,2.7,17.5,168.5,157.6,125.36
2016,8,19,8,0,31.0,182.0,2.6,18.0,197.0,188.99,150.27
2016,8,19,8,15,47.5,210.0,2.5,18.5,236.0,227.47,180.51
2016,8,19,8,30,64.0,238.0,2.4,19.0,275.0,267.91,211.78
2016,8,19,8,45,130.5,265.5,2.3,19.5,348.0,347.57,273.7
2016,8,19,9,0,197.0,293.0,2.2,20.0,421.0,428.55,334.97
2016,8,19,9,15,385.5,259.0,2.15,20.0,529.0,549.98,428.4
