Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,9,30,574.0,225.0,2.1,20.0,637.0,688.27,530.57
2016,8,19,9,45,577.5,235.5,2.05,20.5,668.5,726.24,554.42
2016,8,19,10,0,581.0,246.0,2.0,21.0,700.0,762.52,577.35
2016,8,19,10,15,592.0,251.0,2.0,21.0,728.0,800.73,602.86
2016,8,19,10,30,603.0,256.0,2.0,21.0,756.0,834.68,625.2
2016,8,19,10,45,606.0,262.0,2.05,21.5,776.5,860.27,640.84
2016,8,19,11,0,609.0,268.0,2.1,22.0,797.0,883.5,654.85
2016,8,19,11,15,614.0,270.5,2.15,22.0,811.5,902.73,667.57
2016,8,19,11,30,619.0,273.0,2.2,22.0,826.0,919.42,678.66
2016,8,19,11,45,617.5,276.5,2.25,22.5,832.0,927.94,682.97
2016,8,19,12,0,616.0,280.0,2.3,23.0,838.0,933.64,685.56
2016,8,19,12,15,616.0,280.0,2.35,23.0,837.5,934.53,686.54
2016,8,19,12,30,616.0,280.0,2.4,23.0,837.0,932.58,685.77
2016,8,19,12,45,622.5,273.5,2.45,23.0,831.5,927.82,683.53
2016,8,19,13,0,629.0,267.0,2.5,23.0,826.0,920.13,679.43
2016,8,19,13,15,623.5,264.5,2.55,23.0,810.5,901.82,668.02
2016,8,19,13,30,618.0,262.0,2.6,23.0,795.0,881.0,654.97
2016,8,19,13,45,610.5,258.0,2.7,23.0,772.5,854.43,638.34
2016,8,19,14,0,603.0,254.0,2.8,23.0,750.0,825.74,620.08
2016,8,19,14,15,592.0,249.0,2.8,22.5,721.0,791.03,597.97
2016,8,19,14,30,581.0,244.0,2.8,22.0,692.0,752.18,572.7
2016,8,19,14,45,568.5,237.0,2.85,22.0,657.5,711.53,544.87
2016,8,19,15,0,556.0,230.0,2.9,22.0,623.0,669.94,515.88
2016,8,19,15,15,537.5,222.0,2.9,21.5,583.0,622.33,482.63
2016,8,19,15,30,519.0,214.0,2.9,21.0,543.0,574.78,448.68
2016,8,19,15,45,497.5,203.5,2.9,21.0,500.0,523.22,410.09
2016,8,19,16,0,476.0,193.0,2.9,21.0,457.0,472.6,371.36
2016,8,19,16,15,447.5,181.0,2.95,20.5,410.5,418.09,329.46
2016,8,19,16,30,419.0,169.0,3.0,20.0,364.0,365.82,288.16
2016,8,19,16,45,384.5,154.0,3.1,19.5,316.5,310.77,243.7
2016,8,19,17,0,350.0,139.0,3.2,19.0,269.0,256.55,198.92
2016,8,19,17,15,307.5,121.0,3.2,18.5,222.5,204.34,155.25
2016,8,19,17,30,265.0,103.0,3.2,18.0,176.0,157.12,115.61
2016,8,19,17,45,214.0,82.0,3.25,17.5,132.5,110.99,77.88
2016,8,19,18,0,163.0,61.0,3.3,17.0,89.0,71.42,46.96
2016,8,19,18,15,109.0,39.0,3.25,16.5,55.0,37.73,22.38
2016,8,19,18,30,55.0,17.0,3.2,16.0,21.0,14.37,2.31
2016,8,19,18,45,27.5,8.5,3.2,16.0,10.5,8.1,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,11.0,2.1,14.5,14.0,10.48,0.0
2016,8,20,6,0,64.0,22.0,2.2,15.0,28.0,18.43,8.46
2016,8,20,6,15,113.5,44.5,2.2,15.0,63.0,46.34,28.96
2016,8,20,6,30,163.0,67.0,2.2,15.0,98.0,81.66,55.91
2016,8,20,6,45,91.0,85.5,2.2,15.5,103.5,96.76,72.34
2016,8,20,7,0,19.0,104.0,2.2,16.0,109.0,101.06,79.19
2016,8,20,7,15,31.5,125.5,2.15,16.5,136.5,127.8,101.16
2016,8,20,7,30,44.0,147.0,2.1,17.0,164.0,155.4,123.57
2016,8,20,7,45,57.5,171.5,2.1,17.5,197.0,187.92,149.7
2016,8,20,8,0,71.0,196.0,2.1,18.0,230.0,222.14,176.79
2016,8,20,8,15,63.5,214.5,2.05,18.0,247.5,240.72,191.22
2016,8,20,8,30,56.0,233.0,2.0,18.0,265.0,258.45,204.7
2016,8,20,8,45,78.0,261.0,2.0,18.5,309.0,303.83,239.63
2016,8,20,9,0,100.0,289.0,2.0,19.0,353.0,351.43,275.55
2016,8,20,9,15,321.5,263.0,2.0,19.5,489.5,507.45,396.7
2016,8,20,9,30,543.0,237.0,2.0,20.0,626.0,676.9,521.6
2016,8,20,9,45,583.5,229.5,2.05,20.5,667.0,728.57,556.4
2016,8,20,10,0,624.0,222.0,2.1,21.0,708.0,778.68,590.53
2016,8,20,10,15,634.5,226.0,2.15,21.0,736.0,814.05,614.44
2016,8,20,10,30,645.0,230.0,2.2,21.0,764.0,847.64,637.04
2016,8,20,10,45,656.5,230.5,2.25,21.5,786.5,876.61,655.24
2016,8,20,11,0,668.0,231.0,2.3,22.0,809.0,903.4,671.58
2016,8,20,11,15,673.0,232.5,2.4,22.0,823.5,922.48,684.43
2016,8,20,11,30,678.0,234.0,2.5,22.0,838.0,938.82,695.61
2016,8,20,11,45,686.0,231.5,2.65,22.0,846.5,951.17,704.7
2016,8,20,12,0,694.0,229.0,2.8,22.0,855.0,960.59,711.96
2016,8,20,12,15,694.0,229.0,2.85,22.0,854.5,961.5,712.86
2016,8,20,12,30,694.0,229.0,2.9,22.0,854.0,959.32,711.9
2016,8,20,12,45,681.0,234.0,3.0,22.0,842.5,946.27,704.21
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,930.4,694.73
2016,8,20,13,15,663.0,237.0,3.1,22.0,816.0,912.51,683.24
2016,8,20,13,30,658.0,235.0,3.1,22.0,801.0,891.96,669.92
2016,8,20,13,45,660.0,227.0,3.15,22.0,781.0,869.27,655.59
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,843.84,639.26
2016,8,20,14,15,651.5,215.0,3.2,21.5,732.0,808.9,616.77
2016,8,20,14,30,641.0,211.0,3.2,21.0,703.0,772.19,592.74
2016,8,20,14,45,636.0,202.0,3.2,21.0,670.0,733.31,565.86
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,692.7,537.29
2016,8,20,15,15,613.0,187.0,3.2,20.5,597.0,644.19,503.16
2016,8,20,15,30,595.0,181.0,3.2,20.0,557.0,595.46,468.06
2016,8,20,15,45,580.5,170.5,3.2,20.0,514.5,544.55,429.69
2016,8,20,16,0,566.0,160.0,3.2,20.0,472.0,490.62,388.13
2016,8,20,16,15,537.0,151.5,3.25,19.5,424.5,434.72,344.56
2016,8,20,16,30,508.0,143.0,3.3,19.0,377.0,380.92,301.34
2016,8,20,16,45,477.5,130.5,3.35,19.0,330.0,325.0,254.79
2016,8,20,17,0,447.0,118.0,3.4,19.0,283.0,271.97,209.59
2016,8,20,17,15,399.5,105.0,3.4,18.5,235.0,216.81,162.79
2016,8,20,17,30,352.0,92.0,3.4,18.0,187.0,167.08,120.5
2016,8,20,17,45,294.0,75.0,3.4,17.5,142.5,117.66,79.87
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,75.49,47.31
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,38.36,21.73
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,16.76,1.9
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,9.53,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,17.5,12.87,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,35.0,22.37,11.08
2016,8,21,6,15,175.5,46.5,3.0,15.0,73.0,51.8,31.36
2016,8,21,6,30,246.0,66.0,3.0,15.0,111.0,91.39,60.37
2016,8,21,6,45,305.5,81.5,3.05,15.5,156.5,134.65,95.05
2016,8,21,7,0,365.0,97.0,3.1,16.0,202.0,185.24,137.48
2016,8,21,7,15,182.5,109.5,3.05,16.0,162.0,163.07,127.05
2016,8,21,7,30,0.0,122.0,3.0,16.0,122.0,113.88,90.34
2016,8,21,7,45,9.5,146.5,2.95,16.5,151.5,141.25,112.56
2016,8,21,8,0,19.0,171.0,2.9,17.0,181.0,169.87,135.43
2016,8,21,8,15,40.0,203.0,2.85,17.5,225.0,216.93,172.95
2016,8,21,8,30,61.0,235.0,2.8,18.0,269.0,263.63,209.54
2016,8,21,8,45,100.5,263.5,2.75,18.5,326.0,321.06,254.27
2016,8,21,9,0,140.0,292.0,2.7,19.0,383.0,388.99,306.13
2016,8,21,9,15,404.0,235.5,2.7,19.0,520.0,548.53,431.78
2016,8,21,9,30,668.0,179.0,2.7,19.0,657.0,719.41,560.67
2016,8,21,9,45,659.0,194.5,2.7,19.5,685.5,755.84,583.52
2016,8,21,10,0,650.0,210.0,2.7,20.0,714.0,789.33,604.82
2016,8,21,10,15,660.5,213.5,2.75,20.0,742.5,824.96,629.37
2016,8,21,10,30,671.0,217.0,2.8,20.0,771.0,858.71,652.2
2016,8,21,10,45,680.5,218.5,2.85,20.5,793.0,887.38,669.92
2016,8,21,11,0,690.0,220.0,2.9,21.0,815.0,913.7,686.01
2016,8,21,11,15,695.0,222.0,2.95,21.0,830.0,933.61,699.09
2016,8,21,11,30,700.0,224.0,3.0,21.0,845.0,950.7,710.39
2016,8,21,11,45,704.0,223.5,3.1,21.0,852.5,961.25,717.81
2016,8,21,12,0,708.0,223.0,3.2,21.0,860.0,968.75,723.34
2016,8,21,12,15,708.0,223.0,3.3,21.0,859.5,969.62,724.57
2016,8,21,12,30,708.0,223.0,3.4,21.0,859.0,967.35,723.85
2016,8,21,12,45,723.0,212.0,3.5,21.0,856.0,965.37,723.44
2016,8,21,13,0,738.0,201.0,3.6,21.0,853.0,959.91,720.77
2016,8,21,13,15,733.0,199.5,3.65,21.0,837.0,941.52,709.11
2016,8,21,13,30,728.0,198.0,3.7,21.0,821.0,920.24,695.6
2016,8,21,13,45,723.5,194.0,3.8,21.0,798.5,894.01,678.97
2016,8,21,14,0,719.0,190.0,3.9,21.0,776.0,865.14,660.43
2016,8,21,14,15,546.0,256.0,3.9,20.5,691.5,755.09,581.6
2016,8,21,14,30,373.0,322.0,3.9,20.0,607.0,648.32,501.99
2016,8,21,14,45,526.0,246.5,3.95,20.0,627.0,686.64,535.32
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,706.43,553.8
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,656.94,518.11
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,607.09,481.67
2016,8,21,15,45,506.5,183.5,4.05,19.0,486.5,507.92,404.53
2016,8,21,16,0,370.0,206.0,4.1,19.0,408.0,418.75,333.97
2016,8,21,16,15,343.5,189.0,4.1,18.5,362.5,366.65,293.13
2016,8,21,16,30,317.0,172.0,4.1,18.0,317.0,316.88,253.07
2016,8,21,16,45,398.5,141.0,4.15,18.0,300.5,302.83,239.47
2016,8,21,17,0,480.0,110.0,4.2,18.0,284.0,274.78,212.42
2016,8,21,17,15,430.5,98.0,4.15,17.5,235.5,218.15,163.74
2016,8,21,17,30,381.0,86.0,4.1,17.0,187.0,167.17,119.93
2016,8,21,17,45,316.5,71.0,4.1,16.5,142.0,116.94,78.56
2016,8,21,18,0,252.0,56.0,4.1,16.0,97.0,74.7,46.2
2016,8,21,18,15,170.5,37.5,4.0,15.5,61.0,36.96,20.51
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,14.88,0.0
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,9.05,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,5.24,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,10.19,1.76
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,21.34,11.95
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,32.5,21.78
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,45.55,33.07
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,58.57,44.18
2016,8,22,7,15,0.0,78.5,3.1,16.0,78.5,73.05,56.4
2016,8,22,7,30,0.0,94.0,3.0,16.0,94.0,87.61,68.51
2016,8,22,7,45,4.0,127.0,2.95,16.5,129.0,120.48,95.48
2016,8,22,8,0,8.0,160.0,2.9,17.0,164.0,154.11,122.58
2016,8,22,8,15,30.5,195.0,2.8,17.5,212.0,204.12,162.61
2016,8,22,8,30,53.0,230.0,2.7,18.0,260.0,254.15,201.94
2016,8,22,8,45,68.5,256.0,2.65,18.5,298.5,293.24,231.94
2016,8,22,9,0,84.0,282.0,2.6,19.0,337.0,333.9,262.7
2016,8,22,9,15,182.0,299.5,2.6,19.0,427.0,435.41,341.84
2016,8,22,9,30,280.0,317.0,2.6,19.0,517.0,546.5,425.8
2016,8,22,9,45,470.0,259.5,2.65,19.5,615.0,664.45,514.88
2016,8,22,10,0,660.0,202.0,2.7,20.0,713.0,790.27,606.69
2016,8,22,10,15,670.0,205.5,2.75,20.0,741.0,825.72,630.24
2016,8,22,10,30,680.0,209.0,2.8,20.0,769.0,859.23,652.64
2016,8,22,10,45,685.5,212.0,2.9,20.5,789.5,885.85,669.32
2016,8,22,11,0,691.0,215.0,3.0,21.0,810.0,909.94,684.29
2016,8,22,11,15,696.0,216.5,3.1,21.0,824.5,929.29,697.4
2016,8,22,11,30,701.0,218.0,3.2,21.0,839.0,945.82,708.73
2016,8,22,11,45,702.5,219.0,3.3,21.5,845.5,955.39,714.1
2016,8,22,12,0,704.0,220.0,3.4,22.0,852.0,961.88,717.55
2016,8,22,12,15,704.0,220.0,3.5,22.0,851.0,962.69,718.69
2016,8,22,12,30,704.0,220.0,3.6,22.0,850.0,960.38,717.88
2016,8,22,12,45,673.0,236.0,3.7,22.0,833.5,940.68,705.42
2016,8,22,13,0,642.0,252.0,3.8,22.0,817.0,918.24,690.71
2016,8,22,13,15,637.0,249.5,3.9,21.5,801.5,900.07,680.58
2016,8,22,13,30,632.0,247.0,4.0,21.0,786.0,879.32,668.54
2016,8,22,13,45,630.0,240.5,4.1,21.0,765.0,854.89,652.69
2016,8,22,14,0,628.0,234.0,4.2,21.0,744.0,828.0,634.97
2016,8,22,14,15,617.0,229.5,4.25,20.5,715.0,792.94,612.05
2016,8,22,14,30,606.0,225.0,4.3,20.0,686.0,756.25,587.61
2016,8,22,14,45,597.0,217.0,4.4,20.0,652.5,716.29,559.67
2016,8,22,15,0,588.0,209.0,4.5,20.0,619.0,675.01,530.31
2016,8,22,15,15,569.5,202.0,4.5,19.5,579.5,623.74,493.4
2016,8,22,15,30,551.0,195.0,4.5,19.0,540.0,575.74,458.05
2016,8,22,15,45,533.0,184.5,4.55,19.0,497.0,524.79,418.94
2016,8,22,16,0,515.0,174.0,4.6,19.0,454.0,474.36,379.31
2016,8,22,16,15,486.0,164.0,4.5,18.5,407.5,419.56,335.65
2016,8,22,16,30,457.0,154.0,4.4,18.0,361.0,366.98,292.73
2016,8,22,16,45,426.5,140.0,4.3,18.0,314.5,312.43,246.81
2016,8,22,17,0,396.0,126.0,4.2,18.0,268.0,260.89,202.59
2016,8,22,17,15,349.0,110.5,4.05,17.5,221.0,206.57,156.42
2016,8,22,17,30,302.0,95.0,3.9,17.0,174.0,157.74,114.96
2016,8,22,17,45,248.5,76.0,3.75,16.5,131.0,109.61,75.32
2016,8,22,18,0,195.0,57.0,3.6,16.0,88.0,69.73,44.37
2016,8,22,18,15,127.0,36.5,3.45,16.0,53.5,35.17,19.82
2016,8,22,18,30,59.0,16.0,3.3,16.0,19.0,13.52,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,9.5,7.63,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.0,2.8,15.5,18.5,12.39,0.0
2016,8,23,6,0,134.0,26.0,2.9,16.0,37.0,20.33,8.59
2016,8,23,6,15,220.0,42.5,2.85,16.0,76.0,50.7,28.76
2016,8,23,6,30,306.0,59.0,2.8,16.0,115.0,92.64,58.48
2016,8,23,6,45,370.5,72.0,2.75,16.5,161.0,138.18,94.83
2016,8,23,7,0,435.0,85.0,2.7,17.0,207.0,191.59,139.73
2016,8,23,7,15,302.5,118.0,2.55,17.0,211.0,208.61,160.88
2016,8,23,7,30,170.0,151.0,2.4,17.0,215.0,208.73,165.36
2016,8,23,7,45,138.0,174.5,2.3,17.5,231.5,229.05,182.58
2016,8,23,8,0,106.0,198.0,2.2,18.0,248.0,245.65,195.71
2016,8,23,8,15,106.5,222.0,2.15,18.5,277.0,272.01,216.1
2016,8,23,8,30,107.0,246.0,2.1,19.0,306.0,302.36,239.08
2016,8,23,8,45,404.5,193.0,2.05,19.5,447.5,465.03,367.76
2016,8,23,9,0,702.0,140.0,2.0,20.0,589.0,641.77,500.95
2016,8,23,9,15,718.5,144.0,2.0,20.0,629.5,691.48,535.59
2016,8,23,9,30,735.0,148.0,2.0,20.0,670.0,740.43,569.53
2016,8,23,9,45,724.0,162.5,2.05,20.5,699.0,776.95,592.75
2016,8,23,10,0,713.0,177.0,2.1,21.0,728.0,810.18,613.57
2016,8,23,10,15,723.5,180.0,2.1,21.0,756.5,847.11,637.53
2016,8,23,10,30,734.0,183.0,2.1,21.0,785.0,881.94,659.85
2016,8,23,10,45,743.0,183.5,2.15,21.5,807.5,910.41,676.99
2016,8,23,11,0,752.0,184.0,2.2,22.0,830.0,936.28,692.39
2016,8,23,11,15,757.0,185.5,2.25,22.0,844.5,950.93,701.76
2016,8,23,11,30,762.0,187.0,2.3,22.0,859.0,967.93,712.89
2016,8,23,11,45,766.5,186.0,2.35,22.5,867.0,978.77,718.66
2016,8,23,12,0,771.0,185.0,2.4,23.0,875.0,986.37,722.47
2016,8,23,12,15,771.0,185.0,2.45,23.0,874.0,987.18,723.39
2016,8,23,12,30,771.0,185.0,2.5,23.0,873.0,984.66,722.33
2016,8,23,12,45,773.0,181.5,2.55,23.0,866.0,977.24,718.2
2016,8,23,13,0,775.0,178.0,2.6,23.0,859.0,966.49,712.03
2016,8,23,13,15,770.5,176.5,2.65,23.0,842.5,948.17,700.95
2016,8,23,13,30,766.0,175.0,2.7,23.0,826.0,926.83,687.95
2016,8,23,13,45,760.5,172.0,2.8,23.0,803.5,900.11,671.72
2016,8,23,14,0,755.0,169.0,2.9,23.0,781.0,870.69,653.55
2016,8,23,14,15,745.0,166.5,2.95,22.5,750.5,839.06,634.63
2016,8,23,14,30,735.0,164.0,3.0,22.0,720.0,801.24,611.17
2016,8,23,14,45,724.0,159.5,3.15,22.0,684.5,758.64,583.38
2016,8,23,15,0,713.0,155.0,3.3,22.0,649.0,714.49,553.37
2016,8,23,15,15,695.5,150.5,3.4,21.5,608.0,664.38,518.57
2016,8,23,15,30,678.0,146.0,3.5,21.0,567.0,613.79,482.41
2016,8,23,15,45,658.5,139.5,3.65,21.0,522.0,559.73,441.81
2016,8,23,16,0,639.0,133.0,3.8,21.0,477.0,506.0,400.25
2016,8,23,16,15,609.5,126.5,3.85,20.5,429.0,447.76,354.5
2016,8,23,16,30,580.0,120.0,3.9,20.0,381.0,391.51,308.9
2016,8,23,16,45,544.5,110.5,4.0,19.5,331.5,332.27,259.71
2016,8,23,17,0,509.0,101.0,4.1,19.0,282.0,274.14,210.21
2016,8,23,17,15,457.5,90.5,4.05,18.5,233.0,216.85,160.97
2016,8,23,17,30,406.0,80.0,4.0,18.0,184.0,165.41,116.78
2016,8,23,17,45,339.0,66.0,4.0,17.5,139.0,114.45,75.03
2016,8,23,18,0,272.0,52.0,4.0,17.0,94.0,71.78,42.81
2016,8,23,18,15,181.5,34.5,3.85,16.5,58.0,33.79,17.62
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,13.37,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,8.1,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.4,14.5,19.5,12.39,0.0
2016,8,24,6,0,180.0,26.0,2.5,15.0,39.0,20.41,8.1
2016,8,24,6,15,277.5,40.5,2.5,15.0,80.5,52.46,28.41
2016,8,24,6,30,375.0,55.0,2.5,15.0,122.0,97.56,59.75
2016,8,24,6,45,187.5,64.0,2.5,15.5,97.5,95.89,67.52
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,67.85,51.95
2016,8,24,7,15,0.0,90.5,2.45,16.0,90.5,84.28,65.84
2016,8,24,7,30,0.0,108.0,2.4,16.0,108.0,100.82,79.55
2016,8,24,7,45,3.0,131.5,2.35,16.5,133.0,124.41,98.69
2016,8,24,8,0,6.0,155.0,2.3,17.0,158.0,148.5,117.92
2016,8,24,8,15,21.5,186.5,2.3,17.5,198.0,187.52,149.05
2016,8,24,8,30,37.0,218.0,2.3,18.0,238.0,233.15,184.94
2016,8,24,8,45,53.0,246.0,2.3,18.5,278.5,273.73,216.26
2016,8,24,9,0,69.0,274.0,2.3,19.0,319.0,316.0,248.39
2016,8,24,9,15,173.5,294.5,2.35,19.0,415.5,424.86,333.44
2016,8,24,9,30,278.0,315.0,2.4,19.0,512.0,543.92,423.47
2016,8,24,9,45,565.0,216.5,2.45,19.5,642.5,702.67,544.08
2016,8,24,10,0,852.0,118.0,2.5,20.0,773.0,858.59,653.22
2016,8,24,10,15,860.0,119.5,2.55,20.0,802.0,895.05,676.1
2016,8,24,10,30,868.0,121.0,2.6,20.0,831.0,928.84,698.16
2016,8,24,10,45,872.0,123.0,2.7,20.5,853.0,956.53,715.16
2016,8,24,11,0,876.0,125.0,2.8,21.0,875.0,981.02,730.04
2016,8,24,11,15,879.5,126.0,2.9,21.0,889.5,1000.64,743.15
2016,8,24,11,30,883.0,127.0,3.0,21.0,904.0,1016.82,754.12
2016,8,24,11,45,881.5,129.0,3.1,21.5,910.0,1025.51,758.82
2016,8,24,12,0,880.0,131.0,3.2,22.0,916.0,1030.53,761.27
2016,8,24,12,15,879.5,131.0,3.3,22.0,915.0,1030.84,762.22
2016,8,24,12,30,879.0,131.0,3.4,22.0,914.0,1027.51,760.92
2016,8,24,12,45,859.5,140.5,3.5,22.0,899.5,1011.4,751.27
2016,8,24,13,0,840.0,150.0,3.6,22.0,885.0,1001.18,745.68
2016,8,24,13,15,835.5,149.0,3.7,22.0,868.5,982.37,734.33
2016,8,24,13,30,831.0,148.0,3.8,22.0,852.0,960.28,720.83
2016,8,24,13,45,823.5,146.5,3.9,22.0,828.0,931.75,702.91
2016,8,24,14,0,816.0,145.0,4.0,22.0,804.0,900.38,682.95
2016,8,24,14,15,806.5,143.0,4.1,21.5,773.0,864.08,660.69
2016,8,24,14,30,797.0,141.0,4.2,21.0,742.0,825.45,636.47
2016,8,24,14,45,783.5,138.5,4.3,21.0,704.5,781.0,606.52
2016,8,24,15,0,770.0,136.0,4.4,21.0,667.0,734.98,575.13
2016,8,24,15,15,753.0,132.0,4.4,20.5,625.0,685.24,540.18
2016,8,24,15,30,736.0,128.0,4.4,20.0,583.0,632.91,501.94
2016,8,24,15,45,713.5,124.0,4.45,20.0,536.5,576.81,458.97
2016,8,24,16,0,691.0,120.0,4.5,20.0,490.0,521.18,415.2
2016,8,24,16,15,662.0,114.0,4.5,19.5,440.5,460.98,367.29
2016,8,24,16,30,633.0,108.0,4.5,19.0,391.0,402.63,319.36
2016,8,24,16,45,593.5,101.0,4.5,19.0,340.0,341.31,267.24
2016,8,24,17,0,554.0,94.0,4.5,19.0,289.0,283.73,217.14
2016,8,24,17,15,501.0,84.5,4.45,18.5,238.5,224.07,165.55
2016,8,24,17,30,448.0,75.0,4.4,18.0,188.0,168.77,117.85
2016,8,24,17,45,372.5,62.5,4.35,17.5,141.5,115.5,74.36
2016,8,24,18,0,297.0,50.0,4.3,17.0,95.0,71.53,41.64
2016,8,24,18,15,195.5,33.5,4.2,16.5,58.0,32.79,16.5
2016,8,24,18,30,94.0,17.0,4.1,16.0,21.0,13.42,0.0
2016,8,24,18,45,47.0,8.5,4.05,15.5,10.5,8.1,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,11.44,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,19.31,6.66
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,51.9,26.99
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,98.27,58.88
2016,8,25,6,45,482.0,58.0,2.85,15.5,170.0,147.34,98.13
2016,8,25,7,0,556.0,66.0,2.8,16.0,219.0,205.37,147.55
2016,8,25,7,15,278.0,77.5,2.75,16.5,154.0,164.83,126.02
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,82.96,64.28
2016,8,25,7,45,0.0,99.0,2.65,17.5,99.0,92.39,71.9
2016,8,25,8,0,0.0,109.0,2.6,18.0,109.0,101.84,79.31
2016,8,25,8,15,2.5,142.0,2.6,18.0,143.5,134.59,105.87
2016,8,25,8,30,5.0,175.0,2.6,18.0,178.0,167.89,132.47
2016,8,25,8,45,35.5,223.5,2.6,18.5,246.5,240.09,189.92
2016,8,25,9,0,66.0,272.0,2.6,19.0,315.0,312.18,245.85
2016,8,25,9,15,110.0,300.5,2.65,19.0,376.5,377.04,296.09
2016,8,25,9,30,154.0,329.0,2.7,19.0,438.0,453.89,354.5
2016,8,25,9,45,253.0,330.0,2.75,19.5,519.0,551.99,428.38
2016,8,25,10,0,352.0,331.0,2.8,20.0,600.0,648.25,498.95
2016,8,25,10,15,452.5,305.5,2.85,20.0,666.0,733.37,561.3
2016,8,25,10,30,553.0,280.0,2.9,20.0,732.0,814.08,619.62
2016,8,25,10,45,731.0,192.0,2.95,20.5,806.0,909.03,686.18
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,990.91,738.87
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.5,1011.01,750.9
2016,8,25,11,30,917.0,105.0,3.0,21.0,911.0,1027.55,761.21
2016,8,25,11,45,919.5,105.5,3.0,21.0,918.5,1038.94,768.25
2016,8,25,12,0,922.0,106.0,3.0,21.0,926.0,1046.57,772.98
2016,8,25,12,15,922.0,106.0,3.0,21.0,925.0,1047.34,773.39
2016,8,25,12,30,922.0,106.0,3.0,21.0,924.0,1044.3,771.5
2016,8,25,12,45,910.5,111.0,3.05,21.0,912.5,1031.3,763.68
2016,8,25,13,0,899.0,116.0,3.1,21.0,901.0,1014.75,753.67
2016,8,25,13,15,895.5,115.5,3.15,21.0,884.0,996.8,742.82
2016,8,25,13,30,892.0,115.0,3.2,21.0,867.0,975.39,729.7
2016,8,25,13,45,885.5,113.5,3.3,21.0,843.0,946.8,712.09
2016,8,25,14,0,879.0,112.0,3.4,21.0,819.0,915.15,692.31
2016,8,25,14,15,871.0,110.5,3.5,21.0,788.0,879.29,669.46
2016,8,25,14,30,863.0,109.0,3.6,21.0,757.0,840.82,644.55
2016,8,25,14,45,851.0,107.0,3.7,21.0,719.5,796.24,615.0
2016,8,25,15,0,839.0,105.0,3.8,21.0,682.0,753.73,586.56
2016,8,25,15,15,824.0,102.5,3.85,20.5,639.0,702.47,552.16
2016,8,25,15,30,809.0,100.0,3.9,20.0,596.0,650.14,514.59
2016,8,25,15,45,789.0,97.0,3.95,20.0,549.0,593.44,471.27
2016,8,25,16,0,769.0,94.0,4.0,20.0,502.0,536.76,426.72
2016,8,25,16,15,742.5,90.0,4.0,19.5,452.0,476.1,378.39
2016,8,25,16,30,716.0,86.0,4.0,19.0,402.0,416.58,329.32
2016,8,25,16,45,679.0,80.5,4.0,18.5,350.0,353.2,275.7
2016,8,25,17,0,642.0,75.0,4.0,18.0,298.0,293.13,223.34
2016,8,25,17,15,590.0,68.5,3.9,17.5,246.5,231.6,169.33
2016,8,25,17,30,538.0,62.0,3.8,17.0,195.0,175.86,120.39
2016,8,25,17,45,460.0,52.5,3.75,16.5,147.0,119.46,73.99
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,72.71,39.51
2016,8,25,18,15,260.5,29.5,3.55,15.5,60.5,30.96,14.09
2016,8,25,18,30,139.0,16.0,3.4,15.0,22.0,15.25,0.0
2016,8,25,18,45,69.5,8.0,3.3,15.0,11.0,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,15.5,19.5,11.44,0.0
2016,8,26,6,0,205.0,24.0,3.0,16.0,39.0,19.45,5.86
2016,8,26,6,15,313.0,36.5,3.0,16.0,80.5,52.03,26.63
2016,8,26,6,30,421.0,49.0,3.0,16.0,122.0,99.06,58.68
2016,8,26,6,45,210.5,59.0,3.05,16.5,95.5,96.83,67.05
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,64.16,48.63
2016,8,26,7,15,0.0,85.5,3.1,17.0,85.5,79.65,61.72
2016,8,26,7,30,0.0,102.0,3.1,17.0,102.0,95.22,74.63
2016,8,26,7,45,13.0,137.5,3.15,17.5,143.5,134.51,106.71
2016,8,26,8,0,26.0,173.0,3.2,18.0,185.0,175.65,139.83
2016,8,26,8,15,43.0,201.0,3.15,18.0,223.5,217.57,173.42
2016,8,26,8,30,60.0,229.0,3.1,18.0,262.0,258.25,205.64
2016,8,26,8,45,49.0,240.5,3.1,18.5,269.0,266.1,210.74
2016,8,26,9,0,38.0,252.0,3.1,19.0,276.0,272.78,214.84
2016,8,26,9,15,440.5,180.0,3.05,19.0,488.5,520.98,414.87
2016,8,26,9,30,843.0,108.0,3.0,19.0,701.0,781.81,608.93
2016,8,26,9,45,818.5,128.0,3.0,19.5,727.5,816.89,629.35
2016,8,26,10,0,794.0,148.0,3.0,20.0,754.0,847.09,647.87
2016,8,26,10,15,803.0,150.0,3.0,20.0,783.0,883.72,671.98
2016,8,26,10,30,812.0,152.0,3.0,20.0,812.0,917.89,694.19
2016,8,26,10,45,818.5,153.0,3.0,20.5,834.0,946.0,710.82
2016,8,26,11,0,825.0,154.0,3.0,21.0,856.0,971.13,725.42
2016,8,26,11,15,829.0,155.0,3.05,21.0,870.5,990.7,738.12
2016,8,26,11,30,833.0,156.0,3.1,21.0,885.0,1006.95,748.74
2016,8,26,11,45,835.5,156.0,3.15,21.5,892.0,1017.21,754.07
2016,8,26,12,0,838.0,156.0,3.2,22.0,899.0,1023.96,757.23
2016,8,26,12,15,837.5,156.0,3.25,22.0,897.5,1024.12,757.66
2016,8,26,12,30,837.0,156.0,3.3,22.0,896.0,1020.69,755.91
2016,8,26,12,45,843.0,150.5,3.35,22.0,889.5,1014.33,752.37
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,1004.28,746.51
2016,8,26,13,15,844.0,144.0,3.4,22.0,865.5,984.69,734.03
2016,8,26,13,30,839.0,143.0,3.4,22.0,848.0,961.81,719.47
2016,8,26,13,45,835.5,139.5,3.45,22.0,824.5,934.52,702.3
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,904.16,682.99
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,867.24,660.04
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,827.95,635.21
2016,8,26,14,45,803.5,127.5,3.5,21.0,702.5,783.87,605.5
2016,8,26,15,0,794.0,123.0,3.5,21.0,666.0,737.89,574.12
2016,8,26,15,15,777.5,120.0,3.45,20.5,623.5,686.82,538.89
2016,8,26,15,30,761.0,117.0,3.4,20.0,581.0,634.95,501.13
2016,8,26,15,45,742.5,111.5,3.35,20.0,534.5,579.5,458.75
2016,8,26,16,0,724.0,106.0,3.3,20.0,488.0,523.09,414.53
2016,8,26,16,15,695.5,101.5,3.25,19.5,438.0,462.98,366.88
2016,8,26,16,30,667.0,97.0,3.2,19.0,388.0,404.6,319.03
2016,8,26,16,45,629.5,90.0,3.15,19.0,337.0,342.22,266.15
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,283.32,214.93
2016,8,26,17,15,538.0,75.0,3.0,18.5,235.0,222.76,162.53
2016,8,26,17,30,484.0,67.0,2.9,18.0,184.0,168.34,115.49
2016,8,26,17,45,406.0,55.5,2.85,17.5,137.5,113.49,70.96
2016,8,26,18,0,328.0,44.0,2.8,17.0,91.0,68.37,37.9
2016,8,26,18,15,213.5,29.0,2.7,16.5,54.5,28.22,12.37
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,13.34,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.77,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,9.26,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,21.34,11.73
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,33.44,22.46
2016,8,27,6,45,0.0,52.0,3.0,15.5,52.0,48.31,35.33
2016,8,27,7,0,0.0,68.0,3.0,16.0,68.0,63.24,48.09
2016,8,27,7,15,0.0,84.5,3.0,16.0,84.5,78.73,61.19
2016,8,27,7,30,0.0,101.0,3.0,16.0,101.0,94.31,74.16
2016,8,27,7,45,4.5,129.0,3.0,16.5,131.0,122.83,97.49
2016,8,27,8,0,9.0,157.0,3.0,17.0,161.0,152.09,121.05
2016,8,27,8,15,14.0,177.5,3.0,17.0,184.5,175.06,139.42
2016,8,27,8,30,19.0,198.0,3.0,17.0,208.0,198.64,158.13
2016,8,27,8,45,26.5,222.5,3.05,17.5,238.5,228.31,181.26
2016,8,27,9,0,34.0,247.0,3.1,18.0,269.0,265.18,209.74
2016,8,27,9,15,68.5,284.0,3.15,18.5,331.0,330.16,260.35
2016,8,27,9,30,103.0,321.0,3.2,19.0,393.0,398.38,312.35
2016,8,27,9,45,156.0,340.5,3.25,19.5,456.0,475.39,370.5
2016,8,27,10,0,209.0,360.0,3.3,20.0,519.0,547.58,423.89
2016,8,27,10,15,378.5,319.5,3.3,20.0,621.5,673.53,519.66
2016,8,27,10,30,548.0,279.0,3.3,20.0,724.0,809.43,619.14
2016,8,27,10,45,692.5,212.0,3.35,20.5,789.5,894.65,679.2
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,973.4,730.51
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,993.1,742.9
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,1009.44,753.62
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.5,1019.66,760.39
2016,8,27,12,0,852.0,145.0,3.6,21.0,898.0,1016.89,758.66
2016,8,27,12,15,851.5,144.5,3.65,21.0,896.5,1016.46,758.74
2016,8,27,12,30,851.0,144.0,3.7,21.0,895.0,1012.48,756.55
2016,8,27,12,45,844.0,146.0,3.75,21.0,884.0,1010.32,755.73
2016,8,27,13,0,837.0,148.0,3.8,21.0,873.0,995.41,746.43
2016,8,27,13,15,832.5,147.0,3.8,21.0,856.5,976.4,734.21
2016,8,27,13,30,828.0,146.0,3.8,21.0,840.0,954.13,719.86
2016,8,27,13,45,827.0,141.0,3.8,21.0,817.0,927.72,702.72
2016,8,27,14,0,826.0,136.0,3.8,21.0,794.0,898.15,683.4
2016,8,27,14,15,816.5,134.0,3.75,21.0,763.0,861.34,658.73
2016,8,27,14,30,807.0,132.0,3.7,21.0,732.0,822.17,632.33
2016,8,27,14,45,801.5,126.5,3.7,21.0,696.5,780.36,604.09
2016,8,27,15,0,796.0,121.0,3.7,21.0,661.0,736.34,573.99
2016,8,27,15,15,779.5,117.5,3.65,20.5,618.5,684.61,538.18
2016,8,27,15,30,763.0,114.0,3.6,20.0,576.0,632.09,499.81
2016,8,27,15,45,748.5,107.5,3.6,20.0,531.0,577.2,457.88
2016,8,27,16,0,734.0,101.0,3.6,20.0,486.0,522.27,414.71
2016,8,27,16,15,706.0,96.5,3.55,19.5,436.0,461.9,366.61
2016,8,27,16,30,678.0,92.0,3.5,19.0,386.0,403.2,318.25
2016,8,27,16,45,646.5,84.5,3.45,18.5,335.5,342.07,266.51
2016,8,27,17,0,615.0,77.0,3.4,18.0,285.0,283.7,215.6
2016,8,27,17,15,561.5,69.5,3.4,17.5,234.0,222.5,162.18
2016,8,27,17,30,508.0,62.0,3.4,17.0,183.0,167.35,114.09
2016,8,27,17,45,433.0,51.0,3.45,17.0,136.0,112.09,68.71
2016,8,27,18,0,358.0,40.0,3.5,17.0,89.0,66.16,35.02
2016,8,27,18,15,236.5,26.0,3.5,16.5,52.5,25.91,10.1
2016,8,27,18,30,115.0,12.0,3.5,16.0,16.0,11.44,0.0
2016,8,27,18,45,57.5,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,11.0,2.05,14.5,17.5,10.48,0.0
2016,8,28,6,0,208.0,22.0,2.1,15.0,35.0,17.78,2.84
2016,8,28,6,15,317.5,34.5,2.0,15.0,77.0,50.67,25.31
2016,8,28,6,30,427.0,47.0,1.9,15.0,119.0,98.22,57.81
2016,8,28,6,45,213.5,56.5,1.85,15.5,92.5,95.35,65.86
2016,8,28,7,0,0.0,66.0,1.8,16.0,66.0,61.39,46.47
2016,8,28,7,15,0.0,81.5,1.75,16.0,81.5,75.93,58.83
2016,8,28,7,30,0.0,97.0,1.7,16.0,97.0,90.56,70.99
2016,8,28,7,45,12.0,133.0,1.7,16.5,139.0,129.91,103.2
2016,8,28,8,0,24.0,169.0,1.7,17.0,181.0,171.03,136.27
2016,8,28,8,15,61.0,202.5,1.75,17.5,235.5,229.22,182.7
2016,8,28,8,30,98.0,236.0,1.8,18.0,290.0,288.38,229.03
2016,8,28,8,45,122.5,260.0,1.9,18.5,333.5,340.1,268.63
2016,8,28,9,0,147.0,284.0,2.0,19.0,377.0,388.47,305.06
2016,8,28,9,15,503.5,193.5,2.1,19.0,540.5,582.34,457.73
2016,8,28,9,30,860.0,103.0,2.2,19.0,704.0,786.22,606.93
2016,8,28,9,45,865.0,107.5,2.35,19.5,738.0,828.97,633.6
2016,8,28,10,0,870.0,112.0,2.5,20.0,772.0,869.14,659.71
2016,8,28,10,15,878.0,113.5,2.6,20.0,801.5,906.07,684.32
2016,8,28,10,30,886.0,115.0,2.7,20.0,831.0,940.24,707.01
2016,8,28,10,45,892.5,115.5,2.85,20.5,853.0,969.0,725.1
2016,8,28,11,0,899.0,116.0,3.0,21.0,875.0,994.57,741.08
2016,8,28,11,15,902.5,116.5,3.1,21.0,889.5,1013.86,753.94
2016,8,28,11,30,906.0,117.0,3.2,21.0,904.0,1029.59,764.6
2016,8,28,11,45,908.0,116.5,3.35,21.5,911.0,1039.12,770.22
2016,8,28,12,0,910.0,116.0,3.5,22.0,918.0,1044.92,773.52
2016,8,28,12,15,910.0,116.0,3.55,22.0,916.5,1045.47,774.2
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,1042.23,772.56
2016,8,28,12,45,920.5,108.0,3.7,22.0,909.0,1037.16,770.23
2016,8,28,13,0,931.0,100.0,3.8,22.0,903.0,1028.04,765.31
2016,8,28,13,15,927.0,99.5,3.8,22.0,886.0,1008.84,753.09
2016,8,28,13,30,923.0,99.0,3.8,22.0,869.0,986.08,738.6
2016,8,28,13,45,918.0,97.5,3.8,22.0,844.5,957.87,720.48
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,926.4,700.13
2016,8,28,14,15,905.0,95.0,3.7,21.5,788.5,889.78,676.92
2016,8,28,14,30,897.0,94.0,3.6,21.0,757.0,850.43,651.66
2016,8,28,14,45,886.0,92.0,3.55,21.0,719.0,805.13,620.99
2016,8,28,15,0,875.0,90.0,3.5,21.0,681.0,757.79,588.61
2016,8,28,15,15,860.5,87.5,3.45,20.5,638.0,705.66,553.45
2016,8,28,15,30,846.0,85.0,3.4,20.0,595.0,652.34,515.54
2016,8,28,15,45,827.0,82.5,3.35,20.0,547.0,597.48,473.34
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,539.89,427.94
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.0,477.91,378.52
2016,8,28,16,30,756.0,73.0,3.2,19.0,397.0,417.21,328.37
2016,8,28,16,45,719.0,69.0,3.15,19.0,344.5,353.35,273.63
2016,8,28,17,0,682.0,65.0,3.1,19.0,292.0,292.73,220.2
2016,8,28,17,15,629.5,59.0,3.1,18.5,240.0,228.83,164.27
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,171.37,113.98
2016,8,28,17,45,492.0,45.0,3.1,17.5,139.0,113.53,67.09
2016,8,28,18,0,407.0,37.0,3.1,17.0,90.0,66.2,33.31
2016,8,28,18,15,270.5,24.5,3.1,16.5,53.0,24.34,8.21
2016,8,28,18,30,134.0,12.0,3.1,16.0,16.0,11.44,0.0
2016,8,28,18,45,67.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,96.5,11.0,3.65,13.5,17.0,10.48,0.0
2016,8,29,6,0,193.0,22.0,3.8,14.0,34.0,17.91,1.52
2016,8,29,6,15,307.0,34.5,3.8,14.5,75.0,50.2,25.18
2016,8,29,6,30,421.0,47.0,3.8,15.0,116.0,97.67,57.6
2016,8,29,6,45,210.5,51.0,3.8,15.5,85.5,89.68,61.28
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,51.14,37.82
2016,8,29,7,15,0.0,68.5,3.75,16.0,68.5,63.75,48.57
2016,8,29,7,30,0.0,82.0,3.7,16.0,82.0,76.42,59.19
2016,8,29,7,45,0.0,91.0,3.7,16.5,91.0,84.89,66.0
