Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,93.38,72.71
2016,8,29,8,15,6.0,143.0,3.7,17.0,146.5,137.62,109.01
2016,8,29,8,30,12.0,186.0,3.7,17.0,193.0,183.01,145.67
2016,8,29,8,45,85.0,234.0,3.75,17.5,287.0,283.46,226.78
2016,8,29,9,0,158.0,282.0,3.8,18.0,381.0,394.45,313.88
2016,8,29,9,15,250.5,287.5,3.8,18.5,456.5,484.43,383.45
2016,8,29,9,30,343.0,293.0,3.8,19.0,532.0,574.42,451.56
2016,8,29,9,45,621.5,191.5,3.85,19.5,651.0,726.06,568.57
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,871.67,671.08
2016,8,29,10,15,693.5,193.0,3.95,20.0,729.5,836.89,644.71
2016,8,29,10,30,487.0,296.0,4.0,20.0,689.0,772.04,593.31
2016,8,29,10,45,707.0,194.0,4.05,20.5,781.0,890.1,680.35
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,995.93,750.57
2016,8,29,11,15,930.5,92.5,4.15,21.0,888.0,1015.63,762.82
2016,8,29,11,30,934.0,93.0,4.2,21.0,903.0,1031.65,773.36
2016,8,29,11,45,937.0,92.5,4.3,21.5,910.0,1042.34,779.26
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,1049.19,782.72
2016,8,29,12,15,940.0,92.0,4.5,22.0,916.0,1049.67,783.65
2016,8,29,12,30,940.0,92.0,4.6,22.0,915.0,1046.24,782.44
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.5,1030.34,773.4
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,1010.91,762.01
2016,8,29,13,15,897.0,111.5,5.0,22.0,869.0,992.1,750.61
2016,8,29,13,30,893.0,111.0,5.1,22.0,852.0,969.84,736.81
2016,8,29,13,45,891.5,107.0,5.25,22.0,829.0,942.82,720.01
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,912.45,700.72
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,875.91,677.63
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,836.73,652.38
2016,8,29,14,45,867.5,96.5,5.55,21.0,707.0,794.18,623.1
2016,8,29,15,0,861.0,93.0,5.6,21.0,671.0,749.29,591.79
2016,8,29,15,15,846.0,90.5,5.6,20.5,628.0,697.35,555.75
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,646.99,518.71
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,590.43,474.25
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,533.47,428.27
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,471.95,378.08
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,411.73,327.26
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,348.47,271.99
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,288.29,218.08
2016,8,29,17,15,622.0,58.5,5.5,18.5,234.5,224.97,161.94
2016,8,29,17,30,568.0,53.0,5.4,18.0,183.0,168.24,111.92
2016,8,29,17,45,479.5,44.5,5.35,17.5,134.5,110.17,64.87
2016,8,29,18,0,391.0,36.0,5.3,17.0,86.0,63.07,31.43
2016,8,29,18,15,195.5,25.0,5.2,16.5,50.0,22.61,6.77
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,7.15,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,13.92,0.0
2016,8,30,6,15,0.0,33.5,4.55,16.0,33.5,30.84,19.02
2016,8,30,6,30,0.0,52.0,4.6,16.0,52.0,48.02,34.36
2016,8,30,6,45,6.5,72.0,4.65,16.5,73.5,68.0,51.34
2016,8,30,7,0,13.0,92.0,4.7,17.0,95.0,88.95,68.99
2016,8,30,7,15,19.0,112.0,4.65,17.5,118.0,110.66,87.07
2016,8,30,7,30,25.0,132.0,4.6,18.0,141.0,135.36,107.37
2016,8,30,7,45,127.0,158.5,4.6,18.5,215.0,210.42,168.13
2016,8,30,8,0,229.0,185.0,4.6,19.0,289.0,298.99,239.58
2016,8,30,8,15,532.0,129.5,4.55,19.0,408.5,430.19,346.17
2016,8,30,8,30,835.0,74.0,4.5,19.0,528.0,579.52,465.6
2016,8,30,8,45,854.0,75.5,4.5,19.5,574.5,636.11,508.69
2016,8,30,9,0,873.0,77.0,4.5,20.0,621.0,692.29,549.7
2016,8,30,9,15,885.5,78.5,4.5,20.0,662.0,742.92,585.39
2016,8,30,9,30,898.0,80.0,4.5,20.0,703.0,791.93,619.46
2016,8,30,9,45,908.5,81.0,4.55,20.5,739.0,836.86,649.26
2016,8,30,10,0,919.0,82.0,4.6,21.0,775.0,879.49,677.07
2016,8,30,10,15,925.5,83.0,4.6,21.0,804.0,916.01,701.35
2016,8,30,10,30,932.0,84.0,4.6,21.0,833.0,949.52,723.45
2016,8,30,10,45,938.5,83.5,4.7,21.5,855.0,978.18,741.51
2016,8,30,11,0,945.0,83.0,4.8,22.0,877.0,1003.48,757.27
2016,8,30,11,15,947.5,83.5,4.8,22.0,891.0,1022.44,769.42
2016,8,30,11,30,950.0,84.0,4.8,22.0,905.0,1037.63,779.15
2016,8,30,11,45,952.5,83.5,4.8,22.0,911.5,1047.87,785.66
2016,8,30,12,0,955.0,83.0,4.8,22.0,918.0,1054.2,789.7
2016,8,30,12,15,954.5,83.0,4.8,22.0,916.5,1054.1,789.58
2016,8,30,12,30,954.0,83.0,4.8,22.0,915.0,1050.04,786.97
2016,8,30,12,45,949.0,84.5,4.85,22.0,904.5,1039.19,780.39
2016,8,30,13,0,944.0,86.0,4.9,22.0,894.0,1024.54,771.37
2016,8,30,13,15,940.0,85.5,4.9,22.0,876.5,1004.96,758.67
2016,8,30,13,30,936.0,85.0,4.9,22.0,859.0,981.76,743.58
2016,8,30,13,45,931.5,83.5,4.95,22.0,834.5,953.51,725.41
2016,8,30,14,0,927.0,82.0,5.0,22.0,810.0,921.92,704.89
2016,8,30,14,15,919.5,81.0,5.0,22.0,778.5,885.13,680.27
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,845.54,653.54
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,800.3,622.55
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,752.91,589.7
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,701.7,554.72
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,649.17,517.18
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,591.81,472.44
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,534.17,426.21
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,472.8,376.3
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,413.17,326.05
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,349.49,271.12
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,288.89,217.26
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,225.51,160.86
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,167.89,109.88
2016,8,30,17,45,516.5,39.0,4.8,18.0,132.5,108.64,61.77
2016,8,30,18,0,429.0,32.0,4.8,18.0,84.0,60.99,28.35
2016,8,30,18,15,214.5,22.5,4.7,17.5,48.5,20.52,5.47
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,17.0,9.05,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,34.0,15.28,0.0
2016,8,31,6,15,380.0,28.5,4.7,15.5,76.5,49.09,21.6
2016,8,31,6,30,503.0,38.0,4.8,16.0,119.0,99.36,55.14
2016,8,31,6,45,573.0,44.5,4.95,16.5,169.0,153.01,98.68
2016,8,31,7,0,643.0,51.0,5.1,17.0,219.0,214.16,151.84
2016,8,31,7,15,688.5,55.5,5.15,17.0,271.5,273.76,206.1
2016,8,31,7,30,734.0,60.0,5.2,17.0,324.0,338.04,264.0
2016,8,31,7,45,764.0,64.0,5.3,17.5,376.0,399.48,318.25
2016,8,31,8,0,794.0,68.0,5.4,18.0,428.0,463.06,372.63
2016,8,31,8,15,817.0,71.0,5.4,18.0,478.0,523.58,423.57
2016,8,31,8,30,840.0,74.0,5.4,18.0,528.0,582.82,472.1
2016,8,31,8,45,855.5,76.5,5.45,18.5,573.5,638.48,515.67
2016,8,31,9,0,871.0,79.0,5.5,19.0,619.0,693.38,556.64
2016,8,31,9,15,571.5,193.5,5.5,19.0,557.5,633.86,506.26
2016,8,31,9,30,272.0,308.0,5.5,19.0,496.0,535.57,424.1
2016,8,31,9,45,590.0,198.5,5.55,19.5,633.5,708.26,561.75
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,877.91,685.45
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,914.49,709.43
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,948.12,731.85
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,976.25,748.82
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,1000.96,763.33
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,1020.11,775.48
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,1035.55,785.17
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,1045.65,791.3
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,1051.89,794.93
2016,8,31,12,15,940.5,94.0,5.15,21.0,912.0,1051.7,794.34
2016,8,31,12,30,940.0,94.0,5.1,21.0,910.0,1047.6,791.25
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,1035.32,783.17
2016,8,31,13,0,926.0,98.0,5.1,21.0,888.0,1019.33,772.7
2016,8,31,13,15,921.5,97.5,5.1,21.0,870.5,999.46,759.69
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,976.06,744.31
2016,8,31,13,45,913.0,94.5,5.15,21.0,828.5,947.55,725.76
2016,8,31,14,0,909.0,92.0,5.2,21.0,804.0,915.75,704.85
2016,8,31,14,15,900.5,91.0,5.25,21.0,772.0,878.56,680.01
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,838.7,653.07
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,794.24,622.53
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,747.56,590.02
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,695.43,553.92
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,642.16,514.96
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,585.25,470.15
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,529.61,425.04
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,467.73,374.34
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,407.2,323.07
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,343.38,267.19
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,282.65,212.66
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,219.95,156.89
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,162.57,106.34
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,104.59,59.71
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,57.77,27.02
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,13.8,0.17
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,6.2,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,12.06,0.0
2016,9,1,6,15,0.0,30.5,4.35,15.0,30.5,28.16,16.71
2016,9,1,6,30,0.0,48.0,4.4,15.0,48.0,44.41,31.42
2016,9,1,6,45,1.5,68.0,4.45,15.5,68.5,63.44,47.88
2016,9,1,7,0,3.0,88.0,4.5,16.0,89.0,82.83,64.43
2016,9,1,7,15,9.0,107.0,4.4,16.5,110.5,102.96,81.2
2016,9,1,7,30,15.0,126.0,4.3,17.0,132.0,123.9,98.4
2016,9,1,7,45,11.5,139.5,4.25,17.5,144.5,136.23,108.3
2016,9,1,8,0,8.0,153.0,4.2,18.0,157.0,148.16,117.6
2016,9,1,8,15,58.5,193.0,4.1,18.0,224.5,219.24,175.5
2016,9,1,8,30,109.0,233.0,4.0,18.0,292.0,293.03,234.74
2016,9,1,8,45,58.5,215.0,3.95,18.5,247.0,247.82,197.13
2016,9,1,9,0,8.0,197.0,3.9,19.0,202.0,192.29,151.04
2016,9,1,9,15,11.0,214.5,3.9,19.0,221.5,211.94,166.47
2016,9,1,9,30,14.0,232.0,3.9,19.0,241.0,231.9,181.93
2016,9,1,9,45,75.0,293.5,3.9,19.5,349.0,352.81,277.12
2016,9,1,10,0,136.0,355.0,3.9,20.0,457.0,482.23,375.28
2016,9,1,10,15,324.5,319.5,4.0,20.0,575.5,627.91,488.08
2016,9,1,10,30,513.0,284.0,4.1,20.0,694.0,784.71,605.12
2016,9,1,10,45,725.5,190.5,4.2,20.0,787.0,904.67,692.81
2016,9,1,11,0,938.0,97.0,4.3,20.0,880.0,1012.03,765.87
2016,9,1,11,15,941.0,97.5,4.45,20.0,894.0,1031.23,778.51
2016,9,1,11,30,944.0,98.0,4.6,20.0,908.0,1046.69,789.85
2016,9,1,11,45,941.0,100.5,4.8,20.5,913.0,1054.49,795.05
2016,9,1,12,0,938.0,103.0,5.0,21.0,918.0,1058.34,797.68
2016,9,1,12,15,937.0,103.0,5.1,20.5,916.0,1057.57,799.58
2016,9,1,12,30,936.0,103.0,5.2,20.0,914.0,1052.89,798.96
2016,9,1,12,45,933.0,103.0,5.3,20.0,904.0,1042.35,792.85
2016,9,1,13,0,930.0,103.0,5.4,20.0,894.0,1028.02,784.23
2016,9,1,13,15,926.0,102.5,5.25,20.0,876.0,1008.47,770.19
2016,9,1,13,30,922.0,102.0,5.1,20.0,858.0,985.36,753.82
2016,9,1,13,45,917.0,100.0,5.0,20.0,833.0,956.25,733.75
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,923.9,711.47
2016,9,1,14,15,903.5,96.5,4.9,19.5,776.0,885.97,687.26
2016,9,1,14,30,895.0,95.0,4.9,19.0,744.0,845.37,660.89
2016,9,1,14,45,883.5,93.5,4.9,19.0,705.5,799.96,629.45
2016,9,1,15,0,872.0,92.0,4.9,19.0,667.0,752.57,596.25
2016,9,1,15,15,670.0,146.5,5.0,19.0,571.0,634.45,507.06
2016,9,1,15,30,468.0,201.0,5.1,19.0,475.0,521.05,417.42
2016,9,1,15,45,630.5,142.0,5.2,19.0,478.0,536.56,431.69
2016,9,1,16,0,793.0,83.0,5.3,19.0,481.0,528.87,425.76
2016,9,1,16,15,764.5,79.5,5.3,18.5,429.5,466.33,374.37
2016,9,1,16,30,736.0,76.0,5.3,18.0,378.0,405.4,322.76
2016,9,1,16,45,690.0,72.0,5.3,17.5,324.5,339.0,265.37
2016,9,1,17,0,644.0,68.0,5.3,17.0,271.0,277.18,210.5
2016,9,1,17,15,584.5,61.5,5.25,16.5,219.5,214.14,154.58
2016,9,1,17,30,525.0,55.0,5.2,16.0,168.0,157.89,105.2
2016,9,1,17,45,421.5,46.0,5.2,16.0,120.0,100.61,59.56
2016,9,1,18,0,318.0,37.0,5.2,16.0,72.0,56.31,28.63
2016,9,1,18,15,159.0,18.5,5.15,15.5,36.0,15.43,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,9.5,4.25,14.5,13.0,9.05,0.0
2016,9,2,6,0,139.0,19.0,4.4,15.0,26.0,15.02,0.0
2016,9,2,6,15,258.0,32.0,4.4,15.0,64.5,45.54,22.25
2016,9,2,6,30,377.0,45.0,4.4,15.0,103.0,91.13,53.82
2016,9,2,6,45,452.0,54.5,4.45,15.5,151.0,140.12,93.21
2016,9,2,7,0,527.0,64.0,4.5,16.0,199.0,198.29,143.02
2016,9,2,7,15,578.0,70.5,4.4,16.5,249.5,254.89,193.38
2016,9,2,7,30,629.0,77.0,4.3,17.0,300.0,317.0,247.9
2016,9,2,7,45,666.5,81.5,4.25,17.5,351.0,376.41,299.37
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,438.98,351.84
2016,9,2,8,15,730.0,90.0,4.15,18.0,450.5,497.35,400.2
2016,9,2,8,30,756.0,94.0,4.1,18.0,499.0,556.96,448.12
2016,9,2,8,45,777.0,96.5,4.05,18.5,544.5,612.56,490.75
2016,9,2,9,0,798.0,99.0,4.0,19.0,590.0,668.12,532.02
2016,9,2,9,15,812.5,101.5,4.05,19.5,630.5,718.49,567.19
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,767.6,600.5
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,811.0,629.22
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,857.83,660.03
2016,9,2,10,15,696.0,188.0,4.3,21.0,720.0,835.32,643.19
2016,9,2,10,30,513.0,283.0,4.4,21.0,691.0,784.06,602.34
2016,9,2,10,45,515.0,293.0,4.5,21.5,712.5,810.45,620.11
2016,9,2,11,0,517.0,303.0,4.6,22.0,734.0,834.76,635.84
2016,9,2,11,15,502.0,315.0,4.6,22.0,738.5,842.34,640.09
2016,9,2,11,30,487.0,327.0,4.6,22.0,743.0,847.21,642.58
2016,9,2,11,45,699.0,213.5,4.6,22.0,816.0,948.18,717.78
2016,9,2,12,0,911.0,100.0,4.6,22.0,889.0,1027.69,771.12
2016,9,2,12,15,911.0,100.0,4.6,22.0,887.5,1027.83,770.62
2016,9,2,12,30,911.0,100.0,4.6,22.0,886.0,1024.17,768.28
2016,9,2,12,45,893.5,108.5,4.65,22.5,872.0,1008.55,756.95
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,989.5,743.47
2016,9,2,13,15,872.0,116.0,4.8,22.5,841.0,970.21,733.25
2016,9,2,13,30,868.0,115.0,4.9,22.0,824.0,947.55,720.64
2016,9,2,13,45,864.5,112.0,5.05,22.0,800.0,919.98,703.43
2016,9,2,14,0,861.0,109.0,5.2,22.0,776.0,889.27,683.87
2016,9,2,14,15,852.0,107.5,5.4,21.5,745.0,852.44,661.29
2016,9,2,14,30,843.0,106.0,5.6,21.0,714.0,813.14,636.48
2016,9,2,14,45,833.5,103.0,5.8,21.0,677.0,774.14,610.19
2016,9,2,15,0,824.0,100.0,6.0,21.0,640.0,728.07,578.2
2016,9,2,15,15,808.0,97.5,6.05,20.5,597.5,676.27,541.81
2016,9,2,15,30,792.0,95.0,6.1,20.0,555.0,623.58,502.05
2016,9,2,15,45,773.0,91.0,6.15,20.0,508.5,566.9,457.13
2016,9,2,16,0,754.0,87.0,6.2,20.0,462.0,510.25,411.01
2016,9,2,16,15,724.5,83.0,6.15,19.5,412.0,448.79,360.33
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,389.04,309.51
2016,9,2,16,45,654.0,74.0,6.05,18.5,311.0,326.08,254.82
2016,9,2,17,0,613.0,69.0,6.0,18.0,260.0,267.0,202.2
2016,9,2,17,15,551.0,62.0,5.9,17.5,209.0,204.81,147.3
2016,9,2,17,30,489.0,55.0,5.8,17.0,158.0,149.78,99.4
2016,9,2,17,45,388.0,45.0,5.75,16.5,112.0,94.34,55.65
2016,9,2,18,0,287.0,35.0,5.7,16.0,66.0,51.61,25.79
2016,9,2,18,15,143.5,17.5,5.65,15.5,33.0,13.92,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.0,9.0,5.7,14.0,12.0,8.58,0.0
2016,9,3,6,0,122.0,18.0,5.8,14.0,24.0,14.23,0.0
2016,9,3,6,15,240.5,32.5,5.8,14.0,63.0,44.31,21.67
2016,9,3,6,30,359.0,47.0,5.8,14.0,102.0,91.06,54.7
2016,9,3,6,45,429.5,58.5,5.8,14.5,149.5,140.08,94.52
2016,9,3,7,0,500.0,70.0,5.8,15.0,197.0,197.78,144.28
2016,9,3,7,15,325.0,104.5,5.7,15.5,194.5,208.3,162.05
2016,9,3,7,30,150.0,139.0,5.6,16.0,192.0,192.29,153.94
2016,9,3,7,45,175.0,161.0,5.5,16.5,232.0,234.56,189.3
2016,9,3,8,0,200.0,183.0,5.4,17.0,272.0,279.61,226.34
2016,9,3,8,15,217.0,204.0,5.35,17.0,311.5,321.92,260.98
2016,9,3,8,30,234.0,225.0,5.3,17.0,351.0,371.93,301.16
2016,9,3,8,45,231.0,250.0,5.25,17.5,383.0,402.12,324.16
2016,9,3,9,0,228.0,275.0,5.2,18.0,415.0,437.79,350.87
2016,9,3,9,15,262.0,287.0,5.15,18.0,458.5,494.79,395.05
2016,9,3,9,30,296.0,299.0,5.1,18.0,502.0,546.38,434.52
2016,9,3,9,45,309.0,313.5,5.1,18.5,534.5,585.19,462.57
2016,9,3,10,0,322.0,328.0,5.1,19.0,567.0,623.94,490.18
2016,9,3,10,15,609.0,215.0,5.15,19.0,689.5,786.5,617.98
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,936.49,725.65
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,963.49,743.66
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,987.08,760.09
2016,9,3,11,15,904.5,107.0,5.5,19.0,867.0,1005.6,773.07
2016,9,3,11,30,907.0,108.0,5.6,19.0,881.0,1020.5,783.67
2016,9,3,11,45,907.0,109.0,5.7,19.0,886.5,1029.21,790.09
2016,9,3,12,0,907.0,110.0,5.8,19.0,892.0,1034.13,794.04
2016,9,3,12,15,906.5,110.0,5.9,19.0,890.0,1033.69,794.4
2016,9,3,12,30,906.0,110.0,6.0,19.0,888.0,1029.46,792.26
2016,9,3,12,45,594.0,254.0,6.1,19.0,762.0,880.29,685.4
2016,9,3,13,0,282.0,398.0,6.2,19.0,636.0,704.36,547.78
2016,9,3,13,15,355.5,362.0,6.2,19.0,656.0,731.07,571.18
2016,9,3,13,30,429.0,326.0,6.2,19.0,676.0,764.45,598.37
2016,9,3,13,45,447.0,307.5,6.25,19.0,661.5,749.8,588.84
2016,9,3,14,0,465.0,289.0,6.3,19.0,647.0,732.34,577.37
2016,9,3,14,15,506.5,260.0,6.3,18.5,635.5,721.26,572.22
2016,9,3,14,30,548.0,231.0,6.3,18.0,624.0,705.45,563.33
2016,9,3,14,45,690.0,167.0,6.3,18.0,634.5,731.2,586.78
2016,9,3,15,0,832.0,103.0,6.3,18.0,645.0,735.93,592.27
2016,9,3,15,15,816.0,100.5,6.35,17.5,602.0,683.68,554.66
2016,9,3,15,30,800.0,98.0,6.4,17.0,559.0,630.52,513.95
2016,9,3,15,45,777.5,95.0,6.5,17.0,511.5,572.33,467.25
2016,9,3,16,0,755.0,92.0,6.6,17.0,464.0,514.5,419.56
2016,9,3,16,15,725.0,87.5,6.65,16.5,413.5,452.34,367.71
2016,9,3,16,30,695.0,83.0,6.7,16.0,363.0,391.73,315.52
2016,9,3,16,45,642.5,79.5,6.8,16.0,309.5,326.0,257.5
2016,9,3,17,0,590.0,76.0,6.9,16.0,256.0,265.47,203.04
2016,9,3,17,15,525.0,68.0,6.8,15.5,205.5,202.95,147.63
2016,9,3,17,30,460.0,60.0,6.7,15.0,155.0,148.01,99.72
2016,9,3,17,45,348.0,49.0,6.6,15.0,108.5,91.05,54.89
2016,9,3,18,0,236.0,38.0,6.5,15.0,62.0,49.51,25.62
2016,9,3,18,15,118.0,19.0,6.55,14.5,31.0,15.06,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.5,6.75,13.5,9.5,8.1,0.0
2016,9,4,6,0,58.0,17.0,6.8,14.0,19.0,14.26,0.0
2016,9,4,6,15,157.5,36.0,6.75,14.0,56.0,42.71,22.67
2016,9,4,6,30,257.0,55.0,6.7,14.0,93.0,85.09,54.07
2016,9,4,6,45,337.5,69.0,6.65,14.5,140.5,131.85,91.44
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,188.58,139.44
2016,9,4,7,15,474.5,93.5,6.45,15.0,239.0,244.11,188.74
2016,9,4,7,30,531.0,104.0,6.3,15.0,290.0,305.99,243.43
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.5,368.76,297.84
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,434.08,353.19
2016,9,4,8,15,665.5,119.0,5.95,16.0,444.5,493.78,403.31
2016,9,4,8,30,696.0,125.0,5.8,16.0,494.0,555.28,453.52
2016,9,4,8,45,728.5,125.5,5.65,16.5,542.0,613.72,499.24
2016,9,4,9,0,761.0,126.0,5.5,17.0,590.0,673.27,544.44
2016,9,4,9,15,777.5,129.0,5.45,17.5,631.0,722.37,580.51
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,772.26,614.98
2016,9,4,9,45,838.5,118.5,5.35,18.5,715.5,826.24,651.83
2016,9,4,10,0,883.0,105.0,5.3,19.0,759.0,874.48,683.84
2016,9,4,10,15,890.5,106.5,5.25,19.0,788.0,911.08,708.45
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,944.82,730.92
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.5,972.75,748.09
2016,9,4,11,0,906.0,112.0,5.2,20.0,860.0,997.3,762.86
2016,9,4,11,15,909.5,112.5,5.25,20.0,874.0,1016.26,775.66
2016,9,4,11,30,913.0,113.0,5.3,20.0,888.0,1031.59,786.11
2016,9,4,11,45,913.5,113.5,5.4,20.0,894.0,1040.23,792.47
2016,9,4,12,0,914.0,114.0,5.5,20.0,900.0,1045.07,796.38
2016,9,4,12,15,913.5,114.0,5.6,20.0,898.0,1044.54,796.75
2016,9,4,12,30,913.0,114.0,5.7,20.0,896.0,1040.19,794.63
2016,9,4,12,45,918.5,109.0,5.8,20.0,888.0,1032.6,790.38
2016,9,4,13,0,924.0,104.0,5.9,20.0,880.0,1021.07,783.5
2016,9,4,13,15,920.0,103.5,5.95,20.0,862.0,1001.34,770.63
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,978.07,755.34
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,947.32,735.03
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,913.57,712.47
2016,9,4,14,15,889.0,101.5,6.2,20.0,760.0,875.4,686.08
2016,9,4,14,30,880.0,100.0,6.2,20.0,728.0,834.64,657.67
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.5,788.15,624.99
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,743.9,593.66
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,690.38,555.43
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,635.96,513.76
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,576.23,466.13
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,516.93,417.59
2016,9,4,16,15,741.5,83.0,6.05,18.5,413.0,453.96,365.44
2016,9,4,16,30,711.0,79.0,6.0,18.0,362.0,392.88,313.23
2016,9,4,16,45,661.5,75.0,5.95,17.5,308.5,326.94,255.86
2016,9,4,17,0,612.0,71.0,5.9,17.0,255.0,265.85,201.47
2016,9,4,17,15,546.5,63.5,5.8,16.5,203.5,202.54,145.56
2016,9,4,17,30,481.0,56.0,5.7,16.0,152.0,146.85,97.21
2016,9,4,17,45,366.0,45.5,5.65,15.5,105.5,90.2,53.18
2016,9,4,18,0,251.0,35.0,5.6,15.0,59.0,47.03,22.86
2016,9,4,18,15,125.5,17.5,5.45,14.5,29.5,13.89,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,2.2,13.5,11.0,7.63,0.0
2016,9,5,6,0,123.0,16.0,2.2,14.0,22.0,12.65,0.0
2016,9,5,6,15,248.0,30.0,2.15,14.0,60.5,43.56,20.31
2016,9,5,6,30,373.0,44.0,2.1,14.0,99.0,90.3,53.25
2016,9,5,6,45,454.0,53.5,2.1,14.5,147.0,140.24,93.22
2016,9,5,7,0,535.0,63.0,2.1,15.0,195.0,200.12,144.14
2016,9,5,7,15,587.5,69.5,2.0,15.5,246.5,257.76,195.05
2016,9,5,7,30,640.0,76.0,1.9,16.0,298.0,321.06,249.97
2016,9,5,7,45,679.0,81.0,1.8,16.5,350.0,382.32,302.03
2016,9,5,8,0,718.0,86.0,1.7,17.0,402.0,446.9,354.8
2016,9,5,8,15,744.5,89.5,1.6,17.5,451.0,505.7,401.15
2016,9,5,8,30,771.0,93.0,1.5,18.0,500.0,565.85,446.59
2016,9,5,8,45,793.0,95.5,1.4,18.5,546.5,622.83,487.81
2016,9,5,9,0,815.0,98.0,1.3,19.0,593.0,679.8,527.32
2016,9,5,9,15,830.0,100.5,1.3,19.0,634.0,731.24,561.91
2016,9,5,9,30,845.0,103.0,1.3,19.0,675.0,781.38,594.79
2016,9,5,9,45,866.0,99.5,1.3,19.5,713.0,823.3,620.41
2016,9,5,10,0,887.0,96.0,1.3,20.0,751.0,868.33,647.77
2016,9,5,10,15,894.5,97.5,1.4,20.5,779.5,905.0,670.54
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,938.78,691.37
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,966.68,708.99
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,991.2,724.45
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,1010.16,737.77
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,1025.48,748.88
2016,9,5,11,45,917.5,104.5,2.25,22.5,884.5,1034.17,754.38
2016,9,5,12,0,917.0,106.0,2.4,23.0,890.0,1039.03,757.53
2016,9,5,12,15,916.5,105.5,2.6,23.0,888.0,1037.87,758.89
2016,9,5,12,30,916.0,105.0,2.8,23.0,886.0,1032.88,757.8
2016,9,5,12,45,900.5,112.5,3.05,23.0,872.5,1017.88,750.6
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,999.41,740.99
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.5,979.22,729.71
2016,9,5,13,30,876.0,118.0,3.7,23.0,824.0,955.64,716.03
2016,9,5,13,45,868.0,117.5,3.9,23.0,798.0,926.15,698.16
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,893.73,678.07
2016,9,5,14,15,850.0,115.0,4.25,22.5,740.0,861.19,658.69
2016,9,5,14,30,840.0,113.0,4.4,22.0,708.0,819.82,632.69
2016,9,5,14,45,827.0,110.5,4.55,22.0,670.0,773.4,601.84
2016,9,5,15,0,814.0,108.0,4.7,22.0,632.0,725.29,569.2
2016,9,5,15,15,796.5,105.0,4.7,21.5,588.5,672.13,531.88
2016,9,5,15,30,779.0,102.0,4.7,21.0,545.0,618.26,491.89
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.5,560.86,447.25
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,504.24,401.89
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,441.43,350.69
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,380.76,299.69
2016,9,5,16,45,632.0,77.5,4.35,19.5,297.5,317.16,245.1
2016,9,5,17,0,590.0,71.0,4.2,19.0,246.0,257.65,192.76
2016,9,5,17,15,525.0,63.0,4.1,18.5,195.5,195.44,138.66
2016,9,5,17,30,460.0,55.0,4.0,18.0,145.0,140.83,91.97
2016,9,5,17,45,355.5,43.0,3.95,17.5,100.0,85.6,49.3
2016,9,5,18,0,251.0,31.0,3.9,17.0,55.0,43.58,19.56
2016,9,5,18,15,125.5,15.5,3.9,16.5,27.5,14.77,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.0,7.5,1.9,13.5,10.5,7.15,0.0
2016,9,6,6,0,134.0,15.0,1.8,14.0,21.0,14.3,0.0
2016,9,6,6,15,263.5,28.0,1.6,14.5,59.0,42.74,18.83
2016,9,6,6,30,393.0,41.0,1.4,15.0,97.0,90.06,51.88
2016,9,6,6,45,475.5,49.5,1.25,15.5,146.0,140.54,92.04
2016,9,6,7,0,558.0,58.0,1.1,16.0,195.0,201.12,143.11
2016,9,6,7,15,610.0,64.0,0.95,16.5,246.5,259.44,194.01
2016,9,6,7,30,662.0,70.0,0.8,17.0,298.0,323.34,248.38
2016,9,6,7,45,699.5,74.5,0.7,17.5,349.5,384.7,299.25
2016,9,6,8,0,737.0,79.0,0.6,18.0,401.0,448.98,350.13
2016,9,6,8,15,763.0,82.5,0.7,18.5,450.5,508.68,396.9
2016,9,6,8,30,789.0,86.0,0.8,19.0,500.0,569.43,442.9
2016,9,6,8,45,808.0,88.5,0.9,20.0,546.0,625.29,483.0
2016,9,6,9,0,827.0,91.0,1.0,21.0,592.0,680.81,521.49
2016,9,6,9,15,841.5,93.5,1.1,21.5,633.0,728.41,552.63
2016,9,6,9,30,856.0,96.0,1.2,22.0,674.0,778.06,584.78
2016,9,6,9,45,865.0,98.5,1.3,22.5,709.0,821.54,612.32
2016,9,6,10,0,874.0,101.0,1.4,23.0,744.0,862.7,638.09
2016,9,6,10,15,882.0,102.5,1.45,23.5,772.5,899.36,660.03
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,933.19,680.01
2016,9,6,10,45,896.0,105.0,1.6,24.5,823.0,961.6,697.09
2016,9,6,11,0,902.0,106.0,1.7,25.0,845.0,986.74,712.1
2016,9,6,11,15,905.0,106.5,1.85,25.0,859.0,1005.0,724.85
2016,9,6,11,30,908.0,107.0,2.0,25.0,873.0,1019.63,735.45
2016,9,6,11,45,909.5,107.5,2.15,25.0,879.0,1029.06,742.85
2016,9,6,12,0,911.0,108.0,2.3,25.0,885.0,1034.72,747.97
2016,9,6,12,15,910.5,108.0,2.5,25.0,883.0,1034.02,749.66
2016,9,6,12,30,910.0,108.0,2.7,25.0,881.0,1029.5,748.95
2016,9,6,12,45,904.0,109.5,2.95,25.0,869.5,1017.38,743.75
2016,9,6,13,0,898.0,111.0,3.2,25.0,858.0,1001.64,736.08
2016,9,6,13,15,894.0,110.0,3.4,25.0,840.5,981.62,725.07
2016,9,6,13,30,890.0,109.0,3.6,25.0,823.0,958.15,711.65
2016,9,6,13,45,884.5,107.5,3.8,25.0,798.0,929.45,694.55
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,897.64,675.13
2016,9,6,14,15,870.0,104.5,4.1,24.5,741.0,859.91,652.16
2016,9,6,14,30,861.0,103.0,4.2,24.0,709.0,819.66,627.1
2016,9,6,14,45,850.0,100.0,4.3,24.0,671.0,773.95,596.58
2016,9,6,15,0,839.0,97.0,4.4,24.0,633.0,730.33,567.15
2016,9,6,15,15,822.5,94.0,4.35,24.0,589.0,676.76,529.26
2016,9,6,15,30,806.0,91.0,4.3,24.0,545.0,622.33,488.34
2016,9,6,15,45,786.5,87.0,4.25,24.0,497.5,564.5,443.81
2016,9,6,16,0,767.0,83.0,4.2,24.0,450.0,506.76,398.06
2016,9,6,16,15,736.5,79.0,4.1,23.5,399.0,444.1,347.79
2016,9,6,16,30,706.0,75.0,4.0,23.0,348.0,383.36,297.37
2016,9,6,16,45,666.0,69.0,3.9,22.5,296.5,319.28,242.94
2016,9,6,17,0,626.0,63.0,3.8,22.0,245.0,259.02,190.35
2016,9,6,17,15,561.0,56.0,3.65,21.0,194.0,195.84,136.07
2016,9,6,17,30,496.0,49.0,3.5,20.0,143.0,140.22,89.01
2016,9,6,17,45,393.5,38.5,3.4,19.5,98.0,84.72,46.48
2016,9,6,18,0,291.0,28.0,3.3,19.0,53.0,42.03,16.5
2016,9,6,18,15,145.5,14.0,3.3,18.5,26.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,133.0,14.0,1.3,17.0,19.0,13.34,0.0
2016,9,7,6,15,260.0,27.5,1.3,17.5,57.0,42.23,17.88
2016,9,7,6,30,387.0,41.0,1.3,18.0,95.0,89.53,50.98
2016,9,7,6,45,466.0,50.5,1.3,18.5,143.5,140.01,90.86
2016,9,7,7,0,545.0,60.0,1.3,19.0,192.0,200.17,141.23
2016,9,7,7,15,598.0,66.5,1.35,19.5,243.5,258.58,191.92
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,322.7,246.62
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,383.83,298.01
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,447.92,350.06
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,507.46,397.03
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,568.38,443.46
2016,9,7,8,45,794.5,95.5,1.9,23.0,542.5,624.39,483.9
2016,9,7,9,0,813.0,99.0,2.0,24.0,588.0,680.04,522.72
2016,9,7,9,15,828.0,101.5,1.95,24.5,629.0,731.34,555.91
2016,9,7,9,30,843.0,104.0,1.9,25.0,670.0,781.35,587.14
2016,9,7,9,45,857.5,104.0,1.9,26.0,706.0,821.42,610.24
2016,9,7,10,0,872.0,104.0,1.9,27.0,742.0,864.29,634.81
2016,9,7,10,15,879.5,105.5,1.85,27.5,771.0,900.39,655.22
2016,9,7,10,30,887.0,107.0,1.8,28.0,800.0,933.64,673.52
2016,9,7,10,45,892.0,108.5,1.8,28.5,821.0,961.51,688.8
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,986.08,701.95
2016,9,7,11,15,900.0,110.5,1.85,29.0,855.5,1004.18,713.12
2016,9,7,11,30,903.0,111.0,1.9,29.0,869.0,1018.68,722.21
2016,9,7,11,45,904.0,111.5,1.95,29.5,875.0,1027.49,726.46
2016,9,7,12,0,905.0,112.0,2.0,30.0,881.0,1032.54,728.54
2016,9,7,12,15,904.5,112.5,2.15,30.0,878.5,1032.29,730.16
2016,9,7,12,30,904.0,113.0,2.3,30.0,876.0,1028.25,729.5
2016,9,7,12,45,883.5,122.0,2.5,30.0,861.0,1009.83,720.33
2016,9,7,13,0,863.0,131.0,2.7,30.0,846.0,988.07,708.98
2016,9,7,13,15,858.0,130.0,2.85,30.0,827.5,967.59,697.85
2016,9,7,13,30,853.0,129.0,3.0,30.0,809.0,951.54,689.48
2016,9,7,13,45,844.0,128.0,3.15,30.0,783.0,920.54,671.21
2016,9,7,14,0,835.0,127.0,3.3,30.0,757.0,886.73,650.95
2016,9,7,14,15,824.0,125.0,3.35,29.5,724.5,847.51,627.49
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,806.04,602.17
2016,9,7,14,45,797.5,121.0,3.5,29.0,653.5,759.07,571.69
2016,9,7,15,0,782.0,119.0,3.6,29.0,615.0,710.69,539.74
2016,9,7,15,15,762.5,115.5,3.6,28.5,571.0,656.89,502.65
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,603.97,464.81
2016,9,7,15,45,716.0,108.0,3.65,27.5,479.0,544.52,421.07
2016,9,7,16,0,689.0,104.0,3.7,27.0,431.0,486.08,376.64
2016,9,7,16,15,654.0,98.5,3.6,26.5,380.5,423.63,327.46
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,363.8,278.83
2016,9,7,16,45,569.0,86.0,3.45,25.5,278.5,300.02,226.03
2016,9,7,17,0,519.0,79.0,3.4,25.0,227.0,241.38,176.36
2016,9,7,17,15,449.5,68.5,3.2,24.0,177.5,180.15,125.32
2016,9,7,17,30,380.0,58.0,3.0,23.0,128.0,125.88,80.89
2016,9,7,17,45,276.0,43.5,2.85,22.0,85.5,74.16,42.27
2016,9,7,18,0,172.0,29.0,2.7,21.0,43.0,35.22,13.6
2016,9,7,18,15,86.0,14.5,2.5,20.5,21.5,13.82,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,11.44,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,37.7,16.78
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,79.79,48.1
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,127.1,85.47
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,184.64,133.51
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,242.42,183.54
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,304.62,236.76
2016,9,8,7,45,595.0,97.0,2.15,18.5,328.0,363.75,286.61
2016,9,8,8,0,638.0,103.0,2.1,19.0,379.0,426.78,338.01
2016,9,8,8,15,667.0,108.5,2.05,19.0,427.5,485.21,384.93
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,545.25,431.58
2016,9,8,8,45,721.5,117.0,2.0,19.5,522.0,601.62,473.46
2016,9,8,9,0,747.0,120.0,2.0,20.0,568.0,658.47,514.39
2016,9,8,9,15,763.5,123.5,1.95,20.0,608.5,707.38,548.87
2016,9,8,9,30,780.0,127.0,1.9,20.0,649.0,757.05,581.91
2016,9,8,9,45,789.5,130.5,1.9,20.5,683.0,799.69,608.76
