Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,840.26,633.83
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.5,876.49,656.89
2016,9,8,10,30,817.0,138.0,1.9,21.0,774.0,910.16,678.13
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.5,938.92,695.26
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,964.73,710.43
2016,9,8,11,15,839.0,139.0,2.0,22.0,830.5,983.62,721.93
2016,9,8,11,30,843.0,140.0,2.0,22.0,844.0,999.1,731.35
2016,9,8,11,45,847.0,139.0,2.05,22.0,850.5,1008.88,737.84
2016,9,8,12,0,851.0,138.0,2.1,22.0,857.0,1015.06,742.21
2016,9,8,12,15,850.5,137.5,2.15,22.0,855.0,1013.65,741.84
2016,9,8,12,30,850.0,137.0,2.2,22.0,853.0,1008.58,739.31
2016,9,8,12,45,852.0,134.0,2.3,22.0,844.0,990.77,729.19
2016,9,8,13,0,854.0,131.0,2.4,22.0,835.0,978.49,722.8
2016,9,8,13,15,849.0,129.5,2.4,22.0,817.0,965.64,715.02
2016,9,8,13,30,844.0,128.0,2.4,22.0,799.0,941.05,699.55
2016,9,8,13,45,840.0,125.0,2.45,22.0,774.5,912.56,682.04
2016,9,8,14,0,836.0,122.0,2.5,22.0,750.0,881.02,662.39
2016,9,8,14,15,826.0,120.0,2.5,22.0,717.5,842.57,637.5
2016,9,8,14,30,816.0,118.0,2.5,22.0,685.0,801.81,610.84
2016,9,8,14,45,805.5,114.0,2.55,22.0,647.5,756.41,580.97
2016,9,8,15,0,795.0,110.0,2.6,22.0,610.0,709.23,549.38
2016,9,8,15,15,776.5,106.5,2.65,21.5,566.5,655.54,512.4
2016,9,8,15,30,758.0,103.0,2.7,21.0,523.0,601.33,473.2
2016,9,8,15,45,736.5,98.0,2.75,21.0,476.0,544.34,429.72
2016,9,8,16,0,715.0,93.0,2.8,21.0,429.0,486.8,384.44
2016,9,8,16,15,681.5,88.0,2.85,20.5,378.5,424.29,334.5
2016,9,8,16,30,648.0,83.0,2.9,20.0,328.0,364.22,284.73
2016,9,8,16,45,604.5,76.0,3.0,19.5,277.0,301.27,231.29
2016,9,8,17,0,561.0,69.0,3.1,19.0,226.0,242.66,180.14
2016,9,8,17,15,492.0,60.0,3.15,18.5,177.0,180.71,126.77
2016,9,8,17,30,423.0,51.0,3.2,18.0,128.0,126.95,81.42
2016,9,8,17,45,318.0,38.5,3.25,17.5,85.5,74.34,41.35
2016,9,8,18,0,213.0,26.0,3.3,17.0,43.0,34.49,11.07
2016,9,8,18,15,106.5,13.0,3.25,16.5,21.5,12.39,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,107.0,13.0,1.8,14.0,16.0,12.39,0.0
2016,9,9,6,15,238.0,26.5,1.75,14.5,52.5,40.16,16.2
2016,9,9,6,30,369.0,40.0,1.7,15.0,89.0,86.79,49.94
2016,9,9,6,45,453.0,49.0,1.7,15.5,137.0,136.61,89.64
2016,9,9,7,0,537.0,58.0,1.7,16.0,185.0,196.74,140.51
2016,9,9,7,15,275.0,88.0,1.65,16.0,154.0,178.28,137.12
2016,9,9,7,30,13.0,118.0,1.6,16.0,123.0,116.16,92.05
2016,9,9,7,45,45.5,146.5,1.55,16.5,166.0,161.87,129.47
2016,9,9,8,0,78.0,175.0,1.5,17.0,209.0,209.13,167.48
2016,9,9,8,15,137.5,198.0,1.45,17.5,266.0,274.7,219.62
2016,9,9,8,30,197.0,221.0,1.4,18.0,323.0,341.75,271.83
2016,9,9,8,45,255.0,234.0,1.35,18.5,378.5,410.53,324.09
2016,9,9,9,0,313.0,247.0,1.3,19.0,434.0,477.85,373.94
2016,9,9,9,15,579.5,172.0,1.3,19.5,547.5,625.03,485.12
2016,9,9,9,30,846.0,97.0,1.3,20.0,661.0,771.72,587.58
2016,9,9,9,45,854.0,100.0,1.3,20.5,695.5,814.41,612.64
2016,9,9,10,0,862.0,103.0,1.3,21.0,730.0,854.72,636.85
2016,9,9,10,15,870.5,104.5,1.4,21.5,758.5,891.27,659.61
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,925.05,680.46
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,953.39,697.69
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,978.53,712.88
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,996.89,725.17
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,1011.68,735.33
2016,9,9,11,45,902.5,107.5,2.0,23.5,864.0,1020.7,740.53
2016,9,9,12,0,905.0,107.0,2.1,24.0,870.0,1025.98,743.47
2016,9,9,12,15,905.0,107.0,2.25,24.0,868.0,1025.51,744.91
2016,9,9,12,30,905.0,107.0,2.4,24.0,866.0,1021.25,744.01
2016,9,9,12,45,890.5,113.0,2.55,24.0,852.0,1005.44,735.68
2016,9,9,13,0,876.0,119.0,2.7,24.0,838.0,986.2,725.14
2016,9,9,13,15,871.5,118.0,2.85,24.0,820.0,965.8,713.77
2016,9,9,13,30,867.0,117.0,3.0,24.0,802.0,942.06,700.07
2016,9,9,13,45,861.0,115.0,3.15,24.0,776.5,912.67,682.43
2016,9,9,14,0,855.0,113.0,3.3,24.0,751.0,880.29,662.58
2016,9,9,14,15,845.0,111.0,3.4,23.5,718.5,847.53,643.19
2016,9,9,14,30,835.0,109.0,3.5,23.0,686.0,806.06,617.4
2016,9,9,14,45,822.0,106.5,3.6,23.0,647.5,759.6,586.47
2016,9,9,15,0,809.0,104.0,3.7,23.0,609.0,711.48,553.89
2016,9,9,15,15,790.5,101.0,3.7,22.5,565.5,657.7,516.29
2016,9,9,15,30,772.0,98.0,3.7,22.0,522.0,603.35,476.29
2016,9,9,15,45,748.0,94.0,3.75,21.5,474.0,544.47,431.69
2016,9,9,16,0,724.0,90.0,3.8,21.0,426.0,486.78,386.45
2016,9,9,16,15,690.0,85.0,3.75,20.5,375.5,423.59,335.23
2016,9,9,16,30,656.0,80.0,3.7,20.0,325.0,362.89,284.34
2016,9,9,16,45,607.0,74.0,3.7,19.5,273.5,298.64,229.42
2016,9,9,17,0,558.0,68.0,3.7,19.0,222.0,239.36,177.52
2016,9,9,17,15,485.5,59.5,3.6,18.5,172.5,177.43,124.13
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,124.13,79.34
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,71.15,39.32
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,30.96,7.54
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,11.91,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,11.0,2.8,14.0,12.0,10.48,0.0
2016,9,10,6,15,149.0,28.0,2.85,14.0,45.5,35.53,14.78
2016,9,10,6,30,255.0,45.0,2.9,14.0,79.0,76.7,46.65
2016,9,10,6,45,337.0,58.0,2.95,14.5,124.0,122.63,83.25
2016,9,10,7,0,419.0,71.0,3.0,15.0,169.0,178.74,130.51
2016,9,10,7,15,209.5,81.0,2.95,15.5,130.0,147.61,113.97
2016,9,10,7,30,0.0,91.0,2.9,16.0,91.0,85.27,66.6
2016,9,10,7,45,7.0,121.0,2.85,16.5,124.0,117.11,92.95
2016,9,10,8,0,14.0,151.0,2.8,17.0,157.0,150.02,119.67
2016,9,10,8,15,16.5,169.5,2.75,17.5,177.5,170.09,135.49
2016,9,10,8,30,19.0,188.0,2.7,18.0,198.0,190.48,151.33
2016,9,10,8,45,184.5,214.0,2.65,18.5,323.0,337.25,270.11
2016,9,10,9,0,350.0,240.0,2.6,19.0,448.0,496.56,393.5
2016,9,10,9,15,356.5,256.0,2.6,19.0,480.5,535.15,421.28
2016,9,10,9,30,363.0,272.0,2.6,19.0,513.0,573.28,448.91
2016,9,10,9,45,573.0,203.5,2.6,19.5,607.0,702.68,546.64
2016,9,10,10,0,783.0,135.0,2.6,20.0,701.0,827.81,634.46
2016,9,10,10,15,792.5,137.0,2.65,20.0,729.5,863.87,657.69
2016,9,10,10,30,802.0,139.0,2.7,20.0,758.0,897.46,679.89
2016,9,10,10,45,808.5,140.5,2.75,20.5,778.5,925.01,696.62
2016,9,10,11,0,815.0,142.0,2.8,21.0,799.0,949.56,711.33
2016,9,10,11,15,818.5,143.0,2.85,21.0,812.5,967.51,723.02
2016,9,10,11,30,822.0,144.0,2.9,21.0,826.0,982.1,732.63
2016,9,10,11,45,823.5,144.5,2.95,21.5,831.5,990.71,736.98
2016,9,10,12,0,825.0,145.0,3.0,22.0,837.0,995.79,739.16
2016,9,10,12,15,824.5,145.0,3.0,22.0,834.5,994.77,738.46
2016,9,10,12,30,824.0,145.0,3.0,22.0,832.0,990.19,735.59
2016,9,10,12,45,822.0,143.5,3.05,22.0,822.0,978.96,728.87
2016,9,10,13,0,820.0,142.0,3.1,22.0,812.0,964.28,719.98
2016,9,10,13,15,814.5,140.5,3.1,22.0,793.5,942.89,706.3
2016,9,10,13,30,809.0,139.0,3.1,22.0,775.0,918.34,690.58
2016,9,10,13,45,801.0,137.5,3.15,22.0,749.5,888.53,671.61
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,856.0,650.7
2016,9,10,14,15,782.0,133.5,3.2,21.5,692.0,817.35,626.29
2016,9,10,14,30,771.0,131.0,3.2,21.0,660.0,776.6,600.12
2016,9,10,14,45,755.5,128.0,3.2,21.0,622.0,729.99,568.27
2016,9,10,15,0,740.0,125.0,3.2,21.0,584.0,684.26,536.22
2016,9,10,15,15,720.0,121.0,3.2,20.5,541.0,631.1,498.0
2016,9,10,15,30,700.0,117.0,3.2,20.0,498.0,577.73,458.53
2016,9,10,15,45,673.5,112.0,3.2,20.0,451.0,519.62,413.41
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,462.61,367.9
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,400.78,317.97
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,341.88,268.84
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,279.65,215.53
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,222.62,165.74
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,161.99,114.12
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,112.05,72.65
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,63.08,35.47
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,26.06,3.39
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,10.96,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,8.58,0.0
2016,9,11,6,15,116.0,28.0,3.05,14.5,41.0,33.3,13.34
2016,9,11,6,30,203.0,47.0,3.1,15.0,73.0,72.43,45.07
2016,9,11,6,45,280.0,62.5,3.15,15.5,117.0,116.66,80.27
2016,9,11,7,0,357.0,78.0,3.2,16.0,161.0,170.52,125.29
2016,9,11,7,15,189.5,99.0,3.1,16.0,144.0,159.82,124.32
2016,9,11,7,30,22.0,120.0,3.0,16.0,127.0,121.67,96.74
2016,9,11,7,45,158.5,140.5,2.95,16.5,206.5,208.95,168.07
2016,9,11,8,0,295.0,161.0,2.9,17.0,286.0,311.02,250.85
2016,9,11,8,15,294.5,186.5,2.8,17.0,324.0,354.5,285.78
2016,9,11,8,30,294.0,212.0,2.7,17.0,362.0,397.48,319.52
2016,9,11,8,45,485.5,175.5,2.65,17.5,450.5,507.17,406.32
2016,9,11,9,0,677.0,139.0,2.6,18.0,539.0,631.06,500.99
2016,9,11,9,15,695.0,143.0,2.6,18.0,578.5,680.56,536.84
2016,9,11,9,30,713.0,147.0,2.6,18.0,618.0,729.38,571.77
2016,9,11,9,45,740.5,143.5,2.6,18.5,655.0,776.85,603.1
2016,9,11,10,0,768.0,140.0,2.6,19.0,692.0,820.34,631.12
2016,9,11,10,15,777.5,142.0,2.6,19.0,720.0,855.91,654.5
2016,9,11,10,30,787.0,144.0,2.6,19.0,748.0,889.04,676.12
2016,9,11,10,45,794.0,145.0,2.65,19.5,769.0,916.12,692.64
2016,9,11,11,0,801.0,146.0,2.7,20.0,790.0,940.26,707.17
2016,9,11,11,15,805.0,147.0,2.75,20.0,803.0,958.41,719.06
2016,9,11,11,30,809.0,148.0,2.8,20.0,816.0,973.26,728.89
2016,9,11,11,45,810.5,148.5,2.9,20.5,821.5,981.7,733.61
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,986.65,736.15
2016,9,11,12,15,811.0,149.0,3.05,21.0,824.5,985.06,735.48
2016,9,11,12,30,810.0,149.0,3.1,21.0,822.0,979.96,732.65
2016,9,11,12,45,822.5,140.0,3.2,21.0,815.5,974.84,730.35
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,965.87,725.54
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,944.64,713.87
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,920.18,700.01
2016,9,11,13,45,817.0,126.5,3.65,20.0,747.5,889.94,680.99
2016,9,11,14,0,809.0,125.0,3.8,20.0,722.0,856.94,659.87
2016,9,11,14,15,798.5,123.0,3.85,19.5,690.0,818.72,635.56
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,778.31,609.35
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,731.43,577.09
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,683.22,543.35
2016,9,11,15,15,738.0,111.5,4.1,18.5,539.0,631.57,505.38
2016,9,11,15,30,718.0,108.0,4.1,18.0,496.0,577.94,464.86
2016,9,11,15,45,693.0,103.5,4.2,18.0,449.0,520.4,419.46
2016,9,11,16,0,668.0,99.0,4.3,18.0,402.0,463.77,373.55
2016,9,11,16,15,632.0,93.0,4.3,17.5,353.0,401.66,322.38
2016,9,11,16,30,596.0,87.0,4.3,17.0,304.0,342.38,271.96
2016,9,11,16,45,549.0,79.0,4.35,17.0,254.5,280.4,217.8
2016,9,11,17,0,502.0,71.0,4.4,17.0,205.0,223.3,166.97
2016,9,11,17,15,429.5,61.0,4.4,16.5,157.5,163.63,115.33
2016,9,11,17,30,357.0,51.0,4.4,16.0,110.0,111.43,71.51
2016,9,11,17,45,250.0,36.5,4.4,15.5,70.5,62.04,33.91
2016,9,11,18,0,143.0,22.0,4.4,15.0,31.0,25.15,0.0
2016,9,11,18,15,71.5,11.0,4.3,14.5,15.5,10.48,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,4.5,14.0,13.0,11.44,0.0
2016,9,12,6,15,180.0,27.5,4.55,14.0,48.0,36.99,13.16
2016,9,12,6,30,316.0,43.0,4.6,14.0,83.0,82.77,48.75
2016,9,12,6,45,409.0,53.0,4.7,14.5,130.5,133.06,88.9
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,193.83,140.48
2016,9,12,7,15,561.5,70.5,4.8,15.0,229.5,252.79,193.37
2016,9,12,7,30,621.0,78.0,4.8,15.0,281.0,318.3,251.69
2016,9,12,7,45,658.5,84.0,4.8,15.5,332.0,378.95,304.95
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,442.75,359.23
2016,9,12,8,15,725.0,94.0,4.8,16.0,432.5,502.58,409.55
2016,9,12,8,30,754.0,98.0,4.8,16.0,482.0,562.89,458.89
2016,9,12,8,45,775.5,101.5,4.85,16.5,527.5,619.69,503.38
2016,9,12,9,0,797.0,105.0,4.9,17.0,573.0,676.42,546.58
2016,9,12,9,15,813.5,107.5,4.9,17.0,614.5,728.0,584.53
2016,9,12,9,30,830.0,110.0,4.9,17.0,656.0,778.4,620.51
2016,9,12,9,45,848.5,109.0,4.9,17.5,692.5,825.12,652.11
2016,9,12,10,0,867.0,108.0,4.9,18.0,729.0,864.23,677.76
2016,9,12,10,15,875.5,109.5,4.9,18.0,758.0,900.76,702.68
2016,9,12,10,30,884.0,111.0,4.9,18.0,787.0,934.48,725.49
2016,9,12,10,45,888.5,113.0,4.95,18.0,808.5,962.01,744.26
2016,9,12,11,0,893.0,115.0,5.0,18.0,830.0,986.2,760.76
2016,9,12,11,15,897.0,116.0,5.05,18.0,844.0,1005.36,773.83
2016,9,12,11,30,901.0,117.0,5.1,18.0,858.0,1020.93,784.55
2016,9,12,11,45,901.5,118.0,5.2,18.0,863.5,1029.35,790.84
2016,9,12,12,0,902.0,119.0,5.3,18.0,869.0,1033.99,794.7
2016,9,12,12,15,902.0,119.0,5.35,18.0,867.0,1033.26,794.58
2016,9,12,12,30,902.0,119.0,5.4,18.0,865.0,1028.72,791.99
2016,9,12,12,45,908.5,114.0,5.5,18.0,857.0,1021.36,787.96
2016,9,12,13,0,915.0,109.0,5.6,18.0,849.0,1010.07,781.27
2016,9,12,13,15,911.5,108.0,5.6,18.0,831.0,989.68,767.57
2016,9,12,13,30,908.0,107.0,5.6,18.0,813.0,965.76,751.46
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.5,935.98,731.53
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,903.01,709.24
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,864.19,683.37
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,822.81,655.4
2016,9,12,14,45,457.0,171.0,5.55,17.0,480.0,542.53,439.66
2016,9,12,15,0,34.0,242.0,5.5,17.0,264.0,265.18,211.61
2016,9,12,15,15,33.5,224.5,5.5,16.5,244.5,245.11,196.81
2016,9,12,15,30,33.0,207.0,5.5,16.0,225.0,225.12,181.43
2016,9,12,15,45,30.5,189.0,5.5,16.0,204.0,203.55,164.2
2016,9,12,16,0,28.0,171.0,5.5,16.0,183.0,182.29,147.05
2016,9,12,16,15,24.5,151.0,5.45,15.5,161.0,155.03,124.95
2016,9,12,16,30,21.0,131.0,5.4,15.0,139.0,132.81,106.73
2016,9,12,16,45,311.5,97.0,5.4,15.0,179.5,212.2,168.01
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,242.64,181.63
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,177.69,124.28
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,122.11,76.94
2016,9,12,17,45,303.0,35.0,5.15,14.0,75.0,66.11,34.88
2016,9,12,18,0,161.0,23.0,5.1,14.0,32.0,26.15,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.5,16.0,10.96,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,8.58,0.0
2016,9,13,6,15,147.0,26.5,3.15,15.0,43.5,34.08,10.99
2016,9,13,6,30,262.0,44.0,3.2,15.0,77.0,77.3,46.25
2016,9,13,6,45,343.0,58.0,3.25,15.5,122.5,124.52,84.04
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,181.82,132.3
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,239.9,183.26
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,303.13,238.37
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,362.59,289.36
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,425.64,341.7
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,484.43,389.86
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,545.01,437.99
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.5,601.13,480.45
2016,9,13,9,0,733.0,127.0,2.8,18.0,556.0,657.57,521.79
2016,9,13,9,15,750.0,130.5,2.75,18.0,596.0,708.1,558.6
2016,9,13,9,30,767.0,134.0,2.7,18.0,636.0,757.7,592.79
2016,9,13,9,45,781.0,136.0,2.7,18.5,671.0,798.96,619.45
2016,9,13,10,0,795.0,138.0,2.7,19.0,706.0,841.25,646.51
2016,9,13,10,15,804.0,140.0,2.7,19.0,734.0,877.09,669.99
2016,9,13,10,30,813.0,142.0,2.7,19.0,762.0,910.36,691.62
2016,9,13,10,45,824.0,141.0,2.75,19.5,784.0,939.49,709.43
2016,9,13,11,0,835.0,140.0,2.8,20.0,806.0,965.72,725.24
2016,9,13,11,15,839.0,141.0,2.8,20.0,819.0,984.23,736.86
2016,9,13,11,30,843.0,142.0,2.8,20.0,832.0,999.31,746.34
2016,9,13,11,45,850.5,139.0,2.8,20.5,839.0,1009.94,751.56
2016,9,13,12,0,858.0,136.0,2.8,21.0,846.0,1016.96,754.54
2016,9,13,12,15,857.0,136.0,2.75,21.0,843.0,1015.16,752.84
2016,9,13,12,30,856.0,136.0,2.7,21.0,840.0,1009.67,748.94
2016,9,13,12,45,856.5,133.0,2.7,21.0,830.0,998.68,742.06
2016,9,13,13,0,857.0,130.0,2.7,21.0,820.0,984.04,732.92
2016,9,13,13,15,851.0,129.0,2.65,21.0,801.0,961.86,718.43
2016,9,13,13,30,845.0,128.0,2.6,21.0,782.0,936.41,701.88
2016,9,13,13,45,841.0,124.5,2.6,21.0,756.5,906.92,683.07
2016,9,13,14,0,837.0,121.0,2.6,21.0,731.0,874.37,662.15
2016,9,13,14,15,825.5,119.0,2.6,21.0,698.0,834.28,635.92
2016,9,13,14,30,814.0,117.0,2.6,21.0,665.0,791.99,607.97
2016,9,13,14,45,801.5,113.0,2.6,21.0,626.5,744.83,576.26
2016,9,13,15,0,789.0,109.0,2.6,21.0,588.0,696.07,542.99
2016,9,13,15,15,769.0,106.0,2.6,21.0,544.0,642.0,503.66
2016,9,13,15,30,749.0,103.0,2.6,21.0,500.0,588.79,463.72
2016,9,13,15,45,723.5,98.0,2.65,21.0,452.0,528.87,417.79
2016,9,13,16,0,698.0,93.0,2.7,21.0,404.0,469.88,371.1
2016,9,13,16,15,661.0,88.0,2.65,20.5,353.5,406.82,320.2
2016,9,13,16,30,624.0,83.0,2.6,20.0,303.0,346.66,269.95
2016,9,13,16,45,571.0,75.5,2.6,20.0,252.0,281.66,214.34
2016,9,13,17,0,518.0,68.0,2.6,20.0,201.0,222.23,162.53
2016,9,13,17,15,440.0,58.0,2.55,19.0,152.5,160.72,110.6
2016,9,13,17,30,362.0,48.0,2.5,18.0,104.0,108.65,67.91
2016,9,13,17,45,242.5,33.5,2.5,17.5,65.0,57.19,29.28
2016,9,13,18,0,123.0,19.0,2.5,17.0,26.0,20.76,0.0
2016,9,13,18,15,61.5,9.5,2.45,16.5,13.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.0,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,6.0,1.3,14.0,7.0,5.72,0.0
2016,9,14,6,15,115.5,25.0,1.3,14.5,38.0,30.79,8.59
2016,9,14,6,30,207.0,44.0,1.3,15.0,69.0,70.74,43.1
2016,9,14,6,45,289.0,60.0,1.35,15.5,114.0,116.67,79.56
2016,9,14,7,0,371.0,76.0,1.4,16.0,159.0,172.88,126.19
2016,9,14,7,15,429.0,88.0,1.35,16.5,208.0,227.58,173.15
2016,9,14,7,30,487.0,100.0,1.3,17.0,257.0,288.89,225.07
2016,9,14,7,45,534.0,108.0,1.3,17.5,307.0,347.61,274.09
2016,9,14,8,0,581.0,116.0,1.3,18.0,357.0,414.07,327.63
2016,9,14,8,15,612.5,122.5,1.3,18.0,405.0,471.92,373.65
2016,9,14,8,30,644.0,129.0,1.3,18.0,453.0,531.72,419.78
2016,9,14,8,45,672.5,132.5,1.3,18.5,498.5,588.04,461.16
2016,9,14,9,0,701.0,136.0,1.3,19.0,544.0,645.2,501.85
2016,9,14,9,15,719.0,140.0,1.3,19.0,584.0,695.63,537.45
2016,9,14,9,30,737.0,144.0,1.3,19.0,624.0,745.3,571.27
2016,9,14,9,45,805.0,121.0,1.35,19.5,671.5,802.59,608.44
2016,9,14,10,0,873.0,98.0,1.4,20.0,719.0,858.2,643.69
2016,9,14,10,15,881.5,99.5,1.45,20.5,747.0,894.76,665.74
2016,9,14,10,30,890.0,101.0,1.5,21.0,775.0,928.5,685.96
2016,9,14,10,45,896.5,101.5,1.55,21.5,796.5,956.24,702.2
2016,9,14,11,0,903.0,102.0,1.6,22.0,818.0,980.7,716.33
2016,9,14,11,15,906.5,102.5,1.7,22.0,831.5,998.81,728.54
2016,9,14,11,30,910.0,103.0,1.8,22.0,845.0,1013.28,738.59
2016,9,14,11,45,912.5,102.5,1.95,22.5,850.5,1021.93,744.29
2016,9,14,12,0,915.0,102.0,2.1,23.0,856.0,1026.77,747.64
2016,9,14,12,15,914.5,102.0,2.25,23.0,853.0,1025.34,748.5
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,1020.07,746.97
2016,9,14,12,45,905.0,105.0,2.55,23.0,837.5,1005.98,739.74
2016,9,14,13,0,896.0,108.0,2.7,23.0,825.0,988.31,730.21
2016,9,14,13,15,891.0,107.0,2.75,23.0,806.5,966.66,717.12
2016,9,14,13,30,886.0,106.0,2.8,23.0,788.0,941.61,701.79
2016,9,14,13,45,880.5,104.0,2.9,23.0,762.0,911.77,683.59
2016,9,14,14,0,875.0,102.0,3.0,23.0,736.0,878.86,663.16
2016,9,14,14,15,865.0,100.5,3.0,22.5,703.5,839.82,638.91
2016,9,14,14,30,855.0,99.0,3.0,22.0,671.0,798.38,612.71
2016,9,14,14,45,842.5,96.0,3.05,22.0,632.0,755.79,584.44
2016,9,14,15,0,830.0,93.0,3.1,22.0,593.0,706.42,550.87
2016,9,14,15,15,811.5,90.5,3.05,21.5,548.5,652.12,512.72
2016,9,14,15,30,793.0,88.0,3.0,21.0,504.0,597.23,472.04
2016,9,14,15,45,769.5,84.0,3.0,21.0,456.0,537.59,425.77
2016,9,14,16,0,746.0,80.0,3.0,21.0,408.0,478.53,378.51
2016,9,14,16,15,711.5,75.5,2.95,20.5,357.0,414.8,326.66
2016,9,14,16,30,677.0,71.0,2.9,20.0,306.0,353.82,275.25
2016,9,14,16,45,628.5,64.5,2.9,20.0,254.5,288.51,218.73
2016,9,14,17,0,580.0,58.0,2.9,20.0,203.0,228.17,165.41
2016,9,14,17,15,501.5,50.0,2.85,19.5,154.0,165.06,111.39
2016,9,14,17,30,423.0,42.0,2.8,19.0,105.0,111.35,67.03
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,58.32,27.49
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,20.27,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,195.0,17.0,2.35,14.5,40.0,28.56,4.43
2016,9,15,6,30,390.0,34.0,2.4,15.0,80.0,84.86,46.62
2016,9,15,6,45,478.5,42.5,2.5,15.5,128.0,136.35,88.04
2016,9,15,7,0,567.0,51.0,2.6,16.0,176.0,198.7,141.18
2016,9,15,7,15,622.5,57.0,2.55,16.0,227.5,258.66,194.97
2016,9,15,7,30,678.0,63.0,2.5,16.0,279.0,324.52,253.26
2016,9,15,7,45,715.5,67.0,2.5,16.5,330.5,386.07,306.65
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,450.6,360.63
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,511.24,409.43
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,572.91,457.05
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,629.62,499.36
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,682.35,536.88
2016,9,15,9,15,859.5,85.0,2.15,19.0,613.0,733.22,571.43
2016,9,15,9,30,874.0,87.0,2.1,19.0,654.0,782.62,604.32
2016,9,15,9,45,887.0,87.5,2.1,19.5,689.5,827.37,632.64
2016,9,15,10,0,900.0,88.0,2.1,20.0,725.0,869.97,659.06
2016,9,15,10,15,907.5,89.5,2.1,20.5,753.0,906.41,680.95
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,939.86,700.67
2016,9,15,10,45,920.0,92.0,2.15,21.5,802.0,967.25,716.8
2016,9,15,11,0,925.0,93.0,2.2,22.0,823.0,991.2,730.7
2016,9,15,11,15,928.5,93.5,2.3,22.0,836.5,1009.57,742.99
2016,9,15,11,30,932.0,94.0,2.4,22.0,850.0,1024.19,753.01
2016,9,15,11,45,933.0,94.0,2.55,22.0,855.0,1031.98,759.28
2016,9,15,12,0,934.0,94.0,2.7,22.0,860.0,1035.85,763.15
2016,9,15,12,15,933.5,94.0,2.85,22.0,857.0,1034.31,763.61
2016,9,15,12,30,933.0,94.0,3.0,22.0,854.0,1028.84,761.61
2016,9,15,12,45,917.0,101.0,3.15,22.0,839.5,1012.13,752.24
2016,9,15,13,0,901.0,108.0,3.3,22.0,825.0,991.9,740.6
2016,9,15,13,15,896.0,107.0,3.45,22.0,806.5,970.07,727.82
2016,9,15,13,30,891.0,106.0,3.6,22.0,788.0,944.84,712.65
2016,9,15,13,45,883.0,105.0,3.75,22.0,761.0,913.63,693.27
2016,9,15,14,0,875.0,104.0,3.9,22.0,734.0,879.49,671.67
2016,9,15,14,15,864.5,102.5,4.0,22.0,701.0,839.96,645.81
2016,9,15,14,30,854.0,101.0,4.1,22.0,668.0,803.22,621.67
2016,9,15,14,45,839.0,99.0,4.2,22.0,628.5,754.75,588.74
2016,9,15,15,0,824.0,97.0,4.3,22.0,589.0,704.76,554.26
2016,9,15,15,15,804.5,94.0,4.35,21.5,544.5,649.46,514.78
2016,9,15,15,30,785.0,91.0,4.4,21.0,500.0,593.68,473.13
2016,9,15,15,45,758.0,87.5,4.45,20.5,451.0,532.96,426.22
2016,9,15,16,0,731.0,84.0,4.5,20.0,402.0,473.82,378.89
2016,9,15,16,15,694.0,79.0,4.45,19.5,351.0,409.13,325.39
2016,9,15,16,30,657.0,74.0,4.4,19.0,300.0,347.3,272.56
2016,9,15,16,45,602.5,68.0,4.4,19.0,248.0,281.71,215.22
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,221.82,161.99
2016,9,15,17,15,464.5,52.5,4.3,18.0,147.0,158.22,107.76
2016,9,15,17,30,381.0,43.0,4.2,17.0,98.0,104.74,63.79
2016,9,15,17,45,247.0,29.5,4.15,16.5,59.0,53.32,24.86
2016,9,15,18,0,113.0,16.0,4.1,16.0,20.0,18.33,0.0
2016,9,15,18,15,56.5,8.0,4.0,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,27.32,2.65
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,80.87,44.49
2016,9,16,6,45,456.0,42.0,1.65,14.5,123.5,131.88,85.44
2016,9,16,7,0,548.0,51.0,1.6,15.0,171.0,194.22,138.27
2016,9,16,7,15,605.0,57.5,1.5,15.5,222.0,254.0,191.17
2016,9,16,7,30,662.0,64.0,1.4,16.0,273.0,319.96,248.38
2016,9,16,7,45,403.0,117.5,1.3,16.5,251.5,301.61,239.55
2016,9,16,8,0,144.0,171.0,1.2,17.0,230.0,244.14,195.14
2016,9,16,8,15,149.0,192.5,1.1,17.5,260.5,277.53,221.61
2016,9,16,8,30,154.0,214.0,1.0,18.0,291.0,311.29,247.16
2016,9,16,8,45,199.0,231.5,0.95,18.5,340.5,366.9,289.51
2016,9,16,9,0,244.0,249.0,0.9,19.0,390.0,434.86,339.75
2016,9,16,9,15,553.0,169.5,0.85,19.5,518.0,604.46,467.64
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,776.45,585.76
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,821.1,611.0
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,863.66,636.07
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.5,900.12,658.61
2016,9,16,10,30,905.0,94.0,1.0,22.0,774.0,933.67,679.2
2016,9,16,10,45,910.5,94.5,1.1,22.5,794.5,960.66,695.58
2016,9,16,11,0,916.0,95.0,1.2,23.0,815.0,984.26,709.86
2016,9,16,11,15,919.0,95.5,1.4,23.0,828.5,1001.91,723.49
2016,9,16,11,30,922.0,96.0,1.6,23.0,842.0,1015.85,734.8
2016,9,16,11,45,923.5,96.5,1.85,23.5,847.0,1024.52,742.03
2016,9,16,12,0,925.0,97.0,2.1,24.0,852.0,1029.32,746.67
2016,9,16,12,15,924.5,97.0,2.3,24.0,849.0,1027.69,747.99
2016,9,16,12,30,924.0,97.0,2.5,24.0,846.0,1022.18,746.82
2016,9,16,12,45,916.0,99.5,2.7,24.0,833.5,1008.28,740.17
2016,9,16,13,0,908.0,102.0,2.9,24.0,821.0,990.75,731.1
2016,9,16,13,15,903.5,101.0,2.95,24.0,802.0,969.19,718.03
2016,9,16,13,30,899.0,100.0,3.0,24.0,783.0,944.16,702.71
2016,9,16,13,45,891.0,99.0,3.05,24.0,756.5,912.69,683.01
2016,9,16,14,0,883.0,98.0,3.1,24.0,730.0,878.25,661.22
2016,9,16,14,15,873.0,96.5,3.05,24.0,697.0,838.82,635.22
2016,9,16,14,30,863.0,95.0,3.0,24.0,664.0,796.98,607.4
2016,9,16,14,45,848.0,93.0,3.0,24.0,624.5,753.13,578.19
2016,9,16,15,0,833.0,91.0,3.0,24.0,585.0,702.76,543.96
2016,9,16,15,15,814.0,88.5,2.95,23.5,540.5,647.96,505.58
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,592.61,464.81
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.5,531.99,417.92
2016,9,16,16,0,743.0,79.0,2.8,23.0,399.0,472.23,370.27
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.5,408.46,318.69
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,346.93,267.16
2016,9,16,16,45,617.0,64.0,2.65,21.5,244.5,280.85,210.85
2016,9,16,17,0,563.0,58.0,2.6,21.0,193.0,220.42,158.23
2016,9,16,17,15,480.5,49.0,2.6,20.0,144.0,156.88,104.66
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,103.32,61.08
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,51.08,21.46
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,16.31,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,14.5,36.5,27.18,0.83
2016,9,17,6,30,358.0,33.0,1.1,15.0,73.0,80.35,43.9
2016,9,17,6,45,454.0,41.5,1.0,15.5,120.5,131.23,84.46
2016,9,17,7,0,550.0,50.0,0.9,16.0,168.0,193.92,136.96
2016,9,17,7,15,607.0,56.0,0.8,16.0,219.0,253.28,189.26
2016,9,17,7,30,664.0,62.0,0.7,16.0,270.0,318.66,245.68
2016,9,17,7,45,338.0,102.5,0.6,16.5,209.0,258.42,204.33
2016,9,17,8,0,12.0,143.0,0.5,17.0,148.0,141.94,111.92
2016,9,17,8,15,33.5,172.0,0.5,17.5,188.5,187.85,149.07
2016,9,17,8,30,55.0,201.0,0.5,18.0,229.0,232.35,183.67
2016,9,17,8,45,56.0,220.0,0.55,19.0,250.5,255.39,200.34
2016,9,17,9,0,57.0,239.0,0.6,20.0,272.0,278.52,216.87
2016,9,17,9,15,104.0,267.0,0.65,20.5,332.0,345.23,267.49
2016,9,17,9,30,151.0,295.0,0.7,21.0,392.0,425.52,326.43
2016,9,17,9,45,522.5,191.0,0.8,21.5,552.5,644.99,491.11
2016,9,17,10,0,894.0,87.0,0.9,22.0,713.0,863.17,637.53
2016,9,17,10,15,901.5,88.0,1.0,22.5,741.0,898.71,657.01
2016,9,17,10,30,909.0,89.0,1.1,23.0,769.0,931.28,676.93
2016,9,17,10,45,914.0,90.0,1.25,23.5,789.5,958.36,694.12
2016,9,17,11,0,919.0,91.0,1.4,24.0,810.0,982.02,709.14
2016,9,17,11,15,922.0,91.5,1.55,24.0,822.5,999.63,721.75
2016,9,17,11,30,925.0,92.0,1.7,24.0,835.0,1013.51,732.12
2016,9,17,11,45,926.0,92.0,1.9,24.5,840.0,1021.05,737.81
2016,9,17,12,0,927.0,92.0,2.1,25.0,845.0,1024.72,741.04
2016,9,17,12,15,926.5,92.0,2.25,25.0,841.5,1023.0,741.72
2016,9,17,12,30,926.0,92.0,2.4,25.0,838.0,1017.38,739.98
2016,9,17,12,45,911.5,97.5,2.6,25.0,823.5,1000.43,731.45
2016,9,17,13,0,897.0,103.0,2.8,25.0,809.0,979.98,720.57
2016,9,17,13,15,891.5,102.0,2.9,25.0,790.0,957.59,707.44
2016,9,17,13,30,886.0,101.0,3.0,25.0,771.0,931.83,692.02
2016,9,17,13,45,878.5,99.5,3.1,25.0,744.5,900.51,672.77
2016,9,17,14,0,871.0,98.0,3.2,25.0,718.0,866.24,651.37
2016,9,17,14,15,860.0,96.5,3.25,25.0,684.5,826.32,625.57
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,784.1,597.91
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,740.79,569.13
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,690.99,535.3
2016,9,17,15,15,799.5,88.5,3.4,24.5,528.0,636.48,496.91
2016,9,17,15,30,780.0,86.0,3.4,24.0,484.0,581.51,456.34
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.5,520.56,409.08
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,460.71,361.25
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,397.65,309.96
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,336.94,258.92
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,271.37,203.05
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,211.62,151.13
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,149.32,98.88
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,97.28,56.87
2016,9,17,17,45,234.0,25.5,3.0,19.5,52.0,46.4,17.49
2016,9,17,18,0,97.0,12.0,3.0,19.0,15.0,13.56,0.0
2016,9,17,18,15,48.5,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,26.69,0.0
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,79.44,42.61
2016,9,18,6,45,450.5,40.5,0.9,17.5,118.0,129.78,82.64
2016,9,18,7,0,544.0,49.0,1.0,18.0,165.0,191.62,134.27
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.5,251.27,186.21
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,317.16,242.39
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,378.0,293.25
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,442.19,344.66
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,502.4,390.18
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,563.75,434.33
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,620.5,473.62
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,676.93,510.81
2016,9,18,9,15,846.5,85.0,0.8,24.5,596.5,723.34,540.69
2016,9,18,9,30,861.0,87.0,0.9,25.0,637.0,772.01,571.76
2016,9,18,9,45,881.0,84.5,1.0,26.0,674.0,818.43,599.71
