Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,10,0,901.0,82.0,1.1,27.0,711.0,863.17,626.12
2016,9,18,10,15,908.5,83.0,1.3,27.5,738.5,898.84,649.04
2016,9,18,10,30,916.0,84.0,1.5,28.0,766.0,931.51,669.97
2016,9,18,10,45,920.5,85.5,1.7,28.5,786.5,958.77,687.37
2016,9,18,11,0,925.0,87.0,1.9,29.0,807.0,982.55,702.55
2016,9,18,11,15,928.5,87.0,2.05,29.0,820.0,1000.08,714.62
2016,9,18,11,30,932.0,87.0,2.2,29.0,833.0,1013.87,724.47
2016,9,18,11,45,932.5,87.5,2.4,29.5,837.5,1021.44,729.59
2016,9,18,12,0,933.0,88.0,2.6,30.0,842.0,1025.09,732.3
2016,9,18,12,15,932.5,88.0,2.7,30.0,839.0,1023.27,732.13
2016,9,18,12,30,932.0,88.0,2.8,30.0,836.0,1017.53,729.62
2016,9,18,12,45,925.5,89.5,2.95,30.5,823.5,1003.76,721.07
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,986.31,710.23
2016,9,18,13,15,914.5,90.5,3.15,31.0,792.0,964.94,697.55
2016,9,18,13,30,910.0,90.0,3.2,31.0,773.0,940.07,682.64
2016,9,18,13,45,903.0,88.5,3.25,31.0,746.5,908.51,663.31
2016,9,18,14,0,896.0,87.0,3.3,31.0,720.0,873.89,641.87
2016,9,18,14,15,886.0,85.5,3.35,30.5,687.0,833.92,617.9
2016,9,18,14,30,876.0,84.0,3.4,30.0,654.0,791.51,591.91
2016,9,18,14,45,862.0,82.5,3.5,30.0,614.5,743.88,560.93
2016,9,18,15,0,848.0,81.0,3.6,30.0,575.0,694.64,528.3
2016,9,18,15,15,830.0,78.5,3.6,29.5,530.5,643.65,493.51
2016,9,18,15,30,812.0,76.0,3.6,29.0,486.0,588.2,453.25
2016,9,18,15,45,786.5,72.5,3.65,29.0,437.5,527.11,406.72
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,466.81,359.28
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,402.62,308.46
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,341.06,257.77
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,275.3,202.07
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,215.05,149.97
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,151.32,96.96
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,97.82,54.21
2016,9,18,17,45,268.0,22.5,3.45,23.0,51.0,45.24,13.47
2016,9,18,18,0,120.0,11.0,3.4,22.0,14.0,12.8,0.0
2016,9,18,18,15,60.0,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,133.0,17.0,1.4,17.5,31.5,24.46,0.0
2016,9,19,6,30,266.0,34.0,1.5,18.0,63.0,70.3,38.71
2016,9,19,6,45,361.0,46.0,1.6,18.5,108.0,118.75,77.02
2016,9,19,7,0,456.0,58.0,1.7,19.0,153.0,179.02,126.76
2016,9,19,7,15,517.0,66.0,1.7,19.5,202.5,236.11,176.16
2016,9,19,7,30,578.0,74.0,1.7,20.0,252.0,299.96,230.64
2016,9,19,7,45,625.5,78.5,1.7,20.5,302.5,360.69,281.71
2016,9,19,8,0,673.0,83.0,1.7,21.0,353.0,425.68,334.53
2016,9,19,8,15,702.5,87.5,1.75,21.5,401.0,484.8,381.31
2016,9,19,8,30,732.0,92.0,1.8,22.0,449.0,544.39,426.88
2016,9,19,8,45,759.0,93.5,1.85,23.0,495.0,601.15,468.06
2016,9,19,9,0,786.0,95.0,1.9,24.0,541.0,658.35,508.1
2016,9,19,9,15,802.0,98.0,1.95,24.5,581.0,709.18,541.99
2016,9,19,9,30,818.0,101.0,2.0,25.0,621.0,758.8,574.09
2016,9,19,9,45,829.0,103.0,2.1,25.5,654.5,801.73,601.5
2016,9,19,10,0,840.0,105.0,2.2,26.0,688.0,842.5,627.2
2016,9,19,10,15,848.5,106.5,2.3,26.0,716.0,871.63,646.16
2016,9,19,10,30,857.0,108.0,2.4,26.0,744.0,904.08,667.45
2016,9,19,10,45,867.5,107.0,2.5,26.5,765.5,932.73,684.82
2016,9,19,11,0,878.0,106.0,2.6,27.0,787.0,958.35,700.2
2016,9,19,11,15,881.5,107.0,2.7,27.0,800.0,976.2,711.96
2016,9,19,11,30,885.0,108.0,2.8,27.0,813.0,990.49,721.59
2016,9,19,11,45,891.0,106.0,2.9,27.5,819.0,1000.29,727.01
2016,9,19,12,0,897.0,104.0,3.0,28.0,825.0,1006.39,730.18
2016,9,19,12,15,896.5,104.0,3.15,28.0,822.0,1004.53,730.2
2016,9,19,12,30,896.0,104.0,3.3,28.0,819.0,998.89,727.91
2016,9,19,12,45,889.0,105.5,3.45,28.5,806.5,984.88,718.79
2016,9,19,13,0,882.0,107.0,3.6,29.0,794.0,967.33,707.45
2016,9,19,13,15,877.0,106.0,3.7,28.5,775.5,945.51,695.79
2016,9,19,13,30,872.0,105.0,3.8,28.0,757.0,920.37,681.85
2016,9,19,13,45,868.5,102.0,3.95,28.0,731.5,891.17,663.99
2016,9,19,14,0,865.0,99.0,4.1,28.0,706.0,858.84,643.85
2016,9,19,14,15,854.5,97.0,4.1,27.5,673.0,818.87,618.81
2016,9,19,14,30,844.0,95.0,4.1,27.0,640.0,776.59,591.86
2016,9,19,14,45,833.5,91.5,4.2,27.0,602.0,735.11,564.32
2016,9,19,15,0,823.0,88.0,4.3,27.0,564.0,686.78,531.44
2016,9,19,15,15,803.5,85.0,4.25,26.5,519.5,631.52,492.08
2016,9,19,15,30,784.0,82.0,4.2,26.0,475.0,575.82,450.66
2016,9,19,15,45,761.0,78.0,4.2,26.0,427.5,516.97,404.81
2016,9,19,16,0,738.0,74.0,4.2,26.0,380.0,458.71,358.0
2016,9,19,16,15,700.5,69.5,4.1,25.0,329.0,394.37,306.18
2016,9,19,16,30,663.0,65.0,4.0,24.0,278.0,333.27,255.08
2016,9,19,16,45,610.5,58.5,3.9,23.5,227.5,268.06,199.1
2016,9,19,17,0,558.0,52.0,3.8,23.0,177.0,208.38,146.93
2016,9,19,17,15,470.0,43.5,3.75,22.5,129.5,145.28,93.95
2016,9,19,17,30,382.0,35.0,3.7,22.0,82.0,92.89,51.84
2016,9,19,17,45,233.5,22.0,3.65,21.5,46.5,41.02,9.37
2016,9,19,18,0,85.0,9.0,3.6,21.0,11.0,10.0,0.0
2016,9,19,18,15,42.5,4.5,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,145.0,17.5,2.75,15.0,32.5,25.7,0.0
2016,9,20,6,30,290.0,35.0,2.9,15.0,65.0,74.43,41.12
2016,9,20,6,45,395.5,44.5,3.1,15.5,111.5,123.93,80.78
2016,9,20,7,0,501.0,54.0,3.3,16.0,158.0,186.44,133.15
2016,9,20,7,15,562.5,61.0,3.35,16.5,208.0,245.33,185.42
2016,9,20,7,30,624.0,68.0,3.4,17.0,258.0,310.96,243.0
2016,9,20,7,45,668.0,72.5,3.45,17.5,309.0,372.73,296.64
2016,9,20,8,0,712.0,77.0,3.5,18.0,360.0,438.3,351.77
2016,9,20,8,15,740.5,80.5,3.55,18.0,408.5,497.12,400.72
2016,9,20,8,30,769.0,84.0,3.6,18.0,457.0,557.81,449.7
2016,9,20,8,45,529.0,160.0,3.65,18.5,427.5,521.21,418.46
2016,9,20,9,0,289.0,236.0,3.7,19.0,398.0,453.53,361.73
2016,9,20,9,15,566.5,165.0,3.7,19.0,512.5,610.15,486.64
2016,9,20,9,30,844.0,94.0,3.7,19.0,627.0,770.98,606.63
2016,9,20,9,45,523.5,208.0,3.7,19.5,544.5,664.33,522.11
2016,9,20,10,0,203.0,322.0,3.7,20.0,462.0,511.89,399.54
2016,9,20,10,15,288.0,317.5,3.7,20.5,525.0,600.27,466.72
2016,9,20,10,30,373.0,313.0,3.7,21.0,588.0,681.14,525.95
2016,9,20,10,45,635.0,206.0,3.75,21.5,689.5,836.32,642.1
2016,9,20,11,0,897.0,99.0,3.8,22.0,791.0,967.91,730.36
2016,9,20,11,15,900.0,99.5,3.85,22.0,803.5,984.92,740.65
2016,9,20,11,30,903.0,100.0,3.9,22.0,816.0,998.29,749.48
2016,9,20,11,45,903.0,101.0,4.0,22.0,820.0,1005.54,754.68
2016,9,20,12,0,903.0,102.0,4.1,22.0,824.0,1009.0,757.49
2016,9,20,12,15,901.5,101.5,4.2,22.0,820.5,1005.5,755.77
2016,9,20,12,30,900.0,101.0,4.3,22.0,817.0,998.21,751.66
2016,9,20,12,45,697.0,192.5,4.45,22.0,741.5,907.25,690.37
2016,9,20,13,0,494.0,284.0,4.6,22.0,666.0,796.73,610.4
2016,9,20,13,15,687.0,192.5,4.7,22.0,710.0,873.81,671.16
2016,9,20,13,30,880.0,101.0,4.8,22.0,754.0,921.69,705.74
2016,9,20,13,45,869.5,100.5,4.95,22.0,726.5,888.76,684.22
2016,9,20,14,0,859.0,100.0,5.1,22.0,699.0,853.09,661.01
2016,9,20,14,15,848.0,98.0,5.1,21.5,666.0,812.85,634.68
2016,9,20,14,30,837.0,96.0,5.1,21.0,633.0,775.45,610.12
2016,9,20,14,45,819.5,95.0,5.2,21.0,593.0,726.74,576.13
2016,9,20,15,0,802.0,94.0,5.3,21.0,553.0,676.8,540.74
2016,9,20,15,15,702.0,109.5,5.35,20.5,488.0,591.38,475.41
2016,9,20,15,30,602.0,125.0,5.4,20.0,423.0,511.17,412.56
2016,9,20,15,45,652.0,103.0,5.45,20.0,395.5,482.62,389.58
2016,9,20,16,0,702.0,81.0,5.5,20.0,368.0,447.03,359.36
2016,9,20,16,15,662.0,75.5,5.5,19.5,318.0,382.4,304.97
2016,9,20,16,30,622.0,70.0,5.5,19.0,268.0,321.11,251.79
2016,9,20,16,45,561.5,63.5,5.5,19.0,217.5,255.78,194.17
2016,9,20,17,0,501.0,57.0,5.5,19.0,167.0,196.99,141.8
2016,9,20,17,15,409.5,47.0,5.4,18.5,120.5,135.35,89.57
2016,9,20,17,30,318.0,37.0,5.3,18.0,74.0,84.94,48.67
2016,9,20,17,45,159.0,18.5,5.25,17.5,37.0,31.07,3.14
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.0,17.5,5.15,14.0,31.0,25.16,0.0
2016,9,21,6,30,272.0,35.0,5.4,14.0,62.0,72.36,40.01
2016,9,21,6,45,378.5,45.0,5.7,14.5,108.0,121.43,79.74
2016,9,21,7,0,485.0,55.0,6.0,15.0,154.0,183.65,132.26
2016,9,21,7,15,548.5,62.5,6.1,15.0,204.0,242.72,185.6
2016,9,21,7,30,612.0,70.0,6.2,15.0,254.0,308.79,245.0
2016,9,21,7,45,659.0,73.5,6.3,15.5,305.0,370.09,299.58
2016,9,21,8,0,706.0,77.0,6.4,16.0,356.0,435.51,356.23
2016,9,21,8,15,735.5,81.0,6.45,16.0,405.0,494.98,407.33
2016,9,21,8,30,765.0,85.0,6.5,16.0,454.0,556.51,458.76
2016,9,21,8,45,789.0,87.0,6.6,16.5,499.0,613.33,504.43
2016,9,21,9,0,813.0,89.0,6.7,17.0,544.0,670.22,548.99
2016,9,21,9,15,829.0,91.5,6.75,17.0,584.5,721.51,587.34
2016,9,21,9,30,845.0,94.0,6.8,17.0,625.0,771.51,624.23
2016,9,21,9,45,858.5,95.0,6.9,17.5,660.0,810.76,651.6
2016,9,21,10,0,872.0,96.0,7.0,18.0,695.0,852.92,680.95
2016,9,21,10,15,881.0,97.5,7.0,18.0,723.5,889.35,706.76
2016,9,21,10,30,890.0,99.0,7.0,18.0,752.0,922.95,730.42
2016,9,21,10,45,896.0,100.5,7.0,18.0,773.0,950.75,749.8
2016,9,21,11,0,902.0,102.0,7.0,18.0,794.0,975.22,766.8
2016,9,21,11,15,906.5,102.5,7.0,18.0,808.0,993.66,779.5
2016,9,21,11,30,911.0,103.0,7.0,18.0,822.0,1008.46,789.71
2016,9,21,11,45,913.0,103.5,7.0,18.0,827.5,1017.09,795.6
2016,9,21,12,0,915.0,104.0,7.0,18.0,833.0,1021.89,798.92
2016,9,21,12,15,916.0,104.0,7.1,18.0,831.0,1021.29,799.07
2016,9,21,12,30,917.0,104.0,7.2,18.0,829.0,1016.83,796.6
2016,9,21,12,45,917.0,103.0,7.3,18.0,818.5,1006.43,789.98
2016,9,21,13,0,917.0,102.0,7.4,18.0,808.0,992.23,780.74
2016,9,21,13,15,913.5,101.0,7.45,18.0,790.0,971.01,766.24
2016,9,21,13,30,910.0,100.0,7.5,18.0,772.0,946.28,749.24
2016,9,21,13,45,906.0,98.0,7.55,18.0,746.5,916.59,728.6
2016,9,21,14,0,902.0,96.0,7.6,18.0,721.0,883.67,705.53
2016,9,21,14,15,778.5,128.0,7.65,18.0,649.0,792.67,638.42
2016,9,21,14,30,655.0,160.0,7.7,18.0,577.0,703.74,571.05
2016,9,21,14,45,757.5,123.5,7.75,18.0,576.0,712.36,580.21
2016,9,21,15,0,860.0,87.0,7.8,18.0,575.0,707.72,578.15
2016,9,21,15,15,840.5,84.0,7.75,17.5,529.5,650.71,534.3
2016,9,21,15,30,821.0,81.0,7.7,17.0,484.0,593.18,488.36
2016,9,21,15,45,797.0,77.0,7.7,17.0,434.5,531.88,437.27
2016,9,21,16,0,773.0,73.0,7.7,17.0,385.0,471.21,385.27
2016,9,21,16,15,734.0,68.5,7.65,16.5,333.0,404.35,327.44
2016,9,21,16,30,695.0,64.0,7.6,16.0,281.0,340.53,270.5
2016,9,21,16,45,633.5,58.5,7.55,16.0,228.0,272.24,208.7
2016,9,21,17,0,572.0,53.0,7.5,16.0,175.0,210.07,151.97
2016,9,21,17,15,473.0,44.0,7.45,15.5,126.0,143.85,94.9
2016,9,21,17,30,374.0,35.0,7.4,15.0,77.0,89.74,50.24
2016,9,21,17,45,187.0,17.5,7.4,15.0,38.5,31.48,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,17.5,7.75,14.0,30.0,24.81,0.0
2016,9,22,6,30,260.0,35.0,7.8,14.0,60.0,70.37,38.49
2016,9,22,6,45,366.0,46.0,7.85,14.5,105.5,120.23,79.2
2016,9,22,7,0,472.0,57.0,7.9,15.0,151.0,182.58,131.91
2016,9,22,7,15,538.0,64.5,7.75,15.0,202.0,241.68,185.3
2016,9,22,7,30,604.0,72.0,7.6,15.0,253.0,308.08,245.08
2016,9,22,7,45,656.5,76.0,7.45,15.5,305.0,371.83,301.75
2016,9,22,8,0,709.0,80.0,7.3,16.0,357.0,440.34,360.96
2016,9,22,8,15,739.5,84.0,7.15,16.0,406.5,500.35,412.52
2016,9,22,8,30,770.0,88.0,7.0,16.0,456.0,562.68,464.5
2016,9,22,8,45,797.0,89.0,6.85,16.5,502.5,620.58,510.7
2016,9,22,9,0,824.0,90.0,6.7,17.0,549.0,678.78,555.75
2016,9,22,9,15,840.0,92.5,6.6,17.0,589.5,730.5,593.93
2016,9,22,9,30,856.0,95.0,6.5,17.0,630.0,780.88,630.48
2016,9,22,9,45,875.5,93.0,6.4,17.5,666.5,821.98,658.31
2016,9,22,10,0,895.0,91.0,6.3,18.0,703.0,866.36,688.2
2016,9,22,10,15,902.5,92.5,6.2,18.0,730.5,902.09,712.67
2016,9,22,10,30,910.0,94.0,6.1,18.0,758.0,934.82,734.82
2016,9,22,10,45,916.0,94.5,6.0,18.5,778.5,961.87,751.3
2016,9,22,11,0,922.0,95.0,5.9,19.0,799.0,985.51,765.25
2016,9,22,11,15,925.0,95.5,5.85,19.0,811.5,1002.71,776.44
2016,9,22,11,30,928.0,96.0,5.8,19.0,824.0,1016.16,785.1
2016,9,22,11,45,927.5,96.5,5.8,19.5,827.5,1022.35,787.59
2016,9,22,12,0,927.0,97.0,5.8,20.0,831.0,1024.64,787.53
2016,9,22,12,15,926.0,97.0,5.85,20.0,827.5,1021.97,786.06
2016,9,22,12,30,925.0,97.0,5.9,20.0,824.0,1015.41,782.03
2016,9,22,12,45,920.0,97.5,5.95,20.0,811.5,1001.71,773.12
2016,9,22,13,0,915.0,98.0,6.0,20.0,799.0,984.31,761.73
2016,9,22,13,15,909.5,97.0,6.0,20.0,779.0,961.19,746.07
2016,9,22,13,30,904.0,96.0,6.0,20.0,759.0,934.65,728.03
2016,9,22,13,45,893.5,96.0,6.05,20.0,731.5,901.54,705.53
2016,9,22,14,0,883.0,96.0,6.1,20.0,704.0,865.61,680.9
2016,9,22,14,15,872.0,94.5,6.1,20.0,670.0,825.02,652.47
2016,9,22,14,30,861.0,93.0,6.1,20.0,636.0,782.12,622.14
2016,9,22,14,45,843.5,91.5,6.2,20.0,595.5,736.88,590.12
2016,9,22,15,0,826.0,90.0,6.3,20.0,555.0,685.34,552.87
2016,9,22,15,15,805.0,87.0,6.4,19.5,509.5,628.91,510.27
2016,9,22,15,30,784.0,84.0,6.5,19.0,464.0,572.19,465.92
2016,9,22,15,45,751.0,81.5,6.6,19.0,414.5,509.47,414.52
2016,9,22,16,0,718.0,79.0,6.7,19.0,365.0,449.18,363.63
2016,9,22,16,15,677.0,74.0,6.65,18.5,314.0,383.93,307.89
2016,9,22,16,30,636.0,69.0,6.6,18.0,263.0,322.09,253.45
2016,9,22,16,45,569.5,62.5,6.6,17.5,212.0,254.31,193.6
2016,9,22,17,0,503.0,56.0,6.6,17.0,161.0,193.78,139.64
2016,9,22,17,15,403.0,45.5,6.4,16.5,114.5,130.37,85.84
2016,9,22,17,30,303.0,35.0,6.2,16.0,68.0,79.28,44.06
2016,9,22,17,45,151.5,17.5,6.05,15.5,34.0,28.29,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,166.5,14.0,2.7,13.5,30.0,24.15,0.0
2016,9,23,6,30,333.0,28.0,2.8,14.0,60.0,73.53,37.47
2016,9,23,6,45,435.0,37.0,2.9,14.5,106.0,124.33,79.45
2016,9,23,7,0,537.0,46.0,3.0,15.0,152.0,187.75,133.23
2016,9,23,7,15,597.0,52.0,2.95,15.5,202.0,247.09,186.45
2016,9,23,7,30,657.0,58.0,2.9,16.0,252.0,312.64,244.43
2016,9,23,7,45,697.5,62.0,2.9,16.5,302.5,373.99,298.11
2016,9,23,8,0,738.0,66.0,2.9,17.0,353.0,438.67,352.7
2016,9,23,8,15,765.0,69.0,2.85,17.5,401.0,497.85,401.08
2016,9,23,8,30,792.0,72.0,2.8,18.0,449.0,558.09,448.47
2016,9,23,8,45,812.0,74.5,2.8,18.5,493.0,613.96,491.03
2016,9,23,9,0,832.0,77.0,2.8,19.0,537.0,665.7,528.75
2016,9,23,9,15,846.0,79.0,2.75,19.5,576.5,715.11,561.96
2016,9,23,9,30,860.0,81.0,2.7,20.0,616.0,763.0,593.39
2016,9,23,9,45,871.5,82.0,2.7,20.5,649.5,805.95,621.03
2016,9,23,10,0,883.0,83.0,2.7,21.0,683.0,846.65,646.72
2016,9,23,10,15,890.5,84.0,2.7,21.0,710.0,881.35,669.26
2016,9,23,10,30,898.0,85.0,2.7,21.0,737.0,913.11,689.71
2016,9,23,10,45,902.5,86.0,2.75,21.5,756.5,938.95,705.19
2016,9,23,11,0,907.0,87.0,2.8,22.0,776.0,961.38,718.39
2016,9,23,11,15,909.5,87.5,2.9,22.0,787.5,977.79,729.46
2016,9,23,11,30,912.0,88.0,3.0,22.0,799.0,990.49,738.24
2016,9,23,11,45,911.5,88.5,3.2,22.5,803.0,996.49,742.09
2016,9,23,12,0,911.0,89.0,3.4,23.0,807.0,998.66,743.5
2016,9,23,12,15,909.5,89.0,3.55,23.0,802.5,995.45,742.49
2016,9,23,12,30,908.0,89.0,3.7,23.0,798.0,988.42,739.06
2016,9,23,12,45,901.5,90.0,3.9,23.0,785.5,973.94,731.0
2016,9,23,13,0,895.0,91.0,4.1,23.0,773.0,955.89,720.53
2016,9,23,13,15,889.5,90.0,4.25,22.5,753.5,933.07,707.86
2016,9,23,13,30,884.0,89.0,4.4,22.0,734.0,906.91,692.78
2016,9,23,13,45,874.0,89.0,4.6,22.0,706.5,874.73,672.69
2016,9,23,14,0,864.0,89.0,4.8,22.0,679.0,839.79,650.43
2016,9,23,14,15,853.5,87.0,4.9,21.5,646.0,799.66,624.74
2016,9,23,14,30,843.0,85.0,5.0,21.0,613.0,757.25,596.96
2016,9,23,14,45,693.5,126.0,5.15,21.0,541.5,664.54,529.55
2016,9,23,15,0,544.0,167.0,5.3,21.0,470.0,568.18,454.53
2016,9,23,15,15,569.0,144.5,5.35,20.5,438.5,537.51,432.53
2016,9,23,15,30,594.0,122.0,5.4,20.0,407.0,498.92,403.24
2016,9,23,15,45,570.5,113.5,5.5,20.0,364.0,444.36,359.02
2016,9,23,16,0,547.0,105.0,5.6,20.0,321.0,390.95,314.57
2016,9,23,16,15,596.5,82.0,5.55,19.5,287.5,355.73,283.57
2016,9,23,16,30,646.0,59.0,5.5,19.0,254.0,313.42,244.56
2016,9,23,16,45,586.5,53.0,5.45,18.5,204.0,248.15,186.78
2016,9,23,17,0,527.0,47.0,5.4,18.0,154.0,189.3,134.13
2016,9,23,17,15,430.0,38.5,5.3,17.5,108.5,127.46,81.66
2016,9,23,17,30,333.0,30.0,5.2,17.0,63.0,77.53,40.51
2016,9,23,17,45,166.5,15.0,5.15,16.5,31.5,26.25,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.5,13.0,2.0,14.5,29.5,23.64,0.0
2016,9,24,6,30,365.0,26.0,2.0,15.0,59.0,75.69,37.05
2016,9,24,6,45,465.0,34.0,2.05,15.5,105.5,127.01,79.91
2016,9,24,7,0,565.0,42.0,2.1,16.0,152.0,190.45,133.68
2016,9,24,7,15,624.5,47.5,2.05,16.5,202.5,250.74,187.5
2016,9,24,7,30,684.0,53.0,2.0,17.0,253.0,317.38,246.0
2016,9,24,7,45,724.0,56.5,1.95,17.5,304.0,379.42,299.64
2016,9,24,8,0,764.0,60.0,1.9,18.0,355.0,444.66,353.86
2016,9,24,8,15,791.0,63.0,1.9,18.5,403.5,505.13,402.54
2016,9,24,8,30,818.0,66.0,1.9,19.0,452.0,563.8,448.09
2016,9,24,8,45,838.5,68.0,1.95,19.5,497.5,620.16,490.49
2016,9,24,9,0,859.0,70.0,2.0,20.0,543.0,676.14,530.35
2016,9,24,9,15,873.5,72.0,2.15,20.5,583.0,727.01,565.0
2016,9,24,9,30,888.0,74.0,2.3,21.0,623.0,776.32,598.08
2016,9,24,9,45,902.0,73.5,2.45,22.0,658.0,820.53,625.98
2016,9,24,10,0,916.0,73.0,2.6,23.0,693.0,862.57,652.01
2016,9,24,10,15,924.0,74.0,2.65,23.5,720.5,898.61,674.18
2016,9,24,10,30,932.0,75.0,2.7,24.0,748.0,931.61,694.18
2016,9,24,10,45,937.5,75.5,2.75,24.5,768.5,958.49,710.02
2016,9,24,11,0,943.0,76.0,2.8,25.0,789.0,981.86,723.56
2016,9,24,11,15,946.0,76.5,2.85,25.5,801.5,999.18,733.18
2016,9,24,11,30,949.0,77.0,2.9,26.0,814.0,1012.66,740.43
2016,9,24,11,45,950.5,77.0,2.95,26.5,818.5,1020.19,743.95
2016,9,24,12,0,952.0,77.0,3.0,27.0,823.0,1023.75,745.07
2016,9,24,12,15,951.0,77.0,3.1,27.0,819.5,1020.85,744.09
2016,9,24,12,30,950.0,77.0,3.2,27.0,816.0,1013.97,740.68
2016,9,24,12,45,938.5,81.5,3.35,27.0,802.0,998.22,731.97
2016,9,24,13,0,927.0,86.0,3.5,27.0,788.0,978.85,720.93
2016,9,24,13,15,922.0,85.5,3.6,27.0,768.5,956.39,707.5
2016,9,24,13,30,917.0,85.0,3.7,27.0,749.0,930.46,691.71
2016,9,24,13,45,908.5,84.0,3.85,27.0,721.5,897.54,671.4
2016,9,24,14,0,900.0,83.0,4.0,27.0,694.0,861.67,648.87
2016,9,24,14,15,889.0,81.5,4.05,26.5,660.0,820.43,623.14
2016,9,24,14,30,878.0,80.0,4.1,26.0,626.0,776.84,595.38
2016,9,24,14,45,863.0,78.5,4.2,26.0,585.5,728.21,562.58
2016,9,24,15,0,848.0,77.0,4.3,26.0,545.0,678.09,528.19
2016,9,24,15,15,828.0,74.5,4.35,25.5,500.0,625.78,490.73
2016,9,24,15,30,808.0,72.0,4.4,25.0,455.0,569.22,448.26
2016,9,24,15,45,779.5,69.0,4.45,25.0,406.5,507.41,399.57
2016,9,24,16,0,751.0,66.0,4.5,25.0,358.0,446.76,350.2
2016,9,24,16,15,711.0,61.5,4.45,24.0,307.0,381.03,296.41
2016,9,24,16,30,671.0,57.0,4.4,23.0,256.0,318.53,243.3
2016,9,24,16,45,609.5,51.5,4.4,22.5,205.0,252.18,185.75
2016,9,24,17,0,548.0,46.0,4.4,22.0,154.0,192.13,133.01
2016,9,24,17,15,446.5,37.0,4.3,21.0,107.5,127.9,79.79
2016,9,24,17,30,345.0,28.0,4.2,20.0,61.0,76.21,37.48
2016,9,24,17,45,172.5,14.0,4.1,19.5,30.5,24.38,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,182.5,13.0,2.9,15.5,29.0,23.66,0.0
2016,9,25,6,30,365.0,26.0,3.0,16.0,58.0,75.89,36.25
2016,9,25,6,45,473.0,34.0,3.15,17.0,105.5,128.68,80.38
2016,9,25,7,0,581.0,42.0,3.3,18.0,153.0,194.52,135.59
2016,9,25,7,15,641.0,47.5,3.15,18.5,204.5,255.92,190.36
2016,9,25,7,30,701.0,53.0,3.0,19.0,256.0,323.71,249.85
2016,9,25,7,45,741.5,56.5,2.9,20.0,307.5,386.92,303.99
2016,9,25,8,0,782.0,60.0,2.8,21.0,359.0,453.35,358.5
2016,9,25,8,15,808.5,63.0,2.7,21.5,408.5,514.47,407.47
2016,9,25,8,30,835.0,66.0,2.6,22.0,458.0,573.67,453.1
2016,9,25,8,45,854.0,68.5,2.55,23.0,503.0,630.4,494.31
2016,9,25,9,0,873.0,71.0,2.5,24.0,548.0,686.57,532.54
2016,9,25,9,15,886.5,73.0,2.45,25.0,588.0,737.25,564.37
2016,9,25,9,30,900.0,75.0,2.4,26.0,628.0,786.24,594.18
2016,9,25,9,45,914.5,74.0,2.35,27.0,663.0,830.65,620.11
2016,9,25,10,0,929.0,73.0,2.3,28.0,698.0,872.87,643.97
2016,9,25,10,15,935.5,74.0,2.15,28.5,725.0,907.9,662.98
2016,9,25,10,30,942.0,75.0,2.0,29.0,752.0,939.77,679.53
2016,9,25,10,45,945.0,76.5,1.85,29.5,771.5,965.62,691.85
2016,9,25,11,0,948.0,78.0,1.7,30.0,791.0,987.82,701.61
2016,9,25,11,15,950.5,78.5,1.5,30.5,803.0,1004.64,707.06
2016,9,25,11,30,953.0,79.0,1.3,31.0,815.0,1017.59,709.85
2016,9,25,11,45,951.5,80.0,1.15,31.5,818.5,1023.28,708.88
2016,9,25,12,0,950.0,81.0,1.0,32.0,822.0,1024.96,705.51
2016,9,25,12,15,949.0,81.0,0.8,32.0,817.5,1021.98,699.74
2016,9,25,12,30,948.0,81.0,0.6,32.0,813.0,1015.02,691.53
2016,9,25,12,45,937.0,84.5,0.4,32.5,799.0,998.55,676.41
2016,9,25,13,0,926.0,88.0,0.2,33.0,785.0,978.46,659.8
2016,9,25,13,15,920.5,87.0,0.4,33.0,765.0,954.92,651.04
2016,9,25,13,30,915.0,86.0,0.6,33.0,745.0,927.93,640.16
2016,9,25,13,45,904.0,86.0,0.85,33.0,716.5,893.95,625.3
2016,9,25,14,0,893.0,86.0,1.1,33.0,688.0,857.17,607.64
2016,9,25,14,15,881.5,84.5,1.3,33.0,653.5,815.72,585.28
2016,9,25,14,30,870.0,83.0,1.5,33.0,619.0,771.98,560.54
2016,9,25,14,45,851.5,82.0,1.7,33.0,578.0,721.65,530.45
2016,9,25,15,0,833.0,81.0,1.9,33.0,537.0,674.06,501.23
2016,9,25,15,15,812.0,78.5,2.05,32.5,492.0,617.95,463.81
2016,9,25,15,30,791.0,76.0,2.2,32.0,447.0,561.56,424.39
2016,9,25,15,45,759.0,73.0,2.35,31.5,398.0,498.72,378.49
2016,9,25,16,0,727.0,70.0,2.5,31.0,349.0,437.45,331.77
2016,9,25,16,15,685.0,65.0,2.65,30.0,298.0,371.7,280.37
2016,9,25,16,30,643.0,60.0,2.8,29.0,247.0,309.98,229.96
2016,9,25,16,45,577.0,53.5,2.95,28.0,196.5,242.61,174.07
2016,9,25,17,0,511.0,47.0,3.1,27.0,146.0,182.49,123.34
2016,9,25,17,15,408.0,37.5,3.15,26.0,100.5,120.04,73.07
2016,9,25,17,30,305.0,28.0,3.2,25.0,55.0,70.35,32.62
2016,9,25,17,45,152.5,14.0,3.25,24.0,27.5,22.69,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,19.5,24.5,20.54,0.0
2016,9,26,6,30,233.0,28.0,1.2,20.0,49.0,61.51,29.42
2016,9,26,6,45,334.5,41.0,1.3,20.5,92.5,110.05,69.61
2016,9,26,7,0,436.0,54.0,1.4,21.0,136.0,171.17,119.43
2016,9,26,7,15,502.5,63.5,1.35,21.5,186.0,230.16,169.76
2016,9,26,7,30,569.0,73.0,1.3,22.0,236.0,296.58,225.64
2016,9,26,7,45,614.5,79.5,1.3,23.0,286.0,357.86,276.1
2016,9,26,8,0,660.0,86.0,1.3,24.0,336.0,423.2,327.78
2016,9,26,8,15,692.5,91.0,1.2,24.5,385.0,483.54,374.0
2016,9,26,8,30,725.0,96.0,1.1,25.0,434.0,545.69,419.52
2016,9,26,8,45,749.5,100.0,1.05,26.0,479.0,603.01,459.1
2016,9,26,9,0,774.0,104.0,1.0,27.0,524.0,658.67,495.88
2016,9,26,9,15,791.5,107.0,0.95,27.5,564.0,709.72,528.26
2016,9,26,9,30,809.0,110.0,0.9,28.0,604.0,759.66,558.16
2016,9,26,9,45,823.0,112.0,0.9,29.0,639.0,804.25,583.34
2016,9,26,10,0,837.0,114.0,0.9,30.0,674.0,846.88,606.73
2016,9,26,10,15,846.5,115.5,1.0,30.0,701.5,882.79,629.5
2016,9,26,10,30,856.0,117.0,1.1,30.0,729.0,915.95,650.58
2016,9,26,10,45,864.0,117.5,1.2,30.5,749.5,943.67,666.95
2016,9,26,11,0,872.0,118.0,1.3,31.0,770.0,960.15,676.39
2016,9,26,11,15,875.5,118.5,1.45,31.0,782.5,976.75,688.2
2016,9,26,11,30,879.0,119.0,1.6,31.0,795.0,989.81,697.87
2016,9,26,11,45,882.5,118.5,1.8,31.5,800.0,998.14,703.92
2016,9,26,12,0,886.0,118.0,2.0,32.0,805.0,1002.77,707.68
2016,9,26,12,15,885.0,117.5,2.1,32.0,800.5,999.29,706.69
2016,9,26,12,30,884.0,117.0,2.2,32.0,796.0,992.08,703.53
2016,9,26,12,45,904.0,105.5,2.35,32.0,790.5,989.06,703.63
2016,9,26,13,0,924.0,94.0,2.5,32.0,785.0,981.63,700.93
2016,9,26,13,15,919.0,93.0,2.55,32.0,765.0,958.52,687.38
2016,9,26,13,30,914.0,92.0,2.6,32.0,745.0,931.94,671.72
2016,9,26,13,45,908.5,89.5,2.7,32.0,718.0,899.91,652.85
2016,9,26,14,0,903.0,87.0,2.8,32.0,691.0,864.75,631.74
2016,9,26,14,15,892.0,85.5,2.8,31.5,656.5,823.32,606.8
2016,9,26,14,30,881.0,84.0,2.8,31.0,622.0,779.54,579.92
2016,9,26,14,45,868.5,81.0,2.85,31.0,582.0,730.87,548.36
2016,9,26,15,0,856.0,78.0,2.9,31.0,542.0,680.5,515.09
2016,9,26,15,15,835.5,75.5,2.85,30.5,496.5,627.54,478.01
2016,9,26,15,30,815.0,73.0,2.8,30.0,451.0,570.32,436.32
2016,9,26,15,45,784.5,70.0,2.75,29.5,401.5,507.13,388.75
2016,9,26,16,0,754.0,67.0,2.7,29.0,352.0,445.29,340.48
2016,9,26,16,15,713.0,62.0,2.6,28.0,300.5,378.57,287.3
2016,9,26,16,30,672.0,57.0,2.5,27.0,249.0,315.21,234.78
2016,9,26,16,45,605.5,51.0,2.45,26.5,197.5,247.17,177.34
2016,9,26,17,0,539.0,45.0,2.4,26.0,146.0,185.94,125.04
2016,9,26,17,15,434.5,35.5,2.25,25.0,100.0,121.8,73.22
2016,9,26,17,30,330.0,26.0,2.1,24.0,54.0,70.08,29.87
2016,9,26,17,45,165.0,13.0,1.95,23.0,27.0,22.08,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,110.5,14.0,1.05,18.5,23.0,20.19,0.0
2016,9,27,6,30,221.0,28.0,1.1,19.0,46.0,59.09,27.33
2016,9,27,6,45,310.5,42.5,1.15,19.5,88.5,106.05,67.48
2016,9,27,7,0,400.0,57.0,1.2,20.0,131.0,165.26,116.15
2016,9,27,7,15,467.0,67.0,1.15,20.5,179.5,222.77,165.13
2016,9,27,7,30,534.0,77.0,1.1,21.0,228.0,287.8,219.79
2016,9,27,7,45,573.0,86.0,1.05,21.5,276.5,346.91,268.9
2016,9,27,8,0,612.0,95.0,1.0,22.0,325.0,409.45,318.88
2016,9,27,8,15,645.5,101.0,0.95,22.5,372.5,468.91,364.64
2016,9,27,8,30,679.0,107.0,0.9,23.0,420.0,530.37,410.04
2016,9,27,8,45,702.5,111.5,0.9,24.0,464.0,585.41,448.58
2016,9,27,9,0,726.0,116.0,0.9,25.0,508.0,640.71,485.83
2016,9,27,9,15,744.5,119.5,0.95,25.5,547.5,691.14,519.91
2016,9,27,9,30,763.0,123.0,1.0,26.0,587.0,740.71,551.45
2016,9,27,9,45,811.0,111.5,1.05,26.5,629.5,793.46,584.43
2016,9,27,10,0,859.0,100.0,1.1,27.0,672.0,842.92,614.63
2016,9,27,10,15,867.5,101.5,1.2,27.0,699.0,878.02,637.15
2016,9,27,10,30,876.0,103.0,1.3,27.0,726.0,910.3,657.98
2016,9,27,10,45,873.5,108.0,1.45,27.5,743.5,933.31,672.3
2016,9,27,11,0,871.0,113.0,1.6,28.0,761.0,952.71,684.41
2016,9,27,11,15,874.5,113.5,1.7,28.0,773.0,969.21,695.46
2016,9,27,11,30,878.0,114.0,1.8,28.0,785.0,982.17,704.4
2016,9,27,11,45,872.5,117.5,1.95,28.5,787.0,986.08,706.97
2016,9,27,12,0,867.0,121.0,2.1,29.0,789.0,986.26,707.3
2016,9,27,12,15,866.0,120.5,2.2,29.0,785.0,982.74,706.23
2016,9,27,12,30,865.0,120.0,2.3,29.0,781.0,975.57,702.96
2016,9,27,12,45,875.0,113.0,2.4,29.0,772.5,968.12,699.61
2016,9,27,13,0,885.0,106.0,2.5,29.0,764.0,956.73,693.79
2016,9,27,13,15,879.0,105.0,2.55,28.5,743.5,933.36,681.15
2016,9,27,13,30,873.0,104.0,2.6,28.0,723.0,906.72,666.4
2016,9,27,13,45,857.5,105.0,2.7,28.0,694.0,877.54,648.92
2016,9,27,14,0,842.0,106.0,2.8,28.0,665.0,838.97,624.93
2016,9,27,14,15,829.0,104.0,2.85,27.5,630.5,796.88,599.16
2016,9,27,14,30,816.0,102.0,2.9,27.0,596.0,752.76,571.54
2016,9,27,14,45,801.0,98.5,2.95,27.0,556.5,703.76,538.85
2016,9,27,15,0,786.0,95.0,3.0,27.0,517.0,653.46,503.95
2016,9,27,15,15,763.0,91.0,3.0,26.5,472.0,596.49,462.98
2016,9,27,15,30,740.0,87.0,3.0,26.0,427.0,539.59,420.73
2016,9,27,15,45,717.0,81.0,3.05,26.0,380.5,482.02,375.85
2016,9,27,16,0,694.0,75.0,3.1,26.0,334.0,424.01,329.12
2016,9,27,16,15,650.0,69.0,3.05,25.0,283.5,358.24,275.93
2016,9,27,16,30,606.0,63.0,3.0,24.0,233.0,296.34,224.0
2016,9,27,16,45,549.0,54.5,2.95,23.5,184.5,232.1,168.83
2016,9,27,17,0,492.0,46.0,2.9,23.0,136.0,174.13,118.48
2016,9,27,17,15,385.5,35.5,2.85,22.0,91.5,111.82,67.84
2016,9,27,17,30,279.0,25.0,2.8,21.0,47.0,61.69,24.14
2016,9,27,17,45,139.5,12.5,2.75,20.5,23.5,19.76,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,14.0,1.85,15.0,22.5,19.83,0.0
2016,9,28,6,30,209.0,28.0,1.9,15.0,45.0,57.51,26.0
2016,9,28,6,45,316.0,40.5,1.95,15.5,87.5,106.36,68.49
2016,9,28,7,0,423.0,53.0,2.0,16.0,130.0,167.16,118.9
2016,9,28,7,15,491.5,61.5,1.95,16.5,178.5,224.89,169.35
2016,9,28,7,30,560.0,70.0,1.9,17.0,227.0,290.26,225.87
2016,9,28,7,45,611.5,75.5,1.9,17.5,277.5,352.38,279.01
2016,9,28,8,0,663.0,81.0,1.9,18.0,328.0,419.21,334.29
2016,9,28,8,15,695.5,85.5,1.9,18.0,376.0,478.98,383.06
2016,9,28,8,30,728.0,90.0,1.9,18.0,424.0,540.53,431.68
2016,9,28,8,45,752.5,93.0,1.9,18.5,468.5,595.18,472.81
2016,9,28,9,0,777.0,96.0,1.9,19.0,513.0,651.42,513.75
2016,9,28,9,15,794.0,99.0,1.95,19.5,552.5,702.0,548.64
2016,9,28,9,30,811.0,102.0,2.0,20.0,592.0,751.44,581.42
2016,9,28,9,45,819.0,106.0,2.05,20.5,624.5,793.26,608.36
2016,9,28,10,0,827.0,110.0,2.1,21.0,657.0,832.73,633.39
2016,9,28,10,15,836.5,111.5,2.2,21.0,684.5,868.14,657.1
