Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,10,30,846.0,113.0,2.3,21.0,712.0,900.85,678.95
2016,9,28,10,45,846.0,117.5,2.45,21.5,730.0,925.31,694.39
2016,9,28,11,0,846.0,122.0,2.6,22.0,748.0,946.32,707.59
2016,9,28,11,15,850.0,122.5,2.8,22.0,760.0,963.11,719.85
2016,9,28,11,30,854.0,123.0,3.0,22.0,772.0,976.4,729.89
2016,9,28,11,45,850.5,125.5,3.2,22.5,774.5,981.1,732.88
2016,9,28,12,0,847.0,128.0,3.4,23.0,777.0,982.11,733.52
2016,9,28,12,15,845.5,128.0,3.6,22.5,773.0,978.58,734.04
2016,9,28,12,30,844.0,128.0,3.8,22.0,769.0,971.42,732.19
2016,9,28,12,45,838.5,128.0,4.05,22.0,756.0,956.87,724.22
2016,9,28,13,0,833.0,128.0,4.3,22.0,743.0,938.9,713.88
2016,9,28,13,15,826.0,127.0,4.4,22.0,723.0,915.16,698.72
2016,9,28,13,30,819.0,126.0,4.5,22.0,703.0,888.33,681.6
2016,9,28,13,45,810.0,123.5,4.65,22.0,676.0,855.18,660.36
2016,9,28,14,0,801.0,121.0,4.8,22.0,649.0,819.43,637.01
2016,9,28,14,15,787.0,118.5,4.8,21.5,615.0,777.25,609.09
2016,9,28,14,30,773.0,116.0,4.8,21.0,581.0,733.24,579.47
2016,9,28,14,45,760.0,110.5,4.85,21.0,542.0,685.18,545.49
2016,9,28,15,0,747.0,105.0,4.9,21.0,503.0,637.86,510.1
2016,9,28,15,15,722.0,101.0,4.9,20.5,458.5,581.23,467.23
2016,9,28,15,30,697.0,97.0,4.9,20.0,414.0,524.98,423.4
2016,9,28,15,45,672.5,90.0,4.9,19.5,367.5,466.46,376.45
2016,9,28,16,0,648.0,83.0,4.9,19.0,321.0,409.01,328.76
2016,9,28,16,15,600.0,76.5,4.85,18.5,271.5,343.6,273.19
2016,9,28,16,30,552.0,70.0,4.8,18.0,222.0,282.6,219.86
2016,9,28,16,45,489.5,60.5,4.8,17.5,174.0,218.94,163.88
2016,9,28,17,0,427.0,51.0,4.8,17.0,126.0,162.27,113.78
2016,9,28,17,15,313.5,38.5,4.7,16.5,83.5,100.97,63.2
2016,9,28,17,30,200.0,26.0,4.6,16.0,41.0,51.72,18.04
2016,9,28,17,45,100.0,13.0,4.55,15.5,20.5,17.78,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,103.0,14.0,3.4,13.0,22.0,19.76,0.0
2016,9,29,6,30,206.0,28.0,3.5,13.0,44.0,57.03,24.58
2016,9,29,6,45,318.0,40.5,3.65,13.5,87.0,106.84,69.19
2016,9,29,7,0,430.0,53.0,3.8,14.0,130.0,168.97,121.24
2016,9,29,7,15,215.0,71.0,3.75,14.0,109.5,142.7,109.97
2016,9,29,7,30,0.0,89.0,3.7,14.0,89.0,84.67,66.59
2016,9,29,7,45,2.5,108.0,3.65,14.5,109.0,104.15,83.0
2016,9,29,8,0,5.0,127.0,3.6,15.0,129.0,123.99,99.36
2016,9,29,8,15,26.0,154.0,3.6,15.5,166.0,167.67,135.41
2016,9,29,8,30,47.0,181.0,3.6,16.0,203.0,209.6,169.52
2016,9,29,8,45,95.0,208.0,3.6,16.5,257.5,271.07,219.43
2016,9,29,9,0,143.0,235.0,3.6,17.0,312.0,345.77,278.85
2016,9,29,9,15,480.0,167.5,3.65,17.0,451.5,544.6,440.59
2016,9,29,9,30,817.0,100.0,3.7,17.0,591.0,753.29,600.03
2016,9,29,9,45,838.5,98.0,3.75,17.5,626.5,799.38,630.1
2016,9,29,10,0,860.0,96.0,3.8,18.0,662.0,837.83,655.36
2016,9,29,10,15,868.0,97.5,3.85,18.0,688.5,872.34,678.91
2016,9,29,10,30,876.0,99.0,3.9,18.0,715.0,904.0,700.38
2016,9,29,10,45,884.0,98.5,3.95,18.5,734.5,930.37,716.78
2016,9,29,11,0,892.0,98.0,4.0,19.0,754.0,953.51,730.94
2016,9,29,11,15,894.5,98.5,4.05,19.0,765.5,969.17,741.38
2016,9,29,11,30,897.0,99.0,4.1,19.0,777.0,981.18,749.48
2016,9,29,11,45,899.0,98.5,4.15,19.5,781.0,987.87,752.65
2016,9,29,12,0,901.0,98.0,4.2,20.0,785.0,990.8,753.4
2016,9,29,12,15,899.5,98.0,4.25,20.0,780.5,987.11,751.23
2016,9,29,12,30,898.0,98.0,4.3,20.0,776.0,979.66,746.67
2016,9,29,12,45,896.0,96.5,4.4,20.0,763.5,966.31,738.43
2016,9,29,13,0,894.0,95.0,4.5,20.0,751.0,949.31,728.13
2016,9,29,13,15,888.5,94.0,4.55,20.0,731.0,926.11,713.14
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,899.59,695.84
2016,9,29,13,45,874.0,92.0,4.7,20.0,683.5,866.88,674.43
2016,9,29,14,0,865.0,91.0,4.8,20.0,656.0,831.39,650.84
2016,9,29,14,15,853.0,89.0,4.9,19.5,622.0,789.79,623.76
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,751.0,598.31
2016,9,29,14,45,823.5,85.0,5.1,19.0,548.0,700.95,562.79
2016,9,29,15,0,806.0,83.0,5.2,19.0,508.0,649.74,525.34
2016,9,29,15,15,784.0,80.0,5.25,18.5,463.5,593.73,482.5
2016,9,29,15,30,762.0,77.0,5.3,18.0,419.0,537.64,438.22
2016,9,29,15,45,729.0,73.5,5.4,18.0,370.5,475.43,386.9
2016,9,29,16,0,696.0,70.0,5.5,18.0,322.0,414.99,335.47
2016,9,29,16,15,650.5,65.0,5.5,17.5,272.5,350.69,279.97
2016,9,29,16,30,605.0,60.0,5.5,17.0,223.0,289.59,225.66
2016,9,29,16,45,531.5,53.0,5.5,16.5,173.5,222.42,166.15
2016,9,29,17,0,458.0,46.0,5.5,16.0,124.0,163.47,113.85
2016,9,29,17,15,342.5,35.0,5.35,15.5,81.5,101.8,62.45
2016,9,29,17,30,227.0,24.0,5.2,15.0,39.0,52.46,13.61
2016,9,29,17,45,113.5,12.0,5.05,14.5,19.5,17.29,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,13.0,4.55,13.0,21.5,19.5,0.0
2016,9,30,6,30,228.0,26.0,4.7,13.0,43.0,58.2,22.84
2016,9,30,6,45,339.5,37.5,4.9,13.5,85.5,108.02,69.1
2016,9,30,7,0,451.0,49.0,5.1,14.0,128.0,170.27,121.67
2016,9,30,7,15,520.5,57.0,5.1,14.0,177.0,229.33,174.89
2016,9,30,7,30,590.0,65.0,5.1,14.0,226.0,296.1,234.89
2016,9,30,7,45,637.5,70.0,5.15,14.5,276.0,357.51,289.67
2016,9,30,8,0,685.0,75.0,5.2,15.0,326.0,423.1,346.49
2016,9,30,8,15,716.5,79.0,5.25,15.0,373.5,481.64,396.85
2016,9,30,8,30,748.0,83.0,5.3,15.0,421.0,542.84,447.98
2016,9,30,8,45,773.5,85.5,5.35,15.5,466.0,599.74,493.54
2016,9,30,9,0,799.0,88.0,5.4,16.0,511.0,656.85,537.99
2016,9,30,9,15,815.5,90.5,5.45,16.0,550.0,707.23,575.78
2016,9,30,9,30,832.0,93.0,5.5,16.0,589.0,756.36,611.82
2016,9,30,9,45,848.0,93.0,5.55,16.5,623.5,800.65,642.65
2016,9,30,10,0,864.0,93.0,5.6,17.0,658.0,837.02,667.28
2016,9,30,10,15,872.5,94.0,5.6,17.0,685.0,871.43,691.37
2016,9,30,10,30,881.0,95.0,5.6,17.0,712.0,902.99,713.31
2016,9,30,10,45,886.5,96.5,5.65,17.5,731.5,929.33,730.32
2016,9,30,11,0,892.0,98.0,5.7,18.0,751.0,952.34,744.94
2016,9,30,11,15,895.5,98.5,5.75,18.0,762.5,968.86,756.43
2016,9,30,11,30,899.0,99.0,5.8,18.0,774.0,981.76,765.5
2016,9,30,11,45,901.0,98.5,5.85,18.0,778.0,988.38,770.25
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,991.22,772.5
2016,9,30,12,15,901.5,98.0,5.9,18.0,777.5,987.45,769.89
2016,9,30,12,30,900.0,98.0,5.9,18.0,773.0,979.91,764.78
2016,9,30,12,45,894.5,98.5,5.95,18.0,760.0,965.41,755.15
2016,9,30,13,0,889.0,99.0,6.0,18.0,747.0,947.37,743.1
2016,9,30,13,15,883.0,98.0,6.0,18.0,727.0,923.74,726.81
2016,9,30,13,30,877.0,97.0,6.0,18.0,707.0,896.85,708.2
2016,9,30,13,45,869.5,95.0,6.05,18.0,679.5,864.43,685.78
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,829.15,661.16
2016,9,30,14,15,849.5,91.0,6.1,17.5,618.0,787.22,632.42
2016,9,30,14,30,837.0,89.0,6.1,17.0,584.0,748.22,605.58
2016,9,30,14,45,822.5,86.0,6.1,17.0,544.5,699.33,569.67
2016,9,30,15,0,808.0,83.0,6.1,17.0,505.0,649.06,531.66
2016,9,30,15,15,785.0,80.0,6.05,17.0,460.0,592.34,486.22
2016,9,30,15,30,762.0,77.0,6.0,17.0,415.0,535.65,439.71
2016,9,30,15,45,732.0,72.5,6.0,17.0,367.0,473.99,388.08
2016,9,30,16,0,702.0,68.0,6.0,17.0,319.0,413.81,336.19
2016,9,30,16,15,656.5,63.0,5.9,16.5,269.0,349.28,279.89
2016,9,30,16,30,611.0,58.0,5.8,16.0,219.0,287.98,224.91
2016,9,30,16,45,539.5,51.0,5.75,15.5,170.0,221.28,165.31
2016,9,30,17,0,468.0,44.0,5.7,15.0,121.0,162.57,112.8
2016,9,30,17,15,350.0,33.0,5.55,14.5,79.0,100.23,60.53
2016,9,30,17,30,232.0,22.0,5.4,14.0,37.0,50.08,6.75
2016,9,30,17,45,116.0,11.0,5.3,14.0,18.5,16.2,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.0,12.5,3.15,12.5,21.0,19.6,0.0
2016,10,1,6,30,246.0,25.0,3.3,13.0,42.0,59.26,20.74
2016,10,1,6,45,366.0,35.5,3.45,14.0,86.0,111.06,70.06
2016,10,1,7,0,486.0,46.0,3.6,15.0,130.0,175.94,124.33
2016,10,1,7,15,557.0,53.0,3.65,15.0,180.0,236.42,178.56
2016,10,1,7,30,628.0,60.0,3.7,15.0,230.0,304.71,239.49
2016,10,1,7,45,676.5,64.5,3.75,15.5,281.0,368.03,295.36
2016,10,1,8,0,725.0,69.0,3.8,16.0,332.0,434.74,352.41
2016,10,1,8,15,756.5,73.0,3.7,16.5,381.0,496.36,403.42
2016,10,1,8,30,788.0,77.0,3.6,17.0,430.0,559.47,453.73
2016,10,1,8,45,812.5,79.0,3.55,17.5,475.5,616.98,498.15
2016,10,1,9,0,837.0,81.0,3.5,18.0,521.0,674.48,541.09
2016,10,1,9,15,853.0,83.0,3.45,18.0,561.0,725.43,577.04
2016,10,1,9,30,869.0,85.0,3.4,18.0,601.0,769.93,607.73
2016,10,1,9,45,886.0,84.5,3.4,18.5,636.0,815.26,637.69
2016,10,1,10,0,903.0,84.0,3.4,19.0,671.0,858.64,665.81
2016,10,1,10,15,911.0,85.0,3.45,19.0,698.5,893.66,689.33
2016,10,1,10,30,919.0,86.0,3.5,19.0,726.0,925.68,710.73
2016,10,1,10,45,924.5,87.0,3.55,19.5,745.5,952.2,726.94
2016,10,1,11,0,930.0,88.0,3.6,20.0,765.0,975.24,740.79
2016,10,1,11,15,933.0,88.5,3.65,20.0,777.0,991.72,751.66
2016,10,1,11,30,936.0,89.0,3.7,20.0,789.0,1004.43,760.14
2016,10,1,11,45,936.5,89.5,3.8,20.5,792.5,1010.86,763.42
2016,10,1,12,0,937.0,90.0,3.9,21.0,796.0,1013.36,764.21
2016,10,1,12,15,936.0,90.0,4.05,21.0,792.0,1009.91,762.93
2016,10,1,12,30,935.0,90.0,4.2,21.0,788.0,1002.54,759.14
2016,10,1,12,45,931.0,90.0,4.4,21.0,775.0,988.46,751.14
2016,10,1,13,0,927.0,90.0,4.6,21.0,762.0,970.64,741.16
2016,10,1,13,15,921.5,89.0,4.7,21.0,741.5,946.69,726.18
2016,10,1,13,30,916.0,88.0,4.8,21.0,721.0,919.31,708.76
2016,10,1,13,45,907.0,87.0,4.9,21.0,693.0,885.64,686.79
2016,10,1,14,0,898.0,86.0,5.0,21.0,665.0,849.07,662.55
2016,10,1,14,15,886.5,84.5,5.05,20.5,630.5,807.26,635.23
2016,10,1,14,30,875.0,83.0,5.1,20.0,596.0,763.18,605.83
2016,10,1,14,45,858.0,81.0,5.2,20.0,555.0,712.58,570.11
2016,10,1,15,0,841.0,79.0,5.3,20.0,514.0,664.65,535.39
2016,10,1,15,15,818.5,76.5,5.35,19.5,468.5,607.33,491.64
2016,10,1,15,30,796.0,74.0,5.4,19.0,423.0,549.88,446.36
2016,10,1,15,45,763.5,70.0,5.5,19.0,373.5,485.77,393.57
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,423.33,340.47
2016,10,1,16,15,684.0,61.5,5.55,18.5,272.5,356.44,282.71
2016,10,1,16,30,637.0,57.0,5.5,18.0,221.0,294.47,227.48
2016,10,1,16,45,561.5,50.0,5.5,17.5,171.0,225.25,166.21
2016,10,1,17,0,486.0,43.0,5.5,17.0,121.0,164.48,112.39
2016,10,1,17,15,357.0,32.0,5.4,16.5,77.5,99.53,58.46
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,47.69,0.0
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,15.37,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,12.0,3.25,12.5,20.0,18.79,0.0
2016,10,2,6,30,235.0,24.0,3.4,13.0,40.0,56.73,17.01
2016,10,2,6,45,352.5,34.5,3.6,14.0,82.5,107.64,67.56
2016,10,2,7,0,470.0,45.0,3.8,15.0,125.0,170.99,120.68
2016,10,2,7,15,540.0,52.0,3.85,15.0,173.5,230.11,173.76
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,296.95,233.5
2016,10,2,7,45,657.0,64.0,4.0,15.5,272.0,359.05,288.5
2016,10,2,8,0,704.0,69.0,4.1,16.0,322.0,424.37,344.61
2016,10,2,8,15,397.0,127.5,4.1,16.0,274.0,359.55,294.1
2016,10,2,8,30,90.0,186.0,4.1,16.0,226.0,241.23,195.84
2016,10,2,8,45,447.5,134.5,4.2,16.5,364.5,441.87,362.53
2016,10,2,9,0,805.0,83.0,4.3,17.0,503.0,654.34,531.27
2016,10,2,9,15,821.0,85.0,4.35,17.0,541.5,703.84,566.7
2016,10,2,9,30,837.0,87.0,4.4,17.0,580.0,752.0,601.36
2016,10,2,9,45,454.0,186.0,4.5,17.5,455.5,583.06,468.4
2016,10,2,10,0,71.0,285.0,4.6,18.0,331.0,352.28,279.36
2016,10,2,10,15,152.0,303.0,4.7,18.0,406.5,456.31,362.83
2016,10,2,10,30,233.0,321.0,4.8,18.0,482.0,552.83,438.14
2016,10,2,10,45,315.0,311.0,4.9,18.0,535.0,635.2,501.9
2016,10,2,11,0,397.0,301.0,5.0,18.0,588.0,706.72,557.02
2016,10,2,11,15,210.5,292.0,5.0,18.0,444.5,512.22,406.02
2016,10,2,11,30,24.0,283.0,5.0,18.0,301.0,299.09,235.23
2016,10,2,11,45,72.5,320.5,5.05,18.0,375.0,400.6,316.41
2016,10,2,12,0,121.0,358.0,5.1,18.0,449.0,503.67,396.45
2016,10,2,12,15,311.5,312.0,5.1,18.0,543.5,648.92,512.19
2016,10,2,12,30,502.0,266.0,5.1,18.0,638.0,791.03,621.9
2016,10,2,12,45,695.5,183.0,5.2,18.0,689.5,881.97,692.01
2016,10,2,13,0,889.0,100.0,5.3,18.0,741.0,944.83,737.86
2016,10,2,13,15,884.0,99.0,5.35,18.0,721.0,922.0,722.17
2016,10,2,13,30,879.0,98.0,5.4,18.0,701.0,895.87,704.62
2016,10,2,13,45,873.5,95.5,5.5,18.0,674.5,864.46,683.46
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,830.07,659.99
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,793.78,634.46
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,749.41,602.67
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,698.5,565.78
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,646.53,526.58
2016,10,2,15,15,782.5,82.0,5.7,17.5,453.0,588.95,481.78
2016,10,2,15,30,758.0,79.0,5.7,17.0,408.0,531.55,435.74
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.5,467.36,382.05
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,406.58,329.65
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,340.1,271.91
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,278.2,216.59
2016,10,2,16,45,500.5,53.5,5.7,16.0,160.0,209.77,155.73
2016,10,2,17,0,418.0,46.0,5.7,16.0,111.0,150.65,103.54
2016,10,2,17,15,288.0,33.5,5.55,15.5,70.0,88.58,52.0
2016,10,2,17,30,158.0,21.0,5.4,15.0,29.0,38.96,0.0
2016,10,2,17,45,79.0,10.5,5.3,15.0,14.5,13.56,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,11.5,2.2,12.5,14.5,14.09,0.0
2016,10,3,6,30,100.0,23.0,2.3,13.0,29.0,38.26,8.76
2016,10,3,6,45,170.5,39.5,2.45,13.5,62.5,78.13,50.88
2016,10,3,7,0,241.0,56.0,2.6,14.0,96.0,124.36,90.13
2016,10,3,7,15,277.5,73.0,2.65,14.0,134.5,169.28,130.16
2016,10,3,7,30,314.0,90.0,2.7,14.0,173.0,218.39,173.69
2016,10,3,7,45,341.0,105.0,2.75,14.5,212.5,265.28,214.58
2016,10,3,8,0,368.0,120.0,2.8,15.0,252.0,314.74,256.55
2016,10,3,8,15,184.0,94.5,2.8,15.0,160.5,201.58,165.13
2016,10,3,8,30,0.0,69.0,2.8,15.0,69.0,64.2,48.76
2016,10,3,8,45,0.0,95.0,2.8,15.5,95.0,88.88,69.27
2016,10,3,9,0,0.0,121.0,2.8,16.0,121.0,114.14,89.83
2016,10,3,9,15,2.0,152.0,2.75,16.0,153.5,146.12,115.84
2016,10,3,9,30,4.0,183.0,2.7,16.0,186.0,178.63,141.95
2016,10,3,9,45,18.0,218.5,2.7,16.5,230.5,225.89,179.68
2016,10,3,10,0,32.0,254.0,2.7,17.0,275.0,285.74,226.59
2016,10,3,10,15,16.0,208.5,2.75,17.0,219.0,214.43,169.36
2016,10,3,10,30,0.0,163.0,2.8,17.0,163.0,154.83,121.04
2016,10,3,10,45,1.5,174.5,2.9,17.5,176.0,167.55,131.04
2016,10,3,11,0,3.0,186.0,3.0,18.0,189.0,180.37,140.95
2016,10,3,11,15,5.5,202.0,3.1,18.0,206.5,198.75,155.55
2016,10,3,11,30,8.0,218.0,3.2,18.0,224.0,217.28,170.21
2016,10,3,11,45,23.0,263.5,3.3,18.0,281.0,278.17,218.53
2016,10,3,12,0,38.0,309.0,3.4,18.0,338.0,354.99,278.32
2016,10,3,12,15,66.5,327.0,3.4,18.0,376.5,402.29,315.35
2016,10,3,12,30,95.0,345.0,3.4,18.0,415.0,449.27,351.87
2016,10,3,12,45,49.0,266.0,3.45,18.0,302.5,317.39,249.75
2016,10,3,13,0,3.0,187.0,3.5,18.0,190.0,181.38,141.63
2016,10,3,13,15,1.5,145.5,3.55,18.0,147.0,138.91,107.94
2016,10,3,13,30,0.0,104.0,3.6,18.0,104.0,97.26,74.33
2016,10,3,13,45,0.0,125.0,3.65,18.0,125.0,117.59,91.03
2016,10,3,14,0,0.0,146.0,3.7,18.0,146.0,138.23,107.93
2016,10,3,14,15,0.0,135.0,3.7,18.0,135.0,127.5,99.41
2016,10,3,14,30,0.0,124.0,3.7,18.0,124.0,116.82,90.95
2016,10,3,14,45,0.0,126.0,3.75,18.0,126.0,118.95,92.93
2016,10,3,15,0,0.0,128.0,3.8,18.0,128.0,121.16,95.0
2016,10,3,15,15,0.0,94.0,3.8,17.5,94.0,87.97,68.01
2016,10,3,15,30,0.0,60.0,3.8,17.0,60.0,55.8,41.46
2016,10,3,15,45,0.0,52.5,3.8,17.0,52.5,48.79,35.69
2016,10,3,16,0,0.0,45.0,3.8,17.0,45.0,41.8,29.84
2016,10,3,16,15,0.0,37.5,3.75,17.0,37.5,34.81,23.93
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,27.83,17.95
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,20.86,11.9
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,13.89,5.84
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,8.33,0.73
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.77,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.43,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,16.0,15.14,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,32.0,41.4,6.38
2016,10,4,6,45,220.5,40.5,3.65,14.5,71.0,88.69,56.83
2016,10,4,7,0,323.0,57.0,3.8,15.0,110.0,145.83,104.61
2016,10,4,7,15,161.5,56.5,3.8,15.0,83.0,111.22,84.31
2016,10,4,7,30,0.0,56.0,3.8,15.0,56.0,52.14,38.8
2016,10,4,7,45,0.0,69.5,3.85,15.0,69.5,64.99,49.83
2016,10,4,8,0,0.0,83.0,3.9,15.0,83.0,77.9,60.71
2016,10,4,8,15,0.0,74.0,3.85,15.5,74.0,68.87,52.84
2016,10,4,8,30,0.0,65.0,3.8,16.0,65.0,60.46,45.54
2016,10,4,8,45,0.0,108.0,3.75,16.5,108.0,101.61,79.63
2016,10,4,9,0,0.0,151.0,3.7,17.0,151.0,144.1,114.14
2016,10,4,9,15,179.0,192.5,3.55,17.0,296.5,332.59,270.31
2016,10,4,9,30,358.0,234.0,3.4,17.0,442.0,532.8,428.03
2016,10,4,9,45,598.0,170.0,3.3,17.5,541.5,685.51,545.5
2016,10,4,10,0,838.0,106.0,3.2,18.0,641.0,832.67,650.27
2016,10,4,10,15,848.0,107.5,3.15,18.0,668.0,868.28,672.97
2016,10,4,10,30,858.0,109.0,3.1,18.0,695.0,901.17,694.46
2016,10,4,10,45,871.0,107.0,3.1,18.5,716.0,922.35,706.74
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,947.76,722.04
2016,10,4,11,15,888.0,105.5,3.2,19.0,749.0,964.3,733.37
2016,10,4,11,30,892.0,106.0,3.3,19.0,761.0,977.26,742.47
2016,10,4,11,45,900.5,103.0,3.45,19.0,766.5,986.91,749.84
2016,10,4,12,0,909.0,100.0,3.6,19.0,772.0,992.82,754.83
2016,10,4,12,15,907.5,99.5,3.8,19.0,767.0,988.16,753.08
2016,10,4,12,30,906.0,99.0,4.0,19.0,762.0,979.73,748.86
2016,10,4,12,45,904.5,97.5,4.25,19.5,750.0,966.41,740.2
2016,10,4,13,0,903.0,96.0,4.5,20.0,738.0,949.41,729.31
2016,10,4,13,15,897.0,95.0,4.7,20.0,717.0,925.31,714.84
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,897.91,697.88
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,864.94,676.68
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,829.09,653.1
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.5,786.62,625.01
2016,10,4,14,30,851.0,86.0,5.5,19.0,572.0,747.02,598.62
2016,10,4,14,45,835.0,83.5,5.65,19.0,531.5,697.07,562.94
2016,10,4,15,0,819.0,81.0,5.8,19.0,491.0,645.84,524.64
2016,10,4,15,15,795.0,78.0,5.85,18.5,446.0,588.13,479.84
2016,10,4,15,30,771.0,75.0,5.9,18.0,401.0,530.53,433.69
2016,10,4,15,45,737.0,71.0,6.0,18.0,352.0,467.15,380.69
2016,10,4,16,0,703.0,67.0,6.1,18.0,303.0,405.65,327.64
2016,10,4,16,15,652.5,61.5,6.05,17.5,252.5,339.2,269.65
2016,10,4,16,30,602.0,56.0,6.0,17.0,202.0,276.37,213.33
2016,10,4,16,45,517.0,48.5,6.0,17.0,153.0,206.66,151.38
2016,10,4,17,0,432.0,41.0,6.0,17.0,104.0,146.61,98.49
2016,10,4,17,15,291.5,29.0,5.8,16.5,64.0,83.36,45.25
2016,10,4,17,30,151.0,17.0,5.6,16.0,24.0,31.15,0.0
2016,10,4,17,45,75.5,8.5,5.45,15.5,12.0,8.1,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.0,3.7,11.5,17.0,16.96,0.0
2016,10,5,6,30,206.0,22.0,3.8,12.0,34.0,50.57,3.39
2016,10,5,6,45,341.0,33.0,3.9,13.0,77.0,104.22,64.42
2016,10,5,7,0,476.0,44.0,4.0,14.0,120.0,171.46,120.81
2016,10,5,7,15,551.5,51.0,4.0,14.5,169.5,232.47,175.35
2016,10,5,7,30,627.0,58.0,4.0,15.0,219.0,301.8,236.91
2016,10,5,7,45,680.5,62.0,4.05,15.5,270.5,365.35,293.26
2016,10,5,8,0,734.0,66.0,4.1,16.0,322.0,434.65,352.69
2016,10,5,8,15,766.5,69.5,4.0,16.5,371.0,496.41,404.14
2016,10,5,8,30,799.0,73.0,3.9,17.0,420.0,559.7,454.93
2016,10,5,8,45,825.5,75.0,3.8,17.5,466.0,618.62,500.58
2016,10,5,9,0,852.0,77.0,3.7,18.0,512.0,677.67,544.73
2016,10,5,9,15,868.0,79.0,3.6,18.0,552.0,724.29,577.39
2016,10,5,9,30,884.0,81.0,3.5,18.0,592.0,773.57,611.52
2016,10,5,9,45,898.5,81.5,3.4,18.5,626.5,818.17,640.45
2016,10,5,10,0,913.0,82.0,3.3,19.0,661.0,860.59,667.31
2016,10,5,10,15,921.5,83.0,3.25,19.0,688.5,895.97,690.42
2016,10,5,10,30,930.0,84.0,3.2,19.0,716.0,928.31,711.3
2016,10,5,10,45,937.0,84.5,3.2,19.5,735.5,955.48,727.52
2016,10,5,11,0,944.0,85.0,3.2,20.0,755.0,979.19,741.36
2016,10,5,11,15,946.5,85.0,3.3,20.0,766.5,994.46,751.75
2016,10,5,11,30,949.0,85.0,3.4,20.0,778.0,1005.89,759.75
2016,10,5,11,45,950.5,85.0,3.55,20.5,781.5,1012.44,763.54
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,1015.02,764.8
2016,10,5,12,15,950.5,85.0,3.85,21.0,780.0,1010.74,763.05
2016,10,5,12,30,949.0,85.0,4.0,21.0,775.0,1002.51,758.75
2016,10,5,12,45,938.0,88.0,4.15,21.0,760.0,984.94,748.18
2016,10,5,13,0,927.0,91.0,4.3,21.0,745.0,963.8,735.21
2016,10,5,13,15,921.0,90.0,4.45,21.0,723.5,939.19,719.91
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,911.19,702.54
2016,10,5,13,45,904.0,88.0,4.75,21.0,673.5,875.71,679.68
2016,10,5,14,0,893.0,87.0,4.9,21.0,645.0,837.47,654.57
2016,10,5,14,15,880.0,85.0,5.05,20.5,609.5,794.02,626.5
2016,10,5,14,30,867.0,83.0,5.2,20.0,574.0,748.45,596.28
2016,10,5,14,45,846.5,81.5,5.35,20.0,532.0,700.77,562.69
2016,10,5,15,0,826.0,80.0,5.5,20.0,490.0,647.22,522.89
2016,10,5,15,15,800.5,77.0,5.55,19.5,444.0,588.31,477.46
2016,10,5,15,30,775.0,74.0,5.6,19.0,398.0,529.65,430.73
2016,10,5,15,45,735.5,71.0,5.7,19.0,348.0,464.42,376.5
2016,10,5,16,0,696.0,68.0,5.8,19.0,298.0,402.78,323.57
2016,10,5,16,15,643.0,62.5,5.8,18.5,247.5,334.82,264.69
2016,10,5,16,30,590.0,57.0,5.8,18.0,197.0,271.8,208.53
2016,10,5,16,45,503.0,49.0,5.85,17.5,148.0,201.92,147.15
2016,10,5,17,0,416.0,41.0,5.9,17.0,99.0,141.97,94.82
2016,10,5,17,15,272.0,28.5,5.8,16.5,60.0,78.96,41.01
2016,10,5,17,30,128.0,16.0,5.7,16.0,21.0,27.61,0.0
2016,10,5,17,45,64.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,10.0,1.35,13.5,16.0,16.01,0.0
2016,10,6,6,30,206.0,20.0,1.4,14.0,32.0,48.42,0.0
2016,10,6,6,45,340.0,30.5,1.5,14.5,74.0,101.58,61.43
2016,10,6,7,0,474.0,41.0,1.6,15.0,116.0,167.85,116.86
2016,10,6,7,15,548.5,48.5,1.8,15.0,165.0,228.79,171.06
2016,10,6,7,30,623.0,56.0,2.0,15.0,214.0,297.99,232.32
2016,10,6,7,45,673.5,60.0,2.2,15.5,264.0,359.96,286.93
2016,10,6,8,0,724.0,64.0,2.4,16.0,314.0,427.3,344.33
2016,10,6,8,15,755.5,67.5,2.4,16.5,362.5,487.87,394.24
2016,10,6,8,30,787.0,71.0,2.4,17.0,411.0,549.89,443.45
2016,10,6,8,45,811.5,73.5,2.45,17.5,455.5,607.41,487.72
2016,10,6,9,0,836.0,76.0,2.5,18.0,500.0,664.92,530.59
2016,10,6,9,15,852.5,78.0,2.5,18.5,539.5,711.1,561.77
2016,10,6,9,30,869.0,80.0,2.5,19.0,579.0,760.05,594.4
2016,10,6,9,45,886.5,79.0,2.5,19.5,613.5,804.66,623.31
2016,10,6,10,0,904.0,78.0,2.5,20.0,648.0,847.33,650.45
2016,10,6,10,15,912.0,79.0,2.45,20.5,674.5,881.91,671.23
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,913.47,689.75
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,939.09,704.57
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,961.22,717.08
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.5,977.26,726.99
2016,10,6,11,30,936.0,83.0,2.4,22.0,762.0,989.53,734.57
2016,10,6,11,45,937.0,83.0,2.4,22.5,765.0,995.45,736.73
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,997.46,736.52
2016,10,6,12,15,936.5,83.0,2.5,23.0,763.0,993.16,734.81
2016,10,6,12,30,935.0,83.0,2.6,23.0,758.0,984.96,730.7
2016,10,6,12,45,932.0,82.0,2.75,23.0,745.0,970.34,722.89
2016,10,6,13,0,929.0,81.0,2.9,23.0,732.0,951.99,712.59
2016,10,6,13,15,923.0,80.5,3.0,23.0,711.5,927.88,698.0
2016,10,6,13,30,917.0,80.0,3.1,23.0,691.0,900.38,681.06
2016,10,6,13,45,907.5,79.0,3.25,23.0,662.5,866.11,659.65
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,829.0,635.99
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,786.73,608.1
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,742.27,578.24
2016,10,6,14,45,855.5,73.5,3.7,23.0,524.0,691.3,543.15
2016,10,6,15,0,837.0,72.0,3.8,23.0,483.0,643.15,508.64
2016,10,6,15,15,813.5,69.0,3.9,22.5,437.5,585.08,465.26
2016,10,6,15,30,790.0,66.0,4.0,22.0,392.0,527.05,420.36
2016,10,6,15,45,755.0,63.0,4.1,22.0,343.0,463.57,368.76
2016,10,6,16,0,720.0,60.0,4.2,22.0,294.0,402.05,317.02
2016,10,6,16,15,670.0,55.0,4.25,21.0,244.0,334.75,260.23
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,271.94,205.33
2016,10,6,16,45,535.5,43.0,4.35,19.5,145.5,203.35,145.45
2016,10,6,17,0,451.0,36.0,4.4,19.0,97.0,143.49,93.36
2016,10,6,17,15,225.5,27.5,4.4,18.0,58.0,69.37,33.53
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,18.11,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.0,9.5,1.6,14.0,15.0,15.73,0.0
2016,10,7,6,30,212.0,19.0,1.7,14.0,30.0,47.97,0.0
2016,10,7,6,45,341.5,29.5,1.85,14.5,71.0,100.89,60.28
2016,10,7,7,0,471.0,40.0,2.0,15.0,112.0,166.03,115.38
2016,10,7,7,15,544.5,47.0,1.95,15.5,160.5,225.85,168.39
2016,10,7,7,30,618.0,54.0,1.9,16.0,209.0,293.78,227.95
2016,10,7,7,45,666.0,58.5,1.9,16.5,258.5,354.86,281.35
2016,10,7,8,0,714.0,63.0,1.9,17.0,308.0,421.02,337.05
2016,10,7,8,15,746.0,66.5,1.9,17.5,355.0,481.22,386.21
2016,10,7,8,30,778.0,70.0,1.9,18.0,402.0,542.95,434.69
2016,10,7,8,45,802.0,72.5,1.95,19.0,446.5,599.61,476.98
2016,10,7,9,0,826.0,75.0,2.0,20.0,491.0,656.23,517.71
2016,10,7,9,15,842.5,77.0,2.1,20.5,530.0,701.88,548.72
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,750.33,581.27
2016,10,7,9,45,856.5,86.5,2.35,22.0,599.0,788.31,605.15
2016,10,7,10,0,854.0,94.0,2.5,23.0,629.0,829.21,630.82
2016,10,7,10,15,863.0,95.0,2.5,23.5,655.0,856.96,647.26
2016,10,7,10,30,872.0,96.0,2.5,24.0,681.0,888.08,665.99
2016,10,7,10,45,877.0,98.0,2.5,24.5,700.0,913.74,680.86
2016,10,7,11,0,882.0,100.0,2.5,25.0,719.0,936.08,693.53
2016,10,7,11,15,885.0,100.5,2.4,25.0,730.0,951.4,702.04
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,963.13,708.27
2016,10,7,11,45,888.0,101.5,2.25,25.5,744.0,968.35,709.47
2016,10,7,12,0,888.0,102.0,2.2,26.0,747.0,969.85,708.44
2016,10,7,12,15,886.5,102.0,2.15,26.0,742.0,965.63,705.26
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,957.72,699.9
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,941.53,687.96
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,914.35,669.09
2016,10,7,13,15,728.5,153.0,2.0,27.0,649.5,845.5,624.58
2016,10,7,13,30,624.0,186.0,2.0,27.0,599.0,772.27,576.34
2016,10,7,13,45,709.0,150.5,2.05,27.0,601.0,787.33,588.84
2016,10,7,14,0,794.0,115.0,2.1,27.0,603.0,790.17,592.06
2016,10,7,14,15,668.5,142.0,2.2,27.0,537.0,697.37,529.47
2016,10,7,14,30,543.0,169.0,2.3,27.0,471.0,601.83,461.04
2016,10,7,14,45,505.0,165.0,2.4,27.0,429.5,547.13,422.1
2016,10,7,15,0,467.0,161.0,2.5,27.0,388.0,494.04,383.12
2016,10,7,15,15,442.5,148.5,2.65,26.5,347.0,442.09,345.12
2016,10,7,15,30,418.0,136.0,2.8,26.0,306.0,391.38,306.81
2016,10,7,15,45,382.0,126.0,2.95,25.5,266.5,339.07,265.93
2016,10,7,16,0,346.0,116.0,3.1,25.0,227.0,289.8,226.27
2016,10,7,16,15,311.0,99.5,3.2,24.0,186.0,237.47,183.55
2016,10,7,16,30,276.0,83.0,3.3,23.0,145.0,184.15,139.01
2016,10,7,16,45,222.0,65.0,3.4,22.0,107.0,133.3,96.36
2016,10,7,17,0,168.0,47.0,3.5,21.0,69.0,88.9,59.17
2016,10,7,17,15,84.0,29.0,3.45,20.5,40.0,45.37,19.94
2016,10,7,17,30,0.0,11.0,3.4,20.0,11.0,10.48,0.0
2016,10,7,17,45,0.0,5.5,3.4,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,12.77,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,35.72,0.0
2016,10,8,6,45,245.0,33.0,1.3,17.5,64.0,85.85,51.07
2016,10,8,7,0,372.0,47.0,1.3,18.0,103.0,148.74,103.09
2016,10,8,7,15,453.5,56.0,1.35,18.5,150.0,207.39,153.36
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,275.15,211.17
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,336.89,263.77
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,403.47,318.66
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,464.03,366.86
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,526.77,414.82
2016,10,8,8,45,739.5,92.0,1.4,21.5,434.0,583.19,456.59
2016,10,8,9,0,765.0,96.0,1.4,22.0,478.0,637.8,495.7
2016,10,8,9,15,784.0,98.5,1.4,23.0,517.5,687.97,528.84
2016,10,8,9,30,803.0,101.0,1.4,24.0,557.0,737.11,559.28
2016,10,8,9,45,854.5,89.0,1.45,25.0,599.0,794.2,594.84
2016,10,8,10,0,906.0,77.0,1.5,26.0,641.0,845.42,625.56
2016,10,8,10,15,914.0,78.0,1.35,26.5,667.5,879.87,643.52
2016,10,8,10,30,922.0,79.0,1.2,27.0,694.0,911.29,659.1
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.5,936.91,671.33
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,959.01,681.15
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.5,974.9,686.39
2016,10,8,11,30,937.0,83.0,0.6,28.0,754.0,987.01,688.99
2016,10,8,11,45,937.0,83.5,0.45,28.5,757.0,992.42,687.15
2016,10,8,12,0,937.0,84.0,0.3,29.0,760.0,993.91,683.19
2016,10,8,12,15,936.0,83.5,0.5,29.0,755.0,989.36,685.06
