Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,12,30,935.0,83.0,0.7,29.0,750.0,980.93,684.68
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.5,966.44,679.96
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,948.25,672.38
2016,10,8,13,15,921.0,82.0,1.4,29.5,702.5,923.52,662.04
2016,10,8,13,30,915.0,81.0,1.6,29.0,682.0,895.42,649.04
2016,10,8,13,45,905.5,80.0,1.8,29.0,653.5,861.15,630.19
2016,10,8,14,0,896.0,79.0,2.0,29.0,625.0,824.07,608.92
2016,10,8,14,15,883.5,77.5,2.1,28.5,590.0,781.48,583.7
2016,10,8,14,30,871.0,76.0,2.2,28.0,555.0,736.74,556.43
2016,10,8,14,45,852.5,74.0,2.3,28.0,514.0,685.38,522.75
2016,10,8,15,0,834.0,72.0,2.4,28.0,473.0,636.85,489.23
2016,10,8,15,15,810.0,69.0,2.45,27.5,427.5,578.72,447.29
2016,10,8,15,30,786.0,66.0,2.5,27.0,382.0,520.69,403.85
2016,10,8,15,45,750.0,62.5,2.65,27.0,333.0,456.52,353.56
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,394.46,302.98
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,326.46,247.12
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,263.23,193.23
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,195.42,135.73
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,136.48,85.54
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,71.33,25.41
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,22.57,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,14.22,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,43.38,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,96.83,55.87
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,161.98,111.19
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,222.32,163.94
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,291.18,223.53
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,353.27,277.09
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,418.5,331.36
2016,10,9,8,15,739.0,69.0,1.45,19.5,350.0,479.24,380.06
2016,10,9,8,30,772.0,73.0,1.4,20.0,398.0,541.62,427.98
2016,10,9,8,45,795.5,76.0,1.35,21.0,442.0,598.11,468.75
2016,10,9,9,0,819.0,79.0,1.3,22.0,486.0,654.53,507.7
2016,10,9,9,15,836.0,81.5,1.3,22.5,525.0,705.27,541.13
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,754.7,572.57
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,793.39,594.94
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,835.26,619.06
2016,10,9,10,15,892.0,86.5,1.35,25.0,657.5,869.56,640.85
2016,10,9,10,30,900.0,88.0,1.4,25.0,684.0,900.92,660.72
2016,10,9,10,45,904.0,89.5,1.45,25.5,702.5,925.53,674.91
2016,10,9,11,0,908.0,91.0,1.5,26.0,721.0,946.69,686.96
2016,10,9,11,15,911.0,91.5,1.6,26.0,731.5,962.19,697.52
2016,10,9,11,30,914.0,92.0,1.7,26.0,742.0,974.01,705.9
2016,10,9,11,45,912.0,93.0,1.85,26.5,744.5,977.91,708.61
2016,10,9,12,0,910.0,94.0,2.0,27.0,747.0,977.98,708.99
2016,10,9,12,15,908.5,94.0,2.1,26.5,741.5,973.57,708.81
2016,10,9,12,30,907.0,94.0,2.2,26.0,736.0,965.39,706.3
2016,10,9,12,45,898.5,95.0,2.3,26.0,721.5,948.15,696.57
2016,10,9,13,0,890.0,96.0,2.4,26.0,707.0,927.46,684.64
2016,10,9,13,15,883.0,95.0,2.45,26.0,686.0,902.52,669.44
2016,10,9,13,30,876.0,94.0,2.5,26.0,665.0,874.4,652.09
2016,10,9,13,45,864.5,93.0,2.6,26.0,636.0,839.49,630.4
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,807.96,610.82
2016,10,9,14,15,839.0,90.0,2.7,25.5,572.5,764.65,583.31
2016,10,9,14,30,825.0,88.0,2.7,25.0,538.0,719.43,554.08
2016,10,9,14,45,805.0,85.5,2.75,24.5,497.0,667.83,519.91
2016,10,9,15,0,785.0,83.0,2.8,24.0,456.0,615.4,482.5
2016,10,9,15,15,758.0,79.5,2.75,23.5,411.0,557.13,438.98
2016,10,9,15,30,731.0,76.0,2.7,23.0,366.0,499.38,394.41
2016,10,9,15,45,693.5,71.0,2.7,23.0,318.0,436.98,344.13
2016,10,9,16,0,656.0,66.0,2.7,23.0,270.0,375.64,293.12
2016,10,9,16,15,600.0,60.0,2.6,22.0,221.0,308.85,237.35
2016,10,9,16,30,544.0,54.0,2.5,21.0,172.0,247.44,184.42
2016,10,9,16,45,455.5,45.0,2.45,20.5,125.5,179.88,126.65
2016,10,9,17,0,367.0,36.0,2.4,20.0,79.0,122.57,77.55
2016,10,9,17,15,222.0,22.5,2.3,19.5,44.5,60.57,16.83
2016,10,9,17,30,77.0,9.0,2.2,19.0,10.0,15.31,0.0
2016,10,9,17,45,38.5,4.5,2.1,18.5,5.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,11.0,1.8,14.0,11.0,10.48,0.0
2016,10,10,6,30,0.0,22.0,1.9,14.0,22.0,21.05,0.0
2016,10,10,6,45,181.5,34.0,2.0,14.5,60.0,75.79,44.95
2016,10,10,7,0,363.0,46.0,2.1,15.0,98.0,145.4,101.62
2016,10,10,7,15,443.5,55.5,2.05,15.0,144.5,203.57,152.61
2016,10,10,7,30,524.0,65.0,2.0,15.0,191.0,270.74,211.4
2016,10,10,7,45,580.5,71.5,2.0,15.5,240.0,333.19,265.7
2016,10,10,8,0,637.0,78.0,2.0,16.0,289.0,400.86,322.66
2016,10,10,8,15,673.5,82.5,1.9,16.0,336.0,460.49,372.0
2016,10,10,8,30,710.0,87.0,1.8,16.0,383.0,522.27,421.29
2016,10,10,8,45,742.0,89.0,1.7,16.5,427.5,580.11,465.03
2016,10,10,9,0,774.0,91.0,1.6,17.0,472.0,636.85,506.35
2016,10,10,9,15,792.5,94.0,1.6,17.5,511.0,687.36,541.55
2016,10,10,9,30,811.0,97.0,1.6,18.0,550.0,736.8,574.21
2016,10,10,9,45,834.5,95.0,1.6,18.5,585.0,783.1,604.02
2016,10,10,10,0,858.0,93.0,1.6,19.0,620.0,827.92,632.28
2016,10,10,10,15,867.5,94.5,1.6,19.0,646.5,856.5,650.29
2016,10,10,10,30,877.0,96.0,1.6,19.0,673.0,888.47,670.71
2016,10,10,10,45,883.0,97.0,1.65,19.5,692.0,913.74,685.84
2016,10,10,11,0,889.0,98.0,1.7,20.0,711.0,935.71,698.84
2016,10,10,11,15,892.5,98.5,1.75,20.0,722.0,951.35,709.08
2016,10,10,11,30,896.0,99.0,1.8,20.0,733.0,963.39,717.14
2016,10,10,11,45,896.5,99.5,1.85,20.5,736.0,968.92,719.72
2016,10,10,12,0,897.0,100.0,1.9,21.0,739.0,970.71,720.05
2016,10,10,12,15,895.5,100.0,1.95,21.0,734.0,966.28,717.85
2016,10,10,12,30,894.0,100.0,2.0,21.0,729.0,958.14,713.4
2016,10,10,12,45,879.5,104.0,2.15,21.0,713.0,938.88,702.78
2016,10,10,13,0,865.0,108.0,2.3,21.0,697.0,924.04,695.12
2016,10,10,13,15,858.0,107.0,2.35,20.5,676.5,899.24,680.99
2016,10,10,13,30,851.0,106.0,2.4,20.0,656.0,871.31,664.7
2016,10,10,13,45,834.0,106.5,2.45,20.0,626.5,833.74,640.31
2016,10,10,14,0,817.0,107.0,2.5,20.0,597.0,793.95,614.18
2016,10,10,14,15,801.5,105.0,2.55,19.5,562.0,750.61,586.31
2016,10,10,14,30,786.0,103.0,2.6,19.0,527.0,705.57,556.67
2016,10,10,14,45,758.5,101.5,2.65,19.0,485.5,653.87,519.59
2016,10,10,15,0,731.0,100.0,2.7,19.0,444.0,599.56,478.79
2016,10,10,15,15,701.5,95.5,2.75,18.5,399.5,540.99,434.5
2016,10,10,15,30,672.0,91.0,2.8,18.0,355.0,483.36,389.37
2016,10,10,15,45,624.5,86.5,2.85,18.0,306.5,418.06,335.94
2016,10,10,16,0,577.0,82.0,2.9,18.0,258.0,356.3,283.83
2016,10,10,16,15,515.5,73.5,2.8,17.5,209.5,289.0,226.45
2016,10,10,16,30,454.0,65.0,2.7,17.0,161.0,227.81,173.02
2016,10,10,16,45,360.0,53.0,2.65,16.5,116.0,160.17,115.18
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,105.42,68.28
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,43.84,6.41
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.45,13.0,2.0,1.91,0.0
2016,10,11,6,30,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,10,11,6,45,0.0,11.5,1.6,13.5,11.5,10.65,2.33
2016,10,11,7,0,0.0,19.0,1.7,14.0,19.0,17.61,9.03
2016,10,11,7,15,0.0,29.0,1.7,14.0,29.0,26.91,17.21
2016,10,11,7,30,0.0,39.0,1.7,14.0,39.0,36.21,25.37
2016,10,11,7,45,0.0,49.0,1.75,14.5,49.0,45.53,33.37
2016,10,11,8,0,0.0,59.0,1.8,15.0,59.0,54.86,41.24
2016,10,11,8,15,0.0,90.5,1.8,15.0,90.5,85.28,66.86
2016,10,11,8,30,0.0,122.0,1.8,15.0,122.0,116.5,92.75
2016,10,11,8,45,0.0,136.5,1.8,15.5,136.5,130.66,103.97
2016,10,11,9,0,0.0,151.0,1.8,16.0,151.0,144.89,115.13
2016,10,11,9,15,7.5,174.5,1.75,16.0,178.5,173.82,138.54
2016,10,11,9,30,15.0,198.0,1.7,16.0,206.0,203.52,162.28
2016,10,11,9,45,16.5,210.0,1.7,16.5,219.5,217.15,172.46
2016,10,11,10,0,18.0,222.0,1.7,17.0,233.0,230.91,182.72
2016,10,11,10,15,450.5,156.5,1.65,17.0,451.0,573.62,457.55
2016,10,11,10,30,883.0,91.0,1.6,17.0,669.0,886.56,678.06
2016,10,11,10,45,890.0,91.5,1.55,17.5,688.0,912.19,688.94
2016,10,11,11,0,897.0,92.0,1.5,18.0,707.0,934.53,700.92
2016,10,11,11,15,900.5,92.5,1.5,18.0,718.0,950.2,710.53
2016,10,11,11,30,904.0,93.0,1.5,18.0,729.0,962.24,717.93
2016,10,11,11,45,905.0,93.0,1.5,18.5,732.0,967.63,719.78
2016,10,11,12,0,906.0,93.0,1.5,19.0,735.0,969.26,719.39
2016,10,11,12,15,905.0,93.0,1.55,19.0,730.0,965.22,717.59
2016,10,11,12,30,904.0,93.0,1.6,19.0,725.0,957.42,713.51
2016,10,11,12,45,720.5,158.5,1.65,19.0,656.5,865.01,652.94
2016,10,11,13,0,537.0,224.0,1.7,19.0,588.0,753.76,576.22
2016,10,11,13,15,567.0,205.5,1.85,19.0,579.0,748.31,576.18
2016,10,11,13,30,597.0,187.0,2.0,19.0,570.0,744.25,575.79
2016,10,11,13,45,542.0,196.5,2.15,19.0,533.0,686.52,535.05
2016,10,11,14,0,487.0,206.0,2.3,19.0,496.0,634.7,497.95
2016,10,11,14,15,413.5,210.0,2.45,18.5,446.0,564.19,446.74
2016,10,11,14,30,340.0,214.0,2.6,18.0,396.0,487.64,389.72
2016,10,11,14,45,454.0,171.0,2.8,18.0,394.0,513.97,413.24
2016,10,11,15,0,568.0,128.0,3.0,18.0,392.0,523.17,422.37
2016,10,11,15,15,618.0,102.5,3.1,17.5,364.0,497.11,403.06
2016,10,11,15,30,668.0,77.0,3.2,17.0,336.0,463.82,376.93
2016,10,11,15,45,604.5,79.5,3.35,17.0,290.5,399.01,323.02
2016,10,11,16,0,541.0,82.0,3.5,17.0,245.0,339.0,271.77
2016,10,11,16,15,482.5,73.0,3.5,16.5,198.5,274.53,216.27
2016,10,11,16,30,424.0,64.0,3.5,16.0,152.0,215.9,164.63
2016,10,11,16,45,337.0,51.0,3.5,16.0,108.5,151.2,108.58
2016,10,11,17,0,250.0,38.0,3.5,16.0,65.0,98.48,62.69
2016,10,11,17,15,125.0,19.0,3.45,15.5,32.5,40.46,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,7.5,2.1,12.5,9.5,0.0,0.0
2016,10,12,6,30,99.0,15.0,2.0,13.0,19.0,26.22,0.0
2016,10,12,6,45,229.0,29.5,1.95,13.5,56.0,79.7,44.11
2016,10,12,7,0,359.0,44.0,1.9,14.0,93.0,142.26,99.05
2016,10,12,7,15,442.0,54.0,1.75,14.0,139.5,201.26,150.83
2016,10,12,7,30,525.0,64.0,1.6,14.0,186.0,269.56,210.53
2016,10,12,7,45,270.5,91.5,1.45,14.5,155.0,215.04,172.59
2016,10,12,8,0,16.0,119.0,1.3,15.0,124.0,123.11,98.28
2016,10,12,8,15,21.0,136.5,1.4,15.0,144.5,143.73,115.66
2016,10,12,8,30,26.0,154.0,1.5,15.0,165.0,171.32,138.28
2016,10,12,8,45,109.0,181.0,1.6,15.5,233.5,261.57,212.4
2016,10,12,9,0,192.0,208.0,1.7,16.0,302.0,352.15,284.76
2016,10,12,9,15,500.5,153.0,1.9,16.0,422.5,539.95,435.47
2016,10,12,9,30,809.0,98.0,2.1,16.0,543.0,734.35,582.41
2016,10,12,9,45,643.0,157.0,2.3,16.5,524.0,702.15,555.46
2016,10,12,10,0,477.0,216.0,2.5,17.0,505.0,647.59,511.51
2016,10,12,10,15,664.5,161.0,2.7,17.0,582.0,766.81,603.21
2016,10,12,10,30,852.0,106.0,2.9,17.0,659.0,882.29,684.9
2016,10,12,10,45,678.5,172.0,3.1,17.0,620.5,824.09,643.2
2016,10,12,11,0,505.0,238.0,3.3,17.0,582.0,745.32,584.24
2016,10,12,11,15,685.5,174.5,3.3,17.0,649.0,855.21,666.6
2016,10,12,11,30,866.0,111.0,3.3,17.0,716.0,953.72,734.54
2016,10,12,11,45,870.0,109.5,3.35,17.0,719.0,960.02,738.22
2016,10,12,12,0,874.0,108.0,3.4,17.0,722.0,954.44,734.62
2016,10,12,12,15,872.0,107.5,3.3,17.0,716.5,948.94,730.28
2016,10,12,12,30,870.0,107.0,3.2,17.0,711.0,939.83,723.57
2016,10,12,12,45,723.0,157.5,3.15,17.5,653.0,864.6,669.79
2016,10,12,13,0,576.0,208.0,3.1,18.0,595.0,770.02,600.89
2016,10,12,13,15,558.0,206.5,3.2,18.0,572.0,740.28,580.74
2016,10,12,13,30,540.0,205.0,3.3,18.0,549.0,709.0,558.74
2016,10,12,13,45,453.0,221.0,3.4,18.0,501.0,638.26,505.59
2016,10,12,14,0,366.0,237.0,3.5,18.0,453.0,559.49,445.8
2016,10,12,14,15,586.5,163.0,3.7,18.0,485.0,648.84,519.46
2016,10,12,14,30,807.0,89.0,3.9,18.0,517.0,701.2,562.17
2016,10,12,14,45,521.0,140.5,4.1,18.0,408.5,525.32,425.45
2016,10,12,15,0,235.0,192.0,4.3,18.0,300.0,365.16,295.94
2016,10,12,15,15,475.5,132.5,4.15,17.5,323.5,439.38,358.72
2016,10,12,15,30,716.0,73.0,4.0,17.0,347.0,482.26,393.14
2016,10,12,15,45,680.0,67.5,3.85,17.0,300.0,421.2,341.14
2016,10,12,16,0,644.0,62.0,3.7,17.0,253.0,361.06,288.9
2016,10,12,16,15,585.0,56.0,3.45,16.5,204.5,294.36,230.68
2016,10,12,16,30,526.0,50.0,3.2,16.0,156.0,233.42,176.2
2016,10,12,16,45,430.0,41.0,3.0,15.5,111.0,165.8,117.31
2016,10,12,17,0,334.0,32.0,2.8,15.0,66.0,109.4,67.31
2016,10,12,17,15,167.0,16.0,2.8,14.5,33.0,43.43,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.4,13.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.4,13.0,17.0,16.2,0.0
2016,10,13,6,45,164.0,28.5,2.45,13.0,50.5,66.45,35.66
2016,10,13,7,0,328.0,40.0,2.5,13.0,84.0,130.77,90.96
2016,10,13,7,15,389.0,52.5,2.6,13.5,126.0,183.56,138.09
2016,10,13,7,30,450.0,65.0,2.7,14.0,168.0,243.25,191.06
2016,10,13,7,45,494.0,74.5,2.8,14.5,212.0,299.2,240.62
2016,10,13,8,0,538.0,84.0,2.9,15.0,256.0,359.18,292.26
2016,10,13,8,15,566.0,92.0,2.8,15.0,298.0,412.77,337.72
2016,10,13,8,30,594.0,100.0,2.7,15.0,340.0,467.92,383.01
2016,10,13,8,45,530.0,130.0,2.6,15.5,362.0,486.28,396.41
2016,10,13,9,0,466.0,160.0,2.5,16.0,384.0,501.68,406.5
2016,10,13,9,15,386.0,193.5,2.4,16.5,389.5,491.98,396.45
2016,10,13,9,30,306.0,227.0,2.3,17.0,395.0,485.07,387.96
2016,10,13,9,45,427.5,207.0,2.2,17.5,456.5,581.48,461.75
2016,10,13,10,0,549.0,187.0,2.1,18.0,518.0,674.12,529.91
2016,10,13,10,15,511.5,211.0,2.05,18.0,529.5,685.73,535.57
2016,10,13,10,30,474.0,235.0,2.0,18.0,541.0,693.16,538.79
2016,10,13,10,45,438.0,255.0,2.0,18.5,544.0,693.74,536.57
2016,10,13,11,0,402.0,275.0,2.0,19.0,547.0,678.41,523.39
2016,10,13,11,15,471.5,253.0,2.0,19.0,577.0,737.3,566.71
2016,10,13,11,30,541.0,231.0,2.0,19.0,607.0,782.51,599.58
2016,10,13,11,45,551.5,224.5,2.05,19.5,609.0,787.89,602.46
2016,10,13,12,0,562.0,218.0,2.1,20.0,611.0,790.82,604.07
2016,10,13,12,15,560.0,220.5,2.15,20.0,609.5,789.63,603.55
2016,10,13,12,30,558.0,223.0,2.2,20.0,608.0,785.96,601.42
2016,10,13,12,45,711.5,157.0,2.25,20.0,638.0,851.89,649.65
2016,10,13,13,0,865.0,91.0,2.3,20.0,668.0,890.85,676.76
2016,10,13,13,15,857.5,90.0,2.3,20.0,647.0,865.88,659.98
2016,10,13,13,30,850.0,89.0,2.3,20.0,626.0,837.87,641.72
2016,10,13,13,45,630.5,156.5,2.35,20.0,545.0,718.78,559.19
2016,10,13,14,0,411.0,224.0,2.4,20.0,464.0,591.47,463.15
2016,10,13,14,15,419.0,207.0,2.45,20.0,439.5,563.41,444.28
2016,10,13,14,30,427.0,190.0,2.5,20.0,415.0,533.3,422.8
2016,10,13,14,45,429.5,173.0,2.55,20.0,384.0,497.4,396.38
2016,10,13,15,0,432.0,156.0,2.6,20.0,353.0,460.0,368.18
2016,10,13,15,15,385.0,146.0,2.6,19.5,308.0,399.48,321.2
2016,10,13,15,30,338.0,136.0,2.6,19.0,263.0,334.71,269.93
2016,10,13,15,45,318.5,119.5,2.6,19.0,226.5,289.04,232.3
2016,10,13,16,0,299.0,103.0,2.6,19.0,190.0,244.89,194.89
2016,10,13,16,15,270.5,85.5,2.6,18.5,153.0,197.95,154.76
2016,10,13,16,30,242.0,68.0,2.6,18.0,116.0,158.88,120.33
2016,10,13,16,45,190.0,51.0,2.6,18.0,82.0,107.65,76.36
2016,10,13,17,0,138.0,34.0,2.6,18.0,48.0,67.54,40.75
2016,10,13,17,15,69.0,17.0,2.55,17.5,24.0,27.98,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.86,0.0
2016,10,14,6,45,0.0,11.5,7.45,16.0,11.5,10.65,1.52
2016,10,14,7,0,0.0,20.0,7.5,16.0,20.0,18.54,9.52
2016,10,14,7,15,0.0,31.0,7.4,16.0,31.0,28.77,18.48
2016,10,14,7,30,0.0,42.0,7.3,16.0,42.0,39.01,27.41
2016,10,14,7,45,0.0,53.0,7.25,16.5,53.0,49.27,36.18
2016,10,14,8,0,0.0,64.0,7.2,17.0,64.0,59.56,44.84
2016,10,14,8,15,0.0,75.0,7.1,17.0,75.0,70.05,53.64
2016,10,14,8,30,0.0,86.0,7.0,17.0,86.0,80.59,62.37
2016,10,14,8,45,0.0,52.0,6.9,17.5,52.0,48.34,35.07
2016,10,14,9,0,0.0,18.0,6.8,18.0,18.0,16.71,8.39
2016,10,14,9,15,0.0,19.0,6.7,18.0,19.0,17.64,9.15
2016,10,14,9,30,0.0,20.0,6.6,18.0,20.0,18.58,9.9
2016,10,14,9,45,0.0,21.5,6.5,18.5,21.5,19.98,11.0
2016,10,14,10,0,0.0,23.0,6.4,19.0,23.0,21.38,12.1
2016,10,14,10,15,0.0,45.5,6.25,19.0,45.5,42.34,29.41
2016,10,14,10,30,0.0,68.0,6.1,19.0,68.0,63.34,46.63
2016,10,14,10,45,0.0,52.0,5.95,19.0,52.0,48.42,34.31
2016,10,14,11,0,0.0,36.0,5.8,19.0,36.0,33.51,22.01
2016,10,14,11,15,0.0,56.0,5.6,19.0,56.0,52.16,37.33
2016,10,14,11,30,0.0,76.0,5.4,19.0,76.0,70.85,52.6
2016,10,14,11,45,0.0,68.5,5.2,19.0,68.5,63.84,46.85
2016,10,14,12,0,0.0,61.0,5.0,19.0,61.0,56.84,41.12
2016,10,14,12,15,0.0,62.0,4.8,19.0,62.0,57.77,41.89
2016,10,14,12,30,0.0,63.0,4.6,19.0,63.0,58.7,42.67
2016,10,14,12,45,0.0,41.0,4.4,19.0,41.0,38.17,25.85
2016,10,14,13,0,0.0,19.0,4.2,19.0,19.0,17.67,8.97
2016,10,14,13,15,0.0,44.5,3.95,19.0,44.5,41.42,28.61
2016,10,14,13,30,0.0,70.0,3.7,19.0,70.0,65.2,48.22
2016,10,14,13,45,0.0,76.0,3.5,19.0,76.0,70.8,52.88
2016,10,14,14,0,0.0,82.0,3.3,19.0,82.0,76.39,57.57
2016,10,14,14,15,0.0,74.0,3.1,19.0,74.0,68.9,51.53
2016,10,14,14,30,0.0,66.0,2.9,19.0,66.0,61.42,45.48
2016,10,14,14,45,0.0,69.0,2.7,19.0,69.0,64.21,47.92
2016,10,14,15,0,0.0,72.0,2.5,19.0,72.0,67.0,50.37
2016,10,14,15,15,0.0,38.5,2.3,18.5,38.5,35.76,24.48
2016,10,14,15,30,0.0,5.0,2.1,18.0,5.0,4.63,0.0
2016,10,14,15,45,0.0,4.0,1.95,18.0,4.0,3.7,0.0
2016,10,14,16,0,0.0,3.0,1.8,18.0,3.0,2.78,0.0
2016,10,14,16,15,0.0,2.5,1.65,17.5,2.5,2.31,0.0
2016,10,14,16,30,0.0,2.0,1.5,17.0,2.0,1.85,0.0
2016,10,14,16,45,0.0,1.0,1.4,17.0,1.0,0.92,0.0
2016,10,14,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,43.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,87.0,12.0,3.3,15.0,14.0,21.81,0.0
2016,10,15,6,45,228.5,24.5,3.6,15.5,49.0,73.81,34.36
2016,10,15,7,0,370.0,37.0,3.9,16.0,84.0,137.63,93.46
2016,10,15,7,15,455.5,45.5,4.15,16.0,129.0,195.91,145.09
2016,10,15,7,30,541.0,54.0,4.4,16.0,174.0,263.79,205.29
2016,10,15,7,45,593.0,59.5,4.7,16.5,221.0,323.49,258.83
2016,10,15,8,0,645.0,65.0,5.0,17.0,268.0,387.86,315.08
2016,10,15,8,15,681.0,69.5,5.35,17.0,313.5,446.95,366.56
2016,10,15,8,30,717.0,74.0,5.7,17.0,359.0,506.63,417.43
2016,10,15,8,45,358.5,105.0,6.1,17.5,247.5,350.42,289.7
2016,10,15,9,0,0.0,136.0,6.5,18.0,136.0,130.03,102.56
2016,10,15,9,15,124.0,184.5,6.8,18.5,251.5,285.38,232.23
2016,10,15,9,30,248.0,233.0,7.1,19.0,367.0,448.27,363.87
2016,10,15,9,45,322.5,233.0,7.45,19.5,418.0,515.93,417.83
2016,10,15,10,0,397.0,233.0,7.8,20.0,469.0,587.53,474.42
2016,10,15,10,15,446.0,228.0,7.95,20.0,504.0,647.69,521.5
2016,10,15,10,30,495.0,223.0,8.1,20.0,539.0,696.97,560.19
2016,10,15,10,45,402.5,259.0,8.3,20.0,520.5,652.59,523.53
2016,10,15,11,0,310.0,295.0,8.5,20.0,502.0,616.83,493.09
2016,10,15,11,15,189.0,301.0,8.6,20.0,428.0,502.51,401.32
2016,10,15,11,30,68.0,307.0,8.7,20.0,354.0,384.58,305.07
2016,10,15,11,45,34.0,210.5,8.8,20.0,234.0,245.46,194.34
2016,10,15,12,0,0.0,114.0,8.9,20.0,114.0,106.99,81.71
2016,10,15,12,15,2.0,153.0,8.95,20.0,154.5,147.17,114.37
2016,10,15,12,30,4.0,192.0,9.0,20.0,195.0,188.25,147.54
2016,10,15,12,45,2.0,135.0,9.05,20.0,136.5,129.37,100.08
2016,10,15,13,0,0.0,78.0,9.1,20.0,78.0,72.7,54.01
2016,10,15,13,15,0.0,45.0,9.05,20.0,45.0,41.88,28.84
2016,10,15,13,30,0.0,12.0,9.0,20.0,12.0,11.15,3.55
2016,10,15,13,45,0.0,11.5,8.95,20.0,11.5,10.68,3.18
2016,10,15,14,0,0.0,11.0,8.9,20.0,11.0,10.22,2.81
2016,10,15,14,15,9.0,99.5,8.85,19.5,104.5,99.93,77.38
2016,10,15,14,30,18.0,188.0,8.8,19.0,198.0,196.06,156.68
2016,10,15,14,45,23.5,179.5,8.8,19.0,191.0,190.99,152.96
2016,10,15,15,0,29.0,171.0,8.8,19.0,184.0,193.09,155.11
2016,10,15,15,15,39.0,157.5,8.7,18.5,173.5,183.77,148.16
2016,10,15,15,30,49.0,144.0,8.6,18.0,163.0,173.55,140.2
2016,10,15,15,45,40.0,124.5,8.5,18.0,138.5,146.39,117.43
2016,10,15,16,0,31.0,105.0,8.4,18.0,114.0,120.23,95.29
2016,10,15,16,15,20.0,85.0,8.25,17.5,90.5,93.81,72.92
2016,10,15,16,30,9.0,65.0,8.1,17.0,67.0,66.01,49.28
2016,10,15,16,45,4.5,45.0,8.0,17.0,46.0,44.61,30.73
2016,10,15,17,0,0.0,25.0,7.9,17.0,25.0,23.56,11.42
2016,10,15,17,15,0.0,12.5,7.8,17.0,12.5,11.91,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.5,9.0,8.33,0.0
2016,10,16,7,0,0.0,16.0,4.5,17.0,16.0,14.83,6.37
2016,10,16,7,15,0.0,25.0,4.45,17.0,25.0,23.19,13.71
2016,10,16,7,30,0.0,34.0,4.4,17.0,34.0,31.56,21.0
2016,10,16,7,45,0.0,43.5,4.35,17.0,43.5,40.4,28.62
2016,10,16,8,0,0.0,53.0,4.3,17.0,53.0,49.26,36.16
2016,10,16,8,15,0.0,62.0,4.3,17.0,62.0,57.66,43.21
2016,10,16,8,30,0.0,71.0,4.3,17.0,71.0,66.06,50.19
2016,10,16,8,45,0.0,44.0,4.35,17.5,44.0,40.88,28.85
2016,10,16,9,0,0.0,17.0,4.4,18.0,17.0,15.78,7.63
2016,10,16,9,15,0.0,68.5,4.45,18.0,68.5,63.75,47.7
2016,10,16,9,30,0.0,120.0,4.5,18.0,120.0,113.34,88.48
2016,10,16,9,45,0.0,72.0,4.55,18.0,72.0,67.04,50.14
2016,10,16,10,0,0.0,24.0,4.6,18.0,24.0,22.31,12.96
2016,10,16,10,15,0.0,87.5,4.6,18.0,87.5,81.55,61.94
2016,10,16,10,30,0.0,151.0,4.6,18.0,151.0,143.6,112.42
2016,10,16,10,45,6.0,187.5,4.7,18.5,192.0,185.66,146.12
2016,10,16,11,0,12.0,224.0,4.8,19.0,233.0,228.61,180.11
2016,10,16,11,15,6.0,196.0,4.85,19.0,201.0,194.26,152.38
2016,10,16,11,30,0.0,168.0,4.9,19.0,169.0,160.34,124.97
2016,10,16,11,45,0.0,155.0,4.95,19.0,155.5,147.33,114.53
2016,10,16,12,0,0.0,142.0,5.0,19.0,142.0,134.43,104.16
2016,10,16,12,15,3.5,174.0,5.15,19.0,176.5,169.62,132.67
2016,10,16,12,30,7.0,206.0,5.3,19.0,211.0,205.42,161.49
2016,10,16,12,45,8.0,208.0,5.5,19.0,214.0,208.43,164.04
2016,10,16,13,0,9.0,210.0,5.7,19.0,217.0,211.44,166.67
2016,10,16,13,15,4.5,155.0,5.95,19.0,158.5,151.51,118.56
2016,10,16,13,30,0.0,100.0,6.2,19.0,100.0,93.47,71.38
2016,10,16,13,45,26.5,170.0,6.45,19.0,185.0,192.66,153.26
2016,10,16,14,0,53.0,240.0,6.7,19.0,270.0,290.58,232.82
2016,10,16,14,15,26.5,170.0,6.8,19.0,185.0,191.55,152.69
2016,10,16,14,30,0.0,100.0,6.9,19.0,100.0,93.74,72.2
2016,10,16,14,45,130.5,139.5,7.0,19.0,197.0,235.95,192.47
2016,10,16,15,0,261.0,179.0,7.1,19.0,294.0,365.92,299.37
2016,10,16,15,15,477.0,125.0,7.0,18.5,308.0,427.79,351.89
2016,10,16,15,30,693.0,71.0,6.9,18.0,322.0,462.16,379.8
2016,10,16,15,45,647.5,66.5,6.85,18.0,275.0,397.9,324.22
2016,10,16,16,0,602.0,62.0,6.8,18.0,228.0,337.04,270.38
2016,10,16,16,15,536.0,55.5,6.7,17.5,181.5,270.22,211.32
2016,10,16,16,30,470.0,49.0,6.6,17.0,135.0,210.02,157.2
2016,10,16,16,45,356.5,39.0,6.5,17.0,92.5,141.32,97.75
2016,10,16,17,0,243.0,29.0,6.4,17.0,50.0,85.28,45.3
2016,10,16,17,15,121.5,14.5,6.4,16.5,25.0,29.78,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,0.0,11.0,1.9,14.0,11.0,10.48,0.0
2016,10,17,6,45,140.5,27.0,1.9,14.5,44.0,59.23,22.92
2016,10,17,7,0,281.0,43.0,1.9,15.0,77.0,121.69,83.1
2016,10,17,7,15,374.0,53.5,1.9,15.0,121.0,179.11,133.02
2016,10,17,7,30,467.0,64.0,1.9,15.0,165.0,247.06,191.96
2016,10,17,7,45,534.5,70.0,1.95,15.5,212.5,309.77,246.53
2016,10,17,8,0,602.0,76.0,2.0,16.0,260.0,378.82,305.0
2016,10,17,8,15,641.5,81.0,1.95,16.0,306.0,438.08,354.62
2016,10,17,8,30,681.0,86.0,1.9,16.0,352.0,499.82,404.6
2016,10,17,8,45,715.5,88.0,1.9,16.5,395.5,557.09,449.03
2016,10,17,9,0,750.0,90.0,1.9,17.0,439.0,613.18,491.21
2016,10,17,9,15,393.0,150.5,1.9,17.0,335.0,458.68,369.17
2016,10,17,9,30,36.0,211.0,1.9,17.0,231.0,244.13,194.1
2016,10,17,9,45,255.0,210.0,1.9,17.5,358.5,436.71,350.2
2016,10,17,10,0,474.0,209.0,1.9,18.0,486.0,634.6,499.86
2016,10,17,10,15,657.5,155.0,1.95,18.0,557.5,749.09,584.31
2016,10,17,10,30,841.0,101.0,2.0,18.0,629.0,859.44,660.28
2016,10,17,10,45,607.5,187.5,2.05,18.5,575.0,771.85,596.08
2016,10,17,11,0,374.0,274.0,2.1,19.0,521.0,650.12,503.01
2016,10,17,11,15,621.0,187.0,2.15,19.0,603.5,803.23,619.19
2016,10,17,11,30,868.0,100.0,2.2,19.0,686.0,925.86,702.37
2016,10,17,11,45,870.5,99.5,2.3,19.0,689.0,931.55,705.77
2016,10,17,12,0,873.0,99.0,2.4,19.0,692.0,933.63,708.08
2016,10,17,12,15,871.0,98.5,2.45,19.0,686.0,927.92,704.78
2016,10,17,12,30,869.0,98.0,2.5,19.0,680.0,918.62,699.25
2016,10,17,12,45,869.5,95.0,2.65,19.0,668.0,905.17,691.84
2016,10,17,13,0,870.0,92.0,2.8,19.0,656.0,888.17,681.99
2016,10,17,13,15,862.5,91.0,2.85,19.0,635.0,863.06,665.74
2016,10,17,13,30,855.0,90.0,2.9,19.0,614.0,834.91,647.38
2016,10,17,13,45,845.5,88.0,3.0,19.0,586.0,807.32,629.63
2016,10,17,14,0,836.0,86.0,3.1,19.0,558.0,770.55,605.1
2016,10,17,14,15,821.0,84.0,3.15,19.0,523.5,727.28,575.31
2016,10,17,14,30,806.0,82.0,3.2,19.0,489.0,682.28,543.85
2016,10,17,14,45,785.0,79.0,3.3,19.0,449.5,630.63,506.37
2016,10,17,15,0,764.0,76.0,3.4,19.0,410.0,578.35,466.25
2016,10,17,15,15,734.5,73.0,3.4,18.5,365.5,520.82,421.35
2016,10,17,15,30,705.0,70.0,3.4,18.0,321.0,464.13,375.58
2016,10,17,15,45,660.5,65.5,3.45,18.0,274.5,401.47,322.91
2016,10,17,16,0,616.0,61.0,3.5,18.0,228.0,340.48,270.08
2016,10,17,16,15,550.0,54.0,3.4,17.5,181.0,272.53,210.97
2016,10,17,16,30,484.0,47.0,3.3,17.0,134.0,211.21,156.51
2016,10,17,16,45,373.5,37.5,3.25,16.5,91.5,143.29,98.1
2016,10,17,17,0,263.0,28.0,3.2,16.0,49.0,86.84,42.78
2016,10,17,17,15,131.5,14.0,3.15,15.5,24.5,30.36,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,174.0,18.5,3.05,13.5,39.0,56.45,17.29
2016,10,18,7,0,348.0,37.0,3.1,14.0,78.0,131.82,88.91
2016,10,18,7,15,440.5,46.0,3.3,14.5,123.0,191.16,141.5
2016,10,18,7,30,533.0,55.0,3.5,15.0,168.0,260.86,202.75
2016,10,18,7,45,599.5,59.0,3.7,15.5,216.5,324.18,259.04
2016,10,18,8,0,666.0,63.0,3.9,16.0,265.0,393.63,319.19
2016,10,18,8,15,703.5,67.0,4.0,16.0,311.0,452.18,369.79
2016,10,18,8,30,741.0,71.0,4.1,16.0,357.0,514.42,421.89
2016,10,18,8,45,771.0,73.0,4.2,16.5,400.5,571.44,467.69
2016,10,18,9,0,801.0,75.0,4.3,17.0,444.0,628.97,512.67
2016,10,18,9,15,819.5,77.0,4.3,17.0,482.0,678.54,549.98
2016,10,18,9,30,838.0,79.0,4.3,17.0,520.0,726.94,584.97
2016,10,18,9,45,854.5,79.5,4.3,17.5,553.0,764.89,610.58
2016,10,18,10,0,871.0,80.0,4.3,18.0,586.0,806.18,638.35
2016,10,18,10,15,880.0,81.5,4.2,18.0,611.5,840.16,661.35
2016,10,18,10,30,889.0,83.0,4.1,18.0,637.0,871.3,682.15
2016,10,18,10,45,895.0,84.0,4.05,18.5,655.5,896.17,697.3
2016,10,18,11,0,901.0,85.0,4.0,19.0,674.0,917.71,710.09
2016,10,18,11,15,904.0,85.5,3.9,19.0,684.0,932.47,719.23
2016,10,18,11,30,907.0,86.0,3.8,19.0,694.0,943.6,725.95
2016,10,18,11,45,910.0,85.0,3.75,19.0,697.0,949.27,729.32
2016,10,18,12,0,913.0,84.0,3.7,19.0,700.0,951.17,730.27
2016,10,18,12,15,911.0,84.0,3.75,19.0,694.5,945.86,727.03
2016,10,18,12,30,909.0,84.0,3.8,19.0,689.0,936.81,721.39
2016,10,18,12,45,906.0,82.5,3.85,19.0,675.5,921.4,711.45
