Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,13,0,903.0,81.0,3.9,19.0,662.0,902.42,699.12
2016,10,18,13,15,896.5,80.0,3.95,19.0,641.0,877.52,682.67
2016,10,18,13,30,890.0,79.0,4.0,19.0,620.0,849.42,663.95
2016,10,18,13,45,880.0,77.5,4.1,19.5,591.5,814.84,639.49
2016,10,18,14,0,870.0,76.0,4.2,20.0,563.0,777.62,613.01
2016,10,18,14,15,855.5,74.5,4.3,20.0,528.5,734.62,583.2
2016,10,18,14,30,841.0,73.0,4.4,20.0,494.0,689.78,551.77
2016,10,18,14,45,816.5,71.5,4.5,20.0,453.0,641.06,516.5
2016,10,18,15,0,792.0,70.0,4.6,20.0,412.0,587.09,474.62
2016,10,18,15,15,763.0,67.0,4.65,19.5,367.5,528.71,428.78
2016,10,18,15,30,734.0,64.0,4.7,19.0,323.0,471.08,381.89
2016,10,18,15,45,687.5,60.0,4.8,19.0,275.0,405.1,326.15
2016,10,18,16,0,641.0,56.0,4.9,19.0,227.0,343.97,272.68
2016,10,18,16,15,575.5,50.0,4.9,18.0,179.5,276.19,213.63
2016,10,18,16,30,510.0,44.0,4.9,17.0,132.0,214.95,158.98
2016,10,18,16,45,396.0,34.5,4.9,16.5,89.0,145.01,98.34
2016,10,18,17,0,282.0,25.0,4.9,16.0,46.0,86.32,37.88
2016,10,18,17,15,141.0,12.5,5.0,15.5,23.0,29.89,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,215.5,15.0,2.8,13.5,39.5,59.42,13.42
2016,10,19,7,0,431.0,30.0,2.8,14.0,79.0,144.16,95.33
2016,10,19,7,15,517.0,37.0,2.9,14.0,124.5,202.41,148.6
2016,10,19,7,30,603.0,44.0,3.0,14.0,170.0,271.78,210.78
2016,10,19,7,45,656.0,49.0,3.1,14.5,218.0,334.3,267.09
2016,10,19,8,0,709.0,54.0,3.2,15.0,266.0,401.42,325.65
2016,10,19,8,15,743.0,57.5,3.2,15.5,312.0,461.12,376.44
2016,10,19,8,30,777.0,61.0,3.2,16.0,358.0,522.5,426.74
2016,10,19,8,45,801.5,63.0,3.2,16.5,400.5,577.53,470.41
2016,10,19,9,0,826.0,65.0,3.2,17.0,443.0,628.27,509.52
2016,10,19,9,15,843.0,67.0,3.15,17.5,480.5,677.21,544.15
2016,10,19,9,30,860.0,69.0,3.1,18.0,518.0,724.84,576.69
2016,10,19,9,45,872.5,70.5,3.05,18.5,550.0,766.75,604.42
2016,10,19,10,0,885.0,72.0,3.0,19.0,582.0,806.44,630.12
2016,10,19,10,15,893.5,73.0,2.95,19.0,607.0,839.71,652.13
2016,10,19,10,30,902.0,74.0,2.9,19.0,632.0,870.08,671.99
2016,10,19,10,45,906.0,75.5,2.9,19.5,649.5,893.97,686.31
2016,10,19,11,0,910.0,77.0,2.9,20.0,667.0,914.43,698.29
2016,10,19,11,15,912.5,77.5,2.85,20.0,677.5,928.78,707.09
2016,10,19,11,30,915.0,78.0,2.8,20.0,688.0,939.46,713.53
2016,10,19,11,45,912.5,79.5,2.75,20.5,689.5,942.99,713.88
2016,10,19,12,0,910.0,81.0,2.7,21.0,691.0,942.73,711.87
2016,10,19,12,15,908.0,80.5,2.75,21.0,685.0,936.8,708.42
2016,10,19,12,30,906.0,80.0,2.8,21.0,679.0,927.15,702.63
2016,10,19,12,45,899.5,80.5,2.9,21.5,665.0,910.98,691.56
2016,10,19,13,0,893.0,81.0,3.0,22.0,651.0,891.36,678.24
2016,10,19,13,15,886.5,80.0,3.05,22.0,630.0,866.66,662.41
2016,10,19,13,30,880.0,79.0,3.1,22.0,609.0,838.8,644.37
2016,10,19,13,45,871.5,77.0,3.2,22.0,581.5,805.14,622.44
2016,10,19,14,0,863.0,75.0,3.3,22.0,554.0,768.79,598.38
2016,10,19,14,15,848.5,73.5,3.4,21.5,520.0,726.08,570.49
2016,10,19,14,30,834.0,72.0,3.5,21.0,486.0,686.37,544.28
2016,10,19,14,45,814.0,69.5,3.6,21.0,446.0,635.03,507.34
2016,10,19,15,0,794.0,67.0,3.7,21.0,406.0,582.91,467.34
2016,10,19,15,15,766.0,64.0,3.7,20.5,361.5,525.14,422.31
2016,10,19,15,30,738.0,61.0,3.7,20.0,317.0,468.03,376.21
2016,10,19,15,45,696.0,57.0,3.7,20.0,270.5,404.18,322.51
2016,10,19,16,0,654.0,53.0,3.7,20.0,224.0,343.2,269.53
2016,10,19,16,15,589.0,47.0,3.55,19.0,176.5,276.46,211.67
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,214.88,157.05
2016,10,19,16,45,414.0,32.0,3.3,17.5,86.5,146.02,97.29
2016,10,19,17,0,304.0,23.0,3.2,17.0,44.0,87.22,32.23
2016,10,19,17,15,152.0,11.5,3.2,16.5,22.0,30.06,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.5,2.4,13.5,38.5,58.47,7.71
2016,10,20,7,0,418.0,31.0,2.5,14.0,77.0,141.92,93.26
2016,10,20,7,15,508.5,38.5,2.6,14.5,123.0,202.6,148.27
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,271.86,209.66
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,335.58,266.65
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,404.23,326.19
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,465.64,377.75
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,528.91,428.69
2016,10,20,8,45,810.0,66.5,2.55,17.5,403.5,585.74,472.68
2016,10,20,9,0,836.0,69.0,2.4,18.0,447.0,642.65,514.96
2016,10,20,9,15,853.5,71.0,2.4,18.5,485.5,687.96,546.65
2016,10,20,9,30,871.0,73.0,2.4,19.0,524.0,736.27,579.22
2016,10,20,9,45,887.0,73.0,2.4,19.5,557.0,779.41,607.46
2016,10,20,10,0,903.0,73.0,2.4,20.0,590.0,820.5,633.83
2016,10,20,10,15,911.5,74.0,2.4,20.5,615.5,854.21,654.7
2016,10,20,10,30,920.0,75.0,2.4,21.0,641.0,884.93,673.38
2016,10,20,10,45,925.0,76.0,2.4,21.5,658.5,909.4,687.7
2016,10,20,11,0,930.0,77.0,2.4,22.0,676.0,930.41,699.69
2016,10,20,11,15,932.5,77.5,2.45,22.0,686.5,944.95,709.24
2016,10,20,11,30,935.0,78.0,2.5,22.0,697.0,955.76,716.48
2016,10,20,11,45,935.0,78.0,2.6,22.5,698.5,959.85,718.48
2016,10,20,12,0,935.0,78.0,2.7,23.0,700.0,960.08,718.09
2016,10,20,12,15,933.0,78.0,2.75,23.0,694.5,954.61,715.02
2016,10,20,12,30,931.0,78.0,2.8,23.0,689.0,945.34,709.57
2016,10,20,12,45,924.5,78.5,2.85,23.5,674.5,928.86,698.04
2016,10,20,13,0,918.0,79.0,2.9,24.0,660.0,908.84,684.28
2016,10,20,13,15,911.0,78.0,2.95,24.0,638.5,883.21,668.08
2016,10,20,13,30,904.0,77.0,3.0,24.0,617.0,854.35,649.66
2016,10,20,13,45,894.0,75.5,3.05,24.5,588.5,819.42,625.7
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,781.82,599.77
2016,10,20,14,15,869.5,72.5,3.1,24.5,525.0,738.42,571.54
2016,10,20,14,30,855.0,71.0,3.1,24.0,490.0,693.15,541.5
2016,10,20,14,45,834.5,68.5,3.15,24.0,449.5,645.48,507.84
2016,10,20,15,0,814.0,66.0,3.2,24.0,409.0,592.22,467.58
2016,10,20,15,15,785.0,63.0,3.2,23.5,364.0,533.04,422.27
2016,10,20,15,30,756.0,60.0,3.2,23.0,319.0,474.56,375.86
2016,10,20,15,45,713.5,56.0,3.2,22.5,271.5,409.67,322.74
2016,10,20,16,0,671.0,52.0,3.2,22.0,224.0,347.68,270.04
2016,10,20,16,15,604.5,46.0,3.1,21.0,176.0,278.2,210.51
2016,10,20,16,30,538.0,40.0,3.0,20.0,128.0,216.95,156.52
2016,10,20,16,45,422.0,31.0,2.9,19.5,85.0,146.12,95.49
2016,10,20,17,0,306.0,22.0,2.8,19.0,42.0,85.38,23.95
2016,10,20,17,15,153.0,11.0,2.8,18.5,21.0,29.43,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.0,2.7,14.5,36.0,55.13,0.27
2016,10,21,7,0,391.0,30.0,2.7,15.0,72.0,134.29,87.06
2016,10,21,7,15,481.5,38.0,2.65,15.5,116.5,193.73,140.96
2016,10,21,7,30,572.0,46.0,2.6,16.0,161.0,263.36,202.17
2016,10,21,7,45,628.0,51.0,2.6,16.5,208.0,323.61,255.93
2016,10,21,8,0,684.0,56.0,2.6,17.0,255.0,390.41,313.48
2016,10,21,8,15,720.0,60.0,2.5,17.5,301.0,450.24,363.57
2016,10,21,8,30,756.0,64.0,2.4,18.0,347.0,512.0,413.21
2016,10,21,8,45,781.5,66.5,2.35,18.5,389.5,567.09,456.05
2016,10,21,9,0,807.0,69.0,2.3,19.0,432.0,622.28,497.44
2016,10,21,9,15,825.0,71.5,2.3,19.5,469.5,671.98,532.62
2016,10,21,9,30,843.0,74.0,2.3,20.0,507.0,715.29,561.56
2016,10,21,9,45,854.0,76.0,2.3,20.5,538.0,755.85,588.07
2016,10,21,10,0,865.0,78.0,2.3,21.0,569.0,794.17,612.6
2016,10,21,10,15,874.0,79.0,2.35,21.0,594.5,827.14,634.7
2016,10,21,10,30,883.0,80.0,2.4,21.0,620.0,857.3,654.82
2016,10,21,10,45,887.5,81.5,2.45,21.5,637.0,881.11,669.29
2016,10,21,11,0,892.0,83.0,2.5,22.0,654.0,901.57,681.54
2016,10,21,11,15,895.0,83.5,2.55,22.0,664.5,916.04,691.13
2016,10,21,11,30,898.0,84.0,2.6,22.0,675.0,926.93,698.47
2016,10,21,11,45,898.0,84.5,2.7,22.0,677.0,931.41,702.08
2016,10,21,12,0,898.0,85.0,2.8,22.0,679.0,932.19,703.39
2016,10,21,12,15,896.0,85.0,2.9,22.0,673.0,926.84,700.69
2016,10,21,12,30,894.0,85.0,3.0,22.0,667.0,917.84,695.65
2016,10,21,12,45,886.5,85.5,3.2,22.5,653.0,900.9,684.63
2016,10,21,13,0,879.0,86.0,3.4,23.0,639.0,880.6,671.31
2016,10,21,13,15,871.5,85.0,3.55,22.5,617.5,855.32,656.73
2016,10,21,13,30,864.0,84.0,3.7,22.0,596.0,827.0,639.83
2016,10,21,13,45,852.0,82.5,3.85,22.0,568.0,791.58,616.42
2016,10,21,14,0,840.0,81.0,4.0,22.0,540.0,759.48,595.17
2016,10,21,14,15,755.5,94.0,4.1,22.0,487.0,682.11,540.04
2016,10,21,14,30,671.0,107.0,4.2,22.0,434.0,610.71,487.19
2016,10,21,14,45,643.5,105.0,4.35,22.0,397.0,561.35,449.79
2016,10,21,15,0,616.0,103.0,4.5,22.0,360.0,512.25,411.64
2016,10,21,15,15,659.0,84.5,4.55,21.5,331.5,485.77,391.21
2016,10,21,15,30,702.0,66.0,4.6,21.0,303.0,451.43,363.06
2016,10,21,15,45,656.5,61.0,4.65,20.5,256.5,388.5,310.37
2016,10,21,16,0,611.0,56.0,4.7,20.0,210.0,327.38,257.57
2016,10,21,16,15,541.0,49.5,4.7,19.5,164.0,259.66,198.44
2016,10,21,16,30,471.0,43.0,4.7,19.0,118.0,199.02,144.53
2016,10,21,16,45,351.0,32.5,4.7,18.5,77.0,129.82,84.8
2016,10,21,17,0,231.0,22.0,4.7,18.0,36.0,70.62,11.5
2016,10,21,17,15,115.5,11.0,4.7,17.5,18.0,24.6,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.0,16.5,3.0,12.5,34.5,53.14,0.0
2016,10,22,7,0,354.0,33.0,3.0,13.0,69.0,128.37,83.45
2016,10,22,7,15,451.0,41.5,3.05,13.5,114.0,188.18,138.08
2016,10,22,7,30,548.0,50.0,3.1,14.0,159.0,258.84,200.42
2016,10,22,7,45,611.5,55.5,3.15,14.5,207.0,322.8,257.58
2016,10,22,8,0,675.0,61.0,3.2,15.0,255.0,392.6,318.19
2016,10,22,8,15,714.0,65.0,3.15,15.0,301.5,451.78,369.26
2016,10,22,8,30,753.0,69.0,3.1,15.0,348.0,514.91,421.81
2016,10,22,8,45,782.0,71.5,3.05,15.5,391.5,572.0,467.16
2016,10,22,9,0,811.0,74.0,3.0,16.0,435.0,629.48,511.27
2016,10,22,9,15,830.0,76.5,2.95,16.0,473.0,680.0,548.95
2016,10,22,9,30,849.0,79.0,2.9,16.0,511.0,729.37,583.93
2016,10,22,9,45,849.0,85.5,2.9,16.5,541.0,767.33,609.13
2016,10,22,10,0,849.0,92.0,2.9,17.0,571.0,802.29,631.89
2016,10,22,10,15,859.5,93.5,2.9,17.0,596.5,836.99,655.46
2016,10,22,10,30,870.0,95.0,2.9,17.0,622.0,868.96,676.94
2016,10,22,10,45,876.5,96.0,2.95,17.5,640.0,893.89,692.5
2016,10,22,11,0,883.0,97.0,3.0,18.0,658.0,908.07,700.59
2016,10,22,11,15,887.0,97.5,3.0,18.0,668.5,923.29,710.57
2016,10,22,11,30,891.0,98.0,3.0,18.0,679.0,934.97,718.2
2016,10,22,11,45,715.0,157.5,3.05,18.0,625.0,858.91,665.17
2016,10,22,12,0,539.0,217.0,3.1,18.0,571.0,758.55,592.54
2016,10,22,12,15,714.0,157.0,3.15,18.0,621.5,854.59,664.36
2016,10,22,12,30,889.0,97.0,3.2,18.0,672.0,925.27,713.84
2016,10,22,12,45,778.0,128.0,3.3,18.0,623.5,858.42,667.38
2016,10,22,13,0,667.0,159.0,3.4,18.0,575.0,788.24,618.78
2016,10,22,13,15,763.5,127.0,3.45,18.0,588.0,820.34,643.43
2016,10,22,13,30,860.0,95.0,3.5,18.0,601.0,841.06,659.23
2016,10,22,13,45,756.5,113.0,3.6,18.0,542.5,757.54,600.0
2016,10,22,14,0,653.0,131.0,3.7,18.0,484.0,673.54,539.54
2016,10,22,14,15,544.0,150.0,3.7,18.0,431.0,584.85,471.41
2016,10,22,14,30,435.0,169.0,3.7,18.0,378.0,507.93,410.79
2016,10,22,14,45,598.0,117.5,3.75,18.0,379.0,543.63,441.52
2016,10,22,15,0,761.0,66.0,3.8,18.0,380.0,555.78,452.34
2016,10,22,15,15,704.5,71.5,3.8,17.5,337.0,493.32,402.0
2016,10,22,15,30,648.0,77.0,3.8,17.0,294.0,436.17,354.76
2016,10,22,15,45,607.0,70.0,3.85,17.0,248.5,374.23,301.99
2016,10,22,16,0,566.0,63.0,3.9,17.0,203.0,315.33,250.2
2016,10,22,16,15,493.0,55.0,3.8,16.5,157.5,247.42,190.76
2016,10,22,16,30,420.0,47.0,3.7,16.0,112.0,186.95,137.02
2016,10,22,16,45,306.0,34.5,3.65,15.5,72.5,120.36,78.84
2016,10,22,17,0,192.0,22.0,3.6,15.0,33.0,62.62,0.26
2016,10,22,17,15,96.0,11.0,3.55,14.5,16.5,22.08,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.5,1.75,12.5,33.0,52.16,0.0
2016,10,23,7,0,360.0,31.0,1.8,13.0,66.0,127.55,81.46
2016,10,23,7,15,456.5,39.5,1.85,13.5,110.5,187.27,136.53
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,257.84,198.51
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.5,319.86,253.76
2016,10,23,8,0,670.0,59.0,2.0,15.0,250.0,385.48,310.57
2016,10,23,8,15,708.5,63.5,2.05,15.0,296.0,446.3,362.55
2016,10,23,8,30,747.0,68.0,2.1,15.0,342.0,509.3,414.61
2016,10,23,8,45,772.0,71.5,2.2,15.5,384.0,564.69,458.6
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,620.15,501.3
2016,10,23,9,15,816.0,77.5,2.3,16.5,464.0,670.01,537.54
2016,10,23,9,30,835.0,80.0,2.3,17.0,502.0,718.75,570.86
2016,10,23,9,45,855.0,79.5,2.35,17.5,535.0,763.25,600.81
2016,10,23,10,0,875.0,79.0,2.4,18.0,568.0,800.01,624.83
2016,10,23,10,15,884.0,80.0,2.45,18.0,593.0,833.11,647.3
2016,10,23,10,30,893.0,81.0,2.5,18.0,618.0,863.36,667.73
2016,10,23,10,45,899.5,81.5,2.6,18.5,636.5,887.8,683.24
2016,10,23,11,0,906.0,82.0,2.7,19.0,655.0,908.93,696.51
2016,10,23,11,15,909.5,82.5,2.8,19.0,665.0,923.92,706.97
2016,10,23,11,30,913.0,83.0,2.9,19.0,675.0,935.29,715.13
2016,10,23,11,45,913.0,83.5,3.0,19.5,677.0,939.76,717.36
2016,10,23,12,0,913.0,84.0,3.1,20.0,679.0,940.48,717.2
2016,10,23,12,15,911.0,83.5,3.2,20.0,673.0,934.44,713.93
2016,10,23,12,30,909.0,83.0,3.3,20.0,667.0,924.68,708.26
2016,10,23,12,45,899.0,84.5,3.4,20.0,651.5,906.53,696.87
2016,10,23,13,0,889.0,86.0,3.5,20.0,636.0,885.05,683.23
2016,10,23,13,15,880.5,85.0,3.55,20.0,614.5,858.74,665.89
2016,10,23,13,30,872.0,84.0,3.6,20.0,593.0,829.41,646.39
2016,10,23,13,45,861.5,82.0,3.7,20.0,564.5,794.46,622.98
2016,10,23,14,0,851.0,80.0,3.8,20.0,536.0,762.69,601.68
2016,10,23,14,15,834.5,78.0,3.9,19.5,501.0,718.1,571.74
2016,10,23,14,30,818.0,76.0,4.0,19.0,466.0,671.87,540.03
2016,10,23,14,45,726.5,84.0,4.1,19.0,408.5,586.44,474.77
2016,10,23,15,0,635.0,92.0,4.2,19.0,351.0,508.83,413.34
2016,10,23,15,15,670.0,78.0,4.2,18.5,323.5,481.64,391.79
2016,10,23,15,30,705.0,64.0,4.2,18.0,296.0,447.57,363.18
2016,10,23,15,45,652.0,60.0,4.25,18.0,249.0,382.49,307.58
2016,10,23,16,0,599.0,56.0,4.3,18.0,202.0,319.96,252.7
2016,10,23,16,15,525.5,49.0,4.2,17.5,156.0,251.49,192.59
2016,10,23,16,30,452.0,42.0,4.1,17.0,110.0,190.53,138.2
2016,10,23,16,45,321.0,31.0,4.1,16.5,70.0,119.96,76.66
2016,10,23,17,0,190.0,20.0,4.1,16.0,30.0,59.53,0.0
2016,10,23,17,15,95.0,10.0,4.0,15.5,15.0,20.86,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,12.06,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,24.45,13.04
2016,10,24,7,15,0.0,45.0,6.75,15.0,45.0,43.5,30.38
2016,10,24,7,30,0.0,64.0,6.9,15.0,64.0,62.36,46.9
2016,10,24,7,45,6.0,82.5,7.1,15.5,84.5,83.04,64.66
2016,10,24,8,0,12.0,101.0,7.3,16.0,105.0,104.39,82.82
2016,10,24,8,15,18.0,118.5,7.4,16.0,124.5,125.32,100.61
2016,10,24,8,30,24.0,136.0,7.5,16.0,144.0,146.91,118.77
2016,10,24,8,45,12.0,96.0,7.65,16.0,100.0,97.99,77.5
2016,10,24,9,0,0.0,56.0,7.8,16.0,56.0,52.07,38.45
2016,10,24,9,15,16.0,126.0,7.75,16.0,134.0,131.32,105.21
2016,10,24,9,30,32.0,196.0,7.7,16.0,212.0,226.21,183.73
2016,10,24,9,45,16.0,152.5,7.7,16.5,160.5,158.75,127.18
2016,10,24,10,0,0.0,109.0,7.7,17.0,109.0,102.46,79.76
2016,10,24,10,15,0.0,110.5,7.75,17.0,110.5,103.84,80.79
2016,10,24,10,30,0.0,112.0,7.8,17.0,112.0,105.25,81.83
2016,10,24,10,45,15.0,180.0,7.85,17.5,189.5,186.6,148.73
2016,10,24,11,0,30.0,248.0,7.9,18.0,267.0,284.7,227.77
2016,10,24,11,15,41.0,262.0,7.85,18.0,288.5,310.7,248.68
2016,10,24,11,30,52.0,276.0,7.8,18.0,310.0,336.96,269.8
2016,10,24,11,45,52.0,277.0,7.8,18.0,310.5,338.23,270.71
2016,10,24,12,0,52.0,278.0,7.8,18.0,311.0,339.39,271.63
2016,10,24,12,15,47.0,271.5,7.8,18.0,301.5,327.24,261.85
2016,10,24,12,30,42.0,265.0,7.8,18.0,292.0,315.08,252.11
2016,10,24,12,45,41.5,259.5,7.85,18.5,286.0,308.11,246.27
2016,10,24,13,0,41.0,254.0,7.9,19.0,280.0,301.1,240.45
2016,10,24,13,15,20.5,173.5,7.9,19.0,186.5,184.53,146.46
2016,10,24,13,30,0.0,93.0,7.9,19.0,93.0,86.75,66.1
2016,10,24,13,45,0.0,88.0,7.95,19.0,88.0,81.99,62.33
2016,10,24,14,0,0.0,83.0,8.0,19.0,83.0,77.3,58.58
2016,10,24,14,15,0.0,53.0,7.95,18.5,53.0,49.29,35.54
2016,10,24,14,30,0.0,23.0,7.9,18.0,23.0,21.35,12.3
2016,10,24,14,45,147.5,89.5,7.9,18.0,149.0,198.19,163.31
2016,10,24,15,0,295.0,156.0,7.9,18.0,275.0,357.99,295.52
2016,10,24,15,15,276.5,140.5,7.7,17.5,242.0,316.12,260.67
2016,10,24,15,30,258.0,125.0,7.5,17.0,209.0,275.47,226.42
2016,10,24,15,45,233.5,107.5,7.3,17.0,174.5,231.17,188.09
2016,10,24,16,0,209.0,90.0,7.1,17.0,140.0,189.12,151.12
2016,10,24,16,15,173.0,71.5,6.9,16.5,107.0,144.33,111.94
2016,10,24,16,30,137.0,53.0,6.7,16.0,74.0,103.47,76.04
2016,10,24,16,45,68.5,36.0,6.55,16.0,46.5,57.35,36.08
2016,10,24,17,0,0.0,19.0,6.4,16.0,19.0,18.21,0.0
2016,10,24,17,15,0.0,9.5,6.4,16.0,9.5,9.05,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,15.5,6.0,5.55,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,11.11,2.66
2016,10,25,7,15,0.0,21.0,6.6,16.0,21.0,19.47,10.41
2016,10,25,7,30,0.0,30.0,6.6,16.0,30.0,27.84,17.76
2016,10,25,7,45,0.0,39.5,6.65,16.5,39.5,36.68,25.41
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,45.53,32.96
2016,10,25,8,15,0.0,58.5,6.7,17.0,58.5,54.39,40.48
2016,10,25,8,30,0.0,68.0,6.7,17.0,68.0,63.26,47.92
2016,10,25,8,45,5.5,111.5,6.7,17.5,114.0,109.93,86.89
2016,10,25,9,0,11.0,155.0,6.7,18.0,160.0,158.58,126.88
2016,10,25,9,15,5.5,125.5,6.75,18.0,128.0,123.61,97.63
2016,10,25,9,30,0.0,96.0,6.8,18.0,96.0,89.93,69.43
2016,10,25,9,45,0.0,84.5,6.85,18.5,84.5,78.71,59.87
2016,10,25,10,0,0.0,73.0,6.9,19.0,73.0,67.97,50.78
2016,10,25,10,15,2.0,128.5,6.9,19.0,130.0,123.37,96.25
2016,10,25,10,30,4.0,184.0,6.9,19.0,187.0,181.46,143.33
2016,10,25,10,45,5.0,189.0,6.95,19.0,192.5,187.32,147.89
2016,10,25,11,0,6.0,194.0,7.0,19.0,198.0,193.27,152.58
2016,10,25,11,15,6.5,197.0,6.9,19.0,201.5,196.74,155.28
2016,10,25,11,30,7.0,200.0,6.8,19.0,205.0,200.26,158.03
2016,10,25,11,45,3.5,124.0,6.75,19.5,126.5,120.11,92.93
2016,10,25,12,0,0.0,48.0,6.7,20.0,48.0,44.68,31.12
2016,10,25,12,15,0.0,47.5,6.6,20.0,47.5,44.21,30.77
2016,10,25,12,30,0.0,47.0,6.5,20.0,47.0,43.74,30.4
2016,10,25,12,45,0.0,46.0,6.4,20.0,46.0,42.81,29.65
2016,10,25,13,0,0.0,45.0,6.3,20.0,45.0,41.87,28.92
2016,10,25,13,15,0.0,40.0,6.2,20.0,40.0,37.2,25.11
2016,10,25,13,30,0.0,35.0,6.1,20.0,35.0,32.54,21.3
2016,10,25,13,45,0.0,67.5,6.1,20.0,67.5,62.83,46.36
2016,10,25,14,0,0.0,100.0,6.1,20.0,100.0,93.73,71.86
2016,10,25,14,15,27.0,146.0,6.0,20.0,159.0,166.97,132.73
2016,10,25,14,30,54.0,192.0,5.9,20.0,218.0,237.29,190.44
2016,10,25,14,45,147.0,176.0,5.85,20.0,237.0,287.7,233.31
2016,10,25,15,0,240.0,160.0,5.8,20.0,256.0,328.86,267.7
2016,10,25,15,15,233.5,141.5,5.7,19.5,226.0,292.89,238.49
2016,10,25,15,30,227.0,123.0,5.6,19.0,196.0,257.09,208.84
2016,10,25,15,45,212.0,104.5,5.5,19.0,164.0,217.64,175.07
2016,10,25,16,0,197.0,86.0,5.4,19.0,132.0,179.47,141.74
2016,10,25,16,15,170.0,67.5,5.15,18.5,101.0,138.51,106.04
2016,10,25,16,30,143.0,49.0,4.9,18.0,70.0,100.43,72.53
2016,10,25,16,45,71.5,33.0,4.7,17.5,43.5,54.48,32.79
2016,10,25,17,0,0.0,17.0,4.5,17.0,17.0,16.14,0.0
2016,10,25,17,15,0.0,8.5,4.45,16.5,8.5,8.1,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,178.5,13.5,3.65,14.5,29.0,43.15,0.0
2016,10,26,7,0,357.0,27.0,3.8,15.0,58.0,122.01,72.22
2016,10,26,7,15,456.0,35.0,3.85,15.0,101.0,180.97,129.97
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,251.15,192.45
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,311.36,247.03
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,378.81,306.33
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,438.06,357.41
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,499.42,408.38
2016,10,26,8,45,779.0,62.5,3.95,17.5,369.0,554.64,452.82
2016,10,26,9,0,806.0,65.0,3.9,18.0,411.0,610.1,495.96
2016,10,26,9,15,824.5,67.5,3.95,18.5,448.0,659.59,532.75
2016,10,26,9,30,843.0,70.0,4.0,19.0,485.0,702.74,562.92
2016,10,26,9,45,857.5,71.0,4.1,19.5,516.5,744.36,591.69
2016,10,26,10,0,872.0,72.0,4.2,20.0,548.0,783.95,618.63
2016,10,26,10,15,881.5,73.0,4.25,20.0,573.0,817.14,641.7
2016,10,26,10,30,891.0,74.0,4.3,20.0,598.0,847.53,662.71
2016,10,26,10,45,894.0,76.0,4.4,20.5,615.0,870.51,677.38
2016,10,26,11,0,897.0,78.0,4.5,21.0,632.0,890.09,689.89
2016,10,26,11,15,901.5,78.5,4.6,21.0,642.5,905.72,701.07
2016,10,26,11,30,906.0,79.0,4.7,21.0,653.0,917.8,709.92
2016,10,26,11,45,904.5,80.5,4.8,21.0,655.5,922.0,713.37
2016,10,26,12,0,903.0,82.0,4.9,21.0,658.0,922.49,714.4
2016,10,26,12,15,902.5,81.5,4.85,21.0,653.0,917.79,710.88
2016,10,26,12,30,902.0,81.0,4.8,21.0,648.0,909.42,704.95
2016,10,26,12,45,895.5,81.5,4.8,21.0,634.0,893.32,694.03
2016,10,26,13,0,889.0,82.0,4.8,21.0,620.0,873.82,680.84
2016,10,26,13,15,882.0,81.0,4.7,21.0,599.5,848.85,663.17
2016,10,26,13,30,875.0,80.0,4.6,21.0,579.0,820.81,643.37
2016,10,26,13,45,863.5,78.5,4.55,21.0,550.5,785.69,618.74
2016,10,26,14,0,852.0,77.0,4.5,21.0,522.0,753.77,596.38
2016,10,26,14,15,836.0,75.0,4.35,20.5,487.5,709.71,565.47
2016,10,26,14,30,820.0,73.0,4.2,20.0,453.0,664.0,533.2
2016,10,26,14,45,798.0,70.5,4.05,20.0,413.5,612.42,493.58
2016,10,26,15,0,776.0,68.0,3.9,20.0,374.0,560.29,452.1
2016,10,26,15,15,743.5,64.5,3.7,19.5,330.0,500.92,404.57
2016,10,26,15,30,711.0,61.0,3.5,19.0,286.0,442.69,356.45
2016,10,26,15,45,663.0,56.0,3.3,19.0,239.5,377.24,300.53
2016,10,26,16,0,615.0,51.0,3.1,19.0,193.0,317.24,247.57
2016,10,26,16,15,537.5,44.5,2.75,18.5,147.0,247.75,186.83
2016,10,26,16,30,460.0,38.0,2.4,18.0,101.0,186.2,132.12
2016,10,26,16,45,322.5,27.0,2.1,17.5,62.5,114.77,67.39
2016,10,26,17,0,185.0,16.0,1.8,17.0,24.0,46.94,0.0
2016,10,26,17,15,92.5,8.0,1.7,16.5,12.0,7.63,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,15.5,4.0,3.81,0.0
2016,10,27,7,0,0.0,8.0,4.9,16.0,8.0,7.4,0.0
2016,10,27,7,15,0.0,14.0,4.95,16.0,14.0,12.97,5.0
2016,10,27,7,30,0.0,20.0,5.0,16.0,20.0,18.54,9.92
2016,10,27,7,45,0.0,27.0,5.05,16.5,27.0,25.04,15.56
2016,10,27,8,0,0.0,34.0,5.1,17.0,34.0,31.55,21.13
2016,10,27,8,15,0.0,40.5,5.0,17.0,40.5,37.61,26.3
2016,10,27,8,30,0.0,47.0,4.9,17.0,47.0,43.66,31.4
2016,10,27,8,45,0.0,87.5,4.8,17.5,87.5,82.33,63.73
2016,10,27,9,0,0.0,128.0,4.7,18.0,128.0,123.24,97.37
2016,10,27,9,15,0.0,129.5,4.6,18.0,129.5,124.12,97.83
2016,10,27,9,30,0.0,131.0,4.5,18.0,131.0,125.17,98.46
2016,10,27,9,45,4.0,157.5,4.45,18.5,160.0,155.08,122.61
2016,10,27,10,0,8.0,184.0,4.4,19.0,189.0,185.6,146.89
2016,10,27,10,15,4.0,123.5,4.3,19.0,126.0,120.1,93.48
2016,10,27,10,30,0.0,63.0,4.2,19.0,63.0,58.65,42.94
2016,10,27,10,45,18.0,156.0,4.1,19.0,167.5,164.81,130.14
2016,10,27,11,0,36.0,249.0,4.0,19.0,272.0,292.02,231.46
2016,10,27,11,15,18.0,145.0,4.25,18.5,156.5,161.18,126.99
2016,10,27,11,30,0.0,41.0,4.5,18.0,41.0,38.15,26.02
2016,10,27,11,45,0.0,41.0,4.8,18.0,41.0,38.15,26.05
2016,10,27,12,0,0.0,41.0,5.1,18.0,41.0,38.15,26.04
2016,10,27,12,15,0.0,75.5,5.1,18.0,75.5,70.34,52.64
2016,10,27,12,30,0.0,110.0,5.1,18.0,110.0,103.24,79.66
2016,10,27,12,45,0.0,134.5,5.1,18.0,134.5,127.51,99.51
2016,10,27,13,0,0.0,159.0,5.1,18.0,159.0,152.34,119.79
2016,10,27,13,15,16.0,191.5,5.05,18.0,200.5,199.71,158.9
2016,10,27,13,30,32.0,224.0,5.0,18.0,242.0,259.5,207.58
2016,10,27,13,45,38.0,217.5,4.95,18.0,238.5,256.7,205.73
2016,10,27,14,0,44.0,211.0,4.9,18.0,235.0,253.58,203.73
2016,10,27,14,15,22.0,169.5,4.75,18.0,181.5,181.31,144.95
2016,10,27,14,30,0.0,128.0,4.6,18.0,128.0,122.59,96.51
2016,10,27,14,45,0.0,96.0,4.45,18.0,96.0,90.48,70.19
2016,10,27,15,0,0.0,64.0,4.3,18.0,64.0,59.52,44.51
2016,10,27,15,15,0.0,56.0,4.1,18.0,56.0,52.06,38.33
2016,10,27,15,30,0.0,48.0,3.9,18.0,48.0,44.6,32.08
2016,10,27,15,45,0.0,40.0,3.7,18.0,40.0,37.14,25.75
2016,10,27,16,0,0.0,32.0,3.5,18.0,32.0,29.69,19.36
2016,10,27,16,15,0.0,24.0,3.35,17.5,24.0,22.26,12.95
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,14.82,6.49
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,8.79,0.57
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.86,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.6,16.0,7.5,7.15,0.0
2016,10,28,7,0,0.0,15.0,0.6,16.0,15.0,13.91,3.9
2016,10,28,7,15,0.0,27.5,0.65,16.0,27.5,25.53,15.32
2016,10,28,7,30,0.0,40.0,0.7,16.0,40.0,37.21,25.61
2016,10,28,7,45,0.0,54.5,0.8,16.0,54.5,51.3,37.81
2016,10,28,8,0,0.0,69.0,0.9,16.0,69.0,65.4,49.89
2016,10,28,8,15,0.0,83.0,1.0,16.0,83.0,79.03,61.4
2016,10,28,8,30,0.0,97.0,1.1,16.0,97.0,92.7,72.8
2016,10,28,8,45,66.0,138.0,1.2,16.5,166.0,181.36,146.79
2016,10,28,9,0,132.0,179.0,1.3,17.0,235.0,281.64,227.78
2016,10,28,9,15,109.5,194.0,1.4,17.0,243.0,288.18,231.92
2016,10,28,9,30,87.0,209.0,1.5,17.0,251.0,282.4,226.66
2016,10,28,9,45,134.5,225.0,1.65,17.5,295.0,349.78,280.02
2016,10,28,10,0,182.0,241.0,1.8,18.0,339.0,409.62,326.32
2016,10,28,10,15,91.0,193.5,1.9,18.0,242.5,284.84,227.29
2016,10,28,10,30,0.0,146.0,2.0,18.0,146.0,139.37,108.73
2016,10,28,10,45,4.5,174.5,2.15,18.0,177.5,172.22,135.56
2016,10,28,11,0,9.0,203.0,2.3,18.0,209.0,205.73,162.32
2016,10,28,11,15,4.5,184.0,2.5,18.0,187.0,181.83,142.97
2016,10,28,11,30,0.0,165.0,2.7,18.0,165.0,158.22,123.88
2016,10,28,11,45,0.0,146.5,2.9,18.5,146.5,139.46,108.6
2016,10,28,12,0,0.0,128.0,3.1,19.0,128.0,120.98,93.53
2016,10,28,12,15,8.0,175.5,3.2,19.0,181.0,176.15,138.33
2016,10,28,12,30,16.0,223.0,3.3,19.0,234.0,233.02,183.83
2016,10,28,12,45,21.0,226.5,3.45,19.0,240.0,241.21,190.56
2016,10,28,13,0,26.0,230.0,3.6,19.0,246.0,249.33,197.38
2016,10,28,13,15,149.0,237.0,3.6,19.0,321.0,385.81,308.72
