Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,13,30,272.0,244.0,3.6,19.0,396.0,503.76,402.21
2016,10,28,13,45,182.0,234.0,3.6,19.0,334.0,401.5,321.38
2016,10,28,14,0,92.0,224.0,3.6,19.0,272.0,305.48,244.53
2016,10,28,14,15,90.5,209.5,3.5,18.5,254.0,285.61,229.77
2016,10,28,14,30,89.0,195.0,3.4,18.0,236.0,265.74,214.59
2016,10,28,14,45,420.5,131.5,3.35,18.0,297.0,432.67,353.55
2016,10,28,15,0,752.0,68.0,3.3,18.0,358.0,542.53,441.2
2016,10,28,15,15,719.5,64.5,3.15,18.0,315.0,484.5,392.8
2016,10,28,15,30,687.0,61.0,3.0,18.0,272.0,427.66,344.91
2016,10,28,15,45,640.0,55.5,2.85,18.0,227.0,365.47,291.43
2016,10,28,16,0,593.0,50.0,2.7,18.0,182.0,305.13,238.12
2016,10,28,16,15,513.0,43.0,2.4,17.5,137.0,235.86,177.54
2016,10,28,16,30,433.0,36.0,2.1,17.0,92.0,174.89,123.21
2016,10,28,16,45,216.5,27.5,1.85,16.5,55.5,88.21,47.52
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,18.11,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,13.5,3.25,15.5,23.0,33.01,0.0
2016,10,29,7,0,242.0,27.0,3.5,16.0,46.0,93.06,47.78
2016,10,29,7,15,349.5,37.5,3.75,16.0,86.5,151.92,107.71
2016,10,29,7,30,457.0,48.0,4.0,16.0,127.0,221.16,168.33
2016,10,29,7,45,228.5,51.5,4.25,16.5,91.0,157.57,124.07
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,51.17,37.64
2016,10,29,8,15,0.0,66.5,4.65,17.0,66.5,62.22,47.09
2016,10,29,8,30,0.0,78.0,4.8,17.0,78.0,73.32,56.4
2016,10,29,8,45,0.0,90.0,4.95,17.5,90.0,84.97,65.95
2016,10,29,9,0,0.0,102.0,5.1,18.0,102.0,96.66,75.41
2016,10,29,9,15,0.0,122.5,5.15,18.0,122.5,117.12,92.18
2016,10,29,9,30,0.0,143.0,5.2,18.0,143.0,137.78,108.95
2016,10,29,9,45,199.5,173.5,5.3,18.5,280.0,350.43,286.2
2016,10,29,10,0,399.0,204.0,5.4,19.0,417.0,549.12,444.88
2016,10,29,10,15,331.5,228.5,5.35,19.0,411.0,533.79,430.03
2016,10,29,10,30,264.0,253.0,5.3,19.0,405.0,513.83,412.19
2016,10,29,10,45,575.0,166.5,5.25,19.0,510.5,706.31,566.79
2016,10,29,11,0,886.0,80.0,5.2,19.0,616.0,876.68,691.89
2016,10,29,11,15,890.0,80.5,5.1,19.0,626.0,891.61,700.63
2016,10,29,11,30,894.0,81.0,5.0,19.0,636.0,903.04,707.8
2016,10,29,11,45,898.0,80.0,4.9,19.5,639.0,909.08,709.84
2016,10,29,12,0,902.0,79.0,4.8,20.0,642.0,911.48,709.42
2016,10,29,12,15,900.0,79.0,4.7,20.0,636.0,906.02,704.97
2016,10,29,12,30,898.0,79.0,4.6,20.0,630.0,896.93,698.14
2016,10,29,12,45,685.5,147.0,4.5,20.0,562.5,791.4,622.01
2016,10,29,13,0,473.0,215.0,4.4,20.0,495.0,668.19,528.29
2016,10,29,13,15,672.5,145.5,4.3,20.0,528.0,752.62,595.26
2016,10,29,13,30,872.0,76.0,4.2,20.0,561.0,807.36,635.22
2016,10,29,13,45,619.5,137.0,4.15,20.0,472.5,664.86,530.13
2016,10,29,14,0,367.0,198.0,4.1,20.0,384.0,505.54,405.18
2016,10,29,14,15,591.5,133.5,4.05,19.5,410.0,597.34,481.4
2016,10,29,14,30,816.0,69.0,4.0,19.0,436.0,651.01,525.9
2016,10,29,14,45,791.0,66.5,3.95,19.0,396.0,597.98,484.35
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,544.68,441.8
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,485.93,394.49
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,428.47,346.62
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.5,362.47,289.87
2016,10,29,16,0,592.0,49.0,3.8,18.0,178.0,302.57,236.61
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.5,233.07,175.54
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,172.04,120.81
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,99.4,49.82
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,35.25,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,15.0,4.0,3.81,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,7.4,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,14.36,6.04
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,21.33,12.24
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,29.23,19.12
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,37.14,25.93
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,45.06,32.72
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,52.99,39.44
2016,10,30,8,45,0.0,76.0,8.2,16.5,76.0,70.97,54.48
2016,10,30,9,0,0.0,95.0,8.2,17.0,95.0,89.65,69.92
2016,10,30,9,15,0.0,52.0,8.2,17.0,52.0,48.34,35.13
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,8.35,1.39
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,10.21,2.93
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,12.07,4.45
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,12.07,4.44
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,12.07,4.43
2016,10,30,10,45,219.0,121.0,7.95,18.0,252.5,340.71,281.48
2016,10,30,11,0,438.0,229.0,7.9,18.0,492.0,660.56,536.86
2016,10,30,11,15,262.5,254.0,7.75,18.0,412.5,526.59,426.65
2016,10,30,11,30,87.0,279.0,7.6,18.0,333.0,373.68,300.36
2016,10,30,11,45,58.5,262.5,7.45,18.5,299.0,328.97,263.46
2016,10,30,12,0,30.0,246.0,7.3,19.0,265.0,284.29,226.36
2016,10,30,12,15,168.0,256.0,7.15,19.0,359.0,432.69,348.86
2016,10,30,12,30,306.0,266.0,7.0,19.0,453.0,579.09,466.18
2016,10,30,12,45,338.5,252.5,6.9,19.0,455.0,587.81,473.64
2016,10,30,13,0,371.0,239.0,6.8,19.0,457.0,594.27,479.73
2016,10,30,13,15,368.5,230.0,6.7,18.5,440.0,574.11,465.22
2016,10,30,13,30,366.0,221.0,6.6,18.0,423.0,552.67,449.69
2016,10,30,13,45,274.0,222.0,6.55,18.0,368.5,471.51,384.06
2016,10,30,14,0,182.0,223.0,6.5,18.0,314.0,383.57,312.44
2016,10,30,14,15,91.0,173.5,6.4,18.0,219.0,244.54,198.86
2016,10,30,14,30,0.0,124.0,6.3,18.0,124.0,118.8,93.55
2016,10,30,14,45,337.0,104.5,6.25,18.0,231.5,346.65,287.63
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,514.81,424.68
2016,10,30,15,15,635.0,80.5,6.05,17.5,296.5,455.66,375.06
2016,10,30,15,30,596.0,76.0,5.9,17.0,254.0,398.52,326.4
2016,10,30,15,45,540.0,69.0,5.8,17.0,209.5,333.47,269.61
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,273.08,215.69
2016,10,30,16,15,393.0,52.5,5.5,16.5,122.5,203.38,154.66
2016,10,30,16,30,302.0,43.0,5.3,16.0,80.0,143.49,101.67
2016,10,30,16,45,171.0,28.0,5.15,16.0,47.0,77.15,35.59
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,19.01,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,2.45,12.5,21.0,30.45,0.0
2016,10,31,7,0,214.0,27.0,2.5,13.0,42.0,84.97,36.43
2016,10,31,7,15,330.0,37.5,2.65,13.5,82.0,145.53,102.94
2016,10,31,7,30,446.0,48.0,2.8,14.0,122.0,216.15,164.7
2016,10,31,7,45,523.5,54.0,2.95,14.5,167.5,279.36,220.98
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,349.92,282.53
2016,10,31,8,15,646.0,65.0,3.2,15.0,257.5,410.0,335.06
2016,10,31,8,30,691.0,70.0,3.3,15.0,302.0,473.09,388.6
2016,10,31,8,45,697.0,74.0,3.45,15.5,333.5,514.37,422.8
2016,10,31,9,0,703.0,78.0,3.6,16.0,365.0,554.25,454.82
2016,10,31,9,15,595.0,116.0,3.65,16.0,374.5,554.35,453.65
2016,10,31,9,30,487.0,154.0,3.7,16.0,384.0,538.53,439.6
2016,10,31,9,45,260.0,181.0,3.75,16.5,305.0,404.28,329.72
2016,10,31,10,0,33.0,208.0,3.8,17.0,226.0,242.9,194.64
2016,10,31,10,15,75.5,232.5,3.8,17.0,275.0,305.83,246.34
2016,10,31,10,30,118.0,257.0,3.8,17.0,324.0,383.59,308.27
2016,10,31,10,45,217.5,256.0,3.85,17.0,384.0,469.29,377.48
2016,10,31,11,0,317.0,255.0,3.9,17.0,444.0,571.55,457.64
2016,10,31,11,15,310.0,261.5,3.95,17.0,448.5,576.95,460.82
2016,10,31,11,30,303.0,268.0,4.0,17.0,453.0,580.93,463.47
2016,10,31,11,45,319.5,265.0,4.1,17.5,461.0,593.43,472.67
2016,10,31,12,0,336.0,262.0,4.2,18.0,469.0,604.67,480.86
2016,10,31,12,15,602.5,175.0,4.3,18.0,541.5,760.11,604.11
2016,10,31,12,30,869.0,88.0,4.4,18.0,614.0,877.86,689.89
2016,10,31,12,45,601.5,166.5,4.55,18.0,526.5,736.79,587.23
2016,10,31,13,0,334.0,245.0,4.7,18.0,439.0,569.14,455.85
2016,10,31,13,15,399.5,220.0,4.8,18.0,444.0,587.69,473.33
2016,10,31,13,30,465.0,195.0,4.9,18.0,449.0,615.02,496.29
2016,10,31,13,45,508.5,172.0,5.0,18.0,437.0,609.45,493.81
2016,10,31,14,0,552.0,149.0,5.1,18.0,425.0,599.25,487.7
2016,10,31,14,15,474.5,153.5,5.2,17.5,379.5,529.0,432.96
2016,10,31,14,30,397.0,158.0,5.3,17.0,334.0,462.48,380.22
2016,10,31,14,45,476.0,128.5,5.4,17.0,320.0,462.46,381.66
2016,10,31,15,0,555.0,99.0,5.5,17.0,306.0,458.43,378.67
2016,10,31,15,15,519.0,92.5,5.6,17.0,267.0,404.1,333.06
2016,10,31,15,30,483.0,86.0,5.7,17.0,228.0,348.8,285.74
2016,10,31,15,45,436.0,75.5,5.8,17.0,187.5,290.47,234.89
2016,10,31,16,0,389.0,65.0,5.9,17.0,147.0,236.33,186.62
2016,10,31,16,15,323.5,52.5,5.85,16.5,108.5,178.27,135.33
2016,10,31,16,30,258.0,40.0,5.8,16.0,70.0,127.43,89.58
2016,10,31,16,45,129.0,25.5,5.75,15.5,40.5,64.2,25.55
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,10.48,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.5,12.5,3.3,12.5,20.0,29.3,0.0
2016,11,1,7,0,213.0,25.0,3.2,13.0,40.0,81.9,29.6
2016,11,1,7,15,331.5,35.5,3.25,13.5,79.5,143.54,100.74
2016,11,1,7,30,450.0,46.0,3.3,14.0,119.0,214.77,163.31
2016,11,1,7,45,524.5,53.0,3.4,14.5,164.0,277.86,219.7
2016,11,1,8,0,599.0,60.0,3.5,15.0,209.0,348.06,281.17
2016,11,1,8,15,388.5,96.5,3.5,15.0,200.5,313.26,256.78
2016,11,1,8,30,178.0,133.0,3.5,15.0,192.0,243.81,200.46
2016,11,1,8,45,467.5,104.5,3.55,15.5,287.0,407.54,337.16
2016,11,1,9,0,757.0,76.0,3.6,16.0,382.0,582.61,477.86
2016,11,1,9,15,779.5,78.5,3.5,16.0,419.0,632.41,516.06
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,681.46,552.24
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,724.67,583.1
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,766.19,612.3
2016,11,1,10,15,850.0,84.5,3.2,16.0,545.0,800.27,635.46
2016,11,1,10,30,861.0,86.0,3.1,16.0,570.0,831.71,656.53
2016,11,1,10,45,867.5,87.0,3.05,16.5,587.5,855.89,671.29
2016,11,1,11,0,874.0,88.0,3.0,17.0,605.0,869.66,678.66
2016,11,1,11,15,877.5,88.5,2.95,17.0,615.0,883.92,687.8
2016,11,1,11,30,881.0,89.0,2.9,17.0,625.0,894.72,694.6
2016,11,1,11,45,880.0,90.0,2.9,17.0,626.5,898.59,697.06
2016,11,1,12,0,879.0,91.0,2.9,17.0,628.0,898.88,697.23
2016,11,1,12,15,876.5,90.5,2.9,17.0,622.0,892.49,692.9
2016,11,1,12,30,874.0,90.0,2.9,17.0,616.0,882.59,686.31
2016,11,1,12,45,868.5,89.5,2.9,17.5,602.0,873.87,679.44
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,854.41,665.12
2016,11,1,13,15,854.5,88.0,2.8,18.0,567.0,828.64,647.08
2016,11,1,13,30,846.0,87.0,2.7,18.0,546.0,799.94,627.01
2016,11,1,13,45,832.0,85.5,2.65,18.0,517.5,763.61,601.74
2016,11,1,14,0,818.0,84.0,2.6,18.0,489.0,725.06,574.73
2016,11,1,14,15,800.0,81.5,2.55,17.5,455.0,680.52,544.07
2016,11,1,14,30,782.0,79.0,2.5,17.0,421.0,634.57,511.31
2016,11,1,14,45,752.5,76.5,2.5,17.0,381.0,580.21,469.4
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,526.01,426.5
2016,11,1,15,15,685.0,70.0,2.6,17.0,297.5,468.52,379.92
2016,11,1,15,30,647.0,66.0,2.7,17.0,254.0,410.49,331.4
2016,11,1,15,45,588.0,60.5,2.8,17.0,209.0,343.68,274.4
2016,11,1,16,0,529.0,55.0,2.9,17.0,164.0,281.73,219.93
2016,11,1,16,15,437.5,46.0,2.95,16.5,120.5,210.54,158.12
2016,11,1,16,30,346.0,37.0,3.0,16.0,77.0,148.98,103.24
2016,11,1,16,45,201.0,23.5,3.05,15.5,44.0,77.71,25.73
2016,11,1,17,0,56.0,10.0,3.1,15.0,11.0,18.67,0.0
2016,11,1,17,15,28.0,5.0,3.1,14.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.5,2.45,11.0,19.0,30.41,0.0
2016,11,2,7,0,240.0,23.0,2.5,11.0,38.0,85.11,24.02
2016,11,2,7,15,357.5,33.5,2.65,11.5,78.5,148.3,103.76
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,220.35,168.03
2016,11,2,7,45,544.5,51.0,2.95,12.5,164.0,282.62,224.4
2016,11,2,8,0,614.0,58.0,3.1,13.0,209.0,351.45,285.29
2016,11,2,8,15,659.0,63.0,3.1,13.5,253.5,411.9,337.96
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,475.32,391.26
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,529.01,435.24
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,585.76,480.11
2016,11,2,9,15,789.5,76.5,2.95,15.5,419.0,635.22,517.41
2016,11,2,9,30,811.0,79.0,2.8,16.0,456.0,683.82,551.66
2016,11,2,9,45,837.5,77.5,2.7,16.5,489.5,730.22,583.14
2016,11,2,10,0,864.0,76.0,2.6,17.0,523.0,769.36,608.63
2016,11,2,10,15,873.5,77.5,2.35,17.0,547.5,802.48,629.45
2016,11,2,10,30,883.0,79.0,2.1,17.0,572.0,832.86,647.79
2016,11,2,10,45,889.5,80.0,1.9,17.5,589.5,857.16,660.58
2016,11,2,11,0,896.0,81.0,1.7,18.0,607.0,878.24,670.8
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.5,892.73,678.76
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,903.7,684.4
2016,11,2,11,45,903.0,82.0,1.4,18.5,628.0,907.35,683.9
2016,11,2,12,0,903.0,82.0,1.3,19.0,630.0,907.34,681.11
2016,11,2,12,15,901.0,81.5,1.3,19.0,624.0,901.31,677.25
2016,11,2,12,30,899.0,81.0,1.3,19.0,618.0,891.66,671.19
2016,11,2,12,45,896.5,79.5,1.3,19.5,604.5,876.82,660.57
2016,11,2,13,0,894.0,78.0,1.3,20.0,591.0,858.5,647.81
2016,11,2,13,15,885.5,77.0,1.35,20.0,570.0,832.45,631.76
2016,11,2,13,30,877.0,76.0,1.4,20.0,549.0,803.41,613.64
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.5,768.46,591.75
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,736.75,571.79
2016,11,2,14,15,835.0,72.0,1.7,19.5,458.0,692.51,543.43
2016,11,2,14,30,818.0,70.0,1.8,19.0,424.0,646.71,513.08
2016,11,2,14,45,792.0,67.5,1.9,19.0,384.0,593.35,473.4
2016,11,2,15,0,766.0,65.0,2.0,19.0,344.0,539.78,432.19
2016,11,2,15,15,731.0,61.0,2.1,18.5,300.5,479.77,385.21
2016,11,2,15,30,696.0,57.0,2.2,18.0,257.0,421.18,337.38
2016,11,2,15,45,640.5,52.0,2.3,18.0,211.0,354.21,280.54
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,293.84,227.34
2016,11,2,16,15,498.5,39.5,2.4,17.5,121.0,223.3,165.87
2016,11,2,16,30,412.0,32.0,2.4,17.0,77.0,161.86,110.12
2016,11,2,16,45,206.0,16.0,2.45,16.5,38.5,70.11,16.22
2016,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,29.72,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,83.4,14.53
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.5,147.7,101.88
2016,11,3,7,30,484.0,42.0,3.6,13.0,117.0,220.49,167.16
2016,11,3,7,45,555.5,48.5,3.8,13.5,162.0,283.22,224.06
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,352.71,285.71
2016,11,3,8,15,672.0,60.0,3.95,14.5,252.0,413.62,338.98
2016,11,3,8,30,717.0,65.0,3.9,15.0,297.0,475.35,391.22
2016,11,3,8,45,749.0,68.0,3.85,15.5,339.0,531.79,437.52
2016,11,3,9,0,781.0,71.0,3.8,16.0,381.0,588.94,482.83
2016,11,3,9,15,802.5,73.5,3.65,16.5,418.0,638.79,520.76
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,687.76,555.56
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,732.53,586.16
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,769.74,610.62
2016,11,3,10,15,877.0,77.0,3.05,18.0,545.0,802.69,631.98
2016,11,3,10,30,887.0,78.0,2.8,18.0,570.0,832.91,650.94
2016,11,3,10,45,893.0,79.0,2.6,18.5,587.0,856.83,664.17
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,877.5,674.89
2016,11,3,11,15,902.0,80.5,2.25,19.0,614.0,891.57,682.61
2016,11,3,11,30,905.0,81.0,2.1,19.0,624.0,902.1,687.92
2016,11,3,11,45,904.5,81.5,1.95,19.5,625.5,905.92,687.37
2016,11,3,12,0,904.0,82.0,1.8,20.0,627.0,906.08,684.45
2016,11,3,12,15,901.5,82.0,1.65,20.0,621.0,900.22,678.87
2016,11,3,12,30,899.0,82.0,1.5,20.0,615.0,890.76,671.0
2016,11,3,12,45,892.5,81.5,1.4,20.5,600.5,873.7,657.55
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,853.31,642.09
2016,11,3,13,15,878.0,80.0,1.3,21.0,565.0,827.88,625.89
2016,11,3,13,30,870.0,79.0,1.3,21.0,544.0,799.48,607.67
2016,11,3,13,45,855.5,78.0,1.3,21.5,515.5,769.22,586.99
2016,11,3,14,0,841.0,77.0,1.3,22.0,487.0,730.38,560.26
2016,11,3,14,15,700.0,98.5,1.3,21.5,423.5,629.02,490.18
2016,11,3,14,30,559.0,120.0,1.3,21.0,360.0,530.82,418.06
2016,11,3,14,45,568.0,105.0,1.35,21.0,329.5,495.9,392.87
2016,11,3,15,0,577.0,90.0,1.4,21.0,299.0,458.41,364.21
2016,11,3,15,15,538.5,85.0,1.4,20.5,260.5,403.81,321.34
2016,11,3,15,30,500.0,80.0,1.4,20.0,222.0,351.34,278.82
2016,11,3,15,45,454.0,70.5,1.4,20.0,182.0,293.43,230.26
2016,11,3,16,0,408.0,61.0,1.4,20.0,142.0,239.35,183.61
2016,11,3,16,15,343.5,48.0,1.4,19.5,103.5,180.0,132.67
2016,11,3,16,30,279.0,35.0,1.4,19.0,65.0,127.65,85.66
2016,11,3,16,45,139.5,17.5,1.45,18.5,32.5,55.22,5.93
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,13.0,16.5,26.46,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,74.04,2.38
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.5,138.47,94.16
2016,11,4,7,30,452.0,44.0,2.4,14.0,112.0,211.23,158.9
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.5,273.71,214.72
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,343.2,275.34
2016,11,4,8,15,647.0,63.5,2.25,15.0,245.5,404.25,328.2
2016,11,4,8,30,694.0,69.0,2.1,15.0,290.0,468.49,381.79
2016,11,4,8,45,725.5,72.5,1.95,15.5,331.5,521.54,424.09
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,577.92,467.1
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,628.04,503.27
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,677.42,536.49
2016,11,4,9,45,678.0,117.0,1.2,17.5,440.5,657.49,517.39
2016,11,4,10,0,554.0,152.0,1.0,18.0,434.0,617.69,483.69
2016,11,4,10,15,705.5,120.5,0.8,18.5,497.0,724.76,558.01
2016,11,4,10,30,857.0,89.0,0.6,19.0,560.0,826.04,620.69
2016,11,4,10,45,865.0,89.5,0.45,20.0,577.5,850.71,629.62
2016,11,4,11,0,873.0,90.0,0.3,21.0,595.0,872.25,637.32
2016,11,4,11,15,877.0,90.5,0.35,21.0,605.0,887.04,646.99
2016,11,4,11,30,881.0,91.0,0.4,21.0,615.0,898.36,654.72
2016,11,4,11,45,882.0,90.5,0.5,21.0,617.0,894.71,654.1
2016,11,4,12,0,883.0,90.0,0.6,21.0,619.0,895.01,656.36
2016,11,4,12,15,881.0,90.0,0.75,21.0,612.5,889.69,655.96
2016,11,4,12,30,879.0,90.0,0.9,21.0,606.0,888.22,658.09
2016,11,4,12,45,876.0,88.0,1.05,21.5,593.0,872.47,649.42
2016,11,4,13,0,873.0,86.0,1.2,22.0,580.0,853.3,638.47
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.5,827.09,621.85
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,797.95,603.27
2016,11,4,13,45,843.0,82.0,1.3,22.0,509.0,762.55,581.44
2016,11,4,14,0,831.0,80.0,1.4,22.0,481.0,724.8,557.57
2016,11,4,14,15,812.5,77.5,1.4,21.5,447.0,679.74,528.12
2016,11,4,14,30,794.0,75.0,1.4,21.0,413.0,633.29,496.47
2016,11,4,14,45,769.0,72.0,1.4,21.0,373.5,581.08,457.65
2016,11,4,15,0,744.0,69.0,1.4,21.0,334.0,528.64,417.48
2016,11,4,15,15,706.5,64.5,1.4,20.5,290.5,467.9,370.37
2016,11,4,15,30,669.0,60.0,1.4,20.0,247.0,411.15,324.5
2016,11,4,15,45,613.0,54.5,1.4,20.0,202.0,345.13,269.25
2016,11,4,16,0,557.0,49.0,1.4,20.0,157.0,283.66,216.1
2016,11,4,16,15,465.0,40.5,1.35,19.5,114.0,212.05,154.95
2016,11,4,16,30,373.0,32.0,1.3,19.0,71.0,150.18,99.17
2016,11,4,16,45,186.5,16.0,1.3,18.5,35.5,64.68,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.5,10.0,1.5,13.0,15.5,26.42,0.0
2016,11,5,7,0,213.0,20.0,1.5,13.0,31.0,73.75,0.0
2016,11,5,7,15,332.5,30.5,1.55,13.5,69.5,136.95,91.61
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,207.38,155.03
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,268.33,209.49
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,335.78,268.21
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,394.99,318.82
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,457.3,370.02
2016,11,5,8,45,710.5,71.0,1.55,16.5,322.5,512.03,413.47
2016,11,5,9,0,741.0,75.0,1.5,17.0,363.0,565.15,454.13
2016,11,5,9,15,762.5,78.0,1.45,17.0,399.0,613.86,490.87
2016,11,5,9,30,784.0,81.0,1.4,17.0,435.0,661.8,525.38
2016,11,5,9,45,803.0,81.5,1.35,17.5,466.0,703.88,552.93
2016,11,5,10,0,822.0,82.0,1.3,18.0,497.0,744.34,578.75
2016,11,5,10,15,725.5,112.5,1.3,18.0,491.5,729.76,567.07
2016,11,5,10,30,629.0,143.0,1.3,18.0,486.0,703.39,547.73
2016,11,5,10,45,745.0,113.5,1.35,18.5,532.5,779.94,600.73
2016,11,5,11,0,861.0,84.0,1.4,19.0,579.0,845.53,643.89
2016,11,5,11,15,763.0,116.5,1.5,19.0,560.0,820.74,626.88
2016,11,5,11,30,665.0,149.0,1.6,19.0,541.0,779.19,599.14
2016,11,5,11,45,766.0,116.5,1.7,19.0,570.0,828.43,634.65
2016,11,5,12,0,867.0,84.0,1.8,19.0,599.0,871.65,664.88
2016,11,5,12,15,676.5,146.0,1.85,19.0,545.5,785.92,605.7
2016,11,5,12,30,486.0,208.0,1.9,19.0,492.0,679.27,528.38
2016,11,5,12,45,497.0,199.0,2.0,19.5,483.5,672.22,524.53
2016,11,5,13,0,508.0,190.0,2.1,20.0,475.0,662.77,518.04
2016,11,5,13,15,462.0,193.5,2.1,20.0,445.5,618.23,485.1
2016,11,5,13,30,416.0,197.0,2.1,20.0,416.0,573.7,452.05
2016,11,5,13,45,420.5,184.0,2.1,20.0,395.5,550.34,435.63
2016,11,5,14,0,425.0,171.0,2.1,20.0,375.0,525.14,417.45
2016,11,5,14,15,411.5,160.0,2.05,19.5,346.0,487.71,389.97
2016,11,5,14,30,398.0,149.0,2.0,19.0,317.0,449.9,361.69
2016,11,5,14,45,349.0,140.5,2.0,19.0,277.5,382.53,308.97
2016,11,5,15,0,300.0,132.0,2.0,19.0,238.0,329.24,266.22
2016,11,5,15,15,281.5,117.0,2.0,18.5,206.5,288.36,233.27
2016,11,5,15,30,263.0,102.0,2.0,18.0,175.0,248.68,200.32
2016,11,5,15,45,238.5,85.5,2.05,18.0,142.5,205.97,163.73
2016,11,5,16,0,214.0,69.0,2.1,18.0,110.0,165.47,128.28
2016,11,5,16,15,172.0,52.0,2.0,17.5,79.0,121.0,89.66
2016,11,5,16,30,130.0,35.0,1.9,17.0,48.0,81.0,53.21
2016,11,5,16,45,65.0,17.5,1.8,16.5,24.0,35.41,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,2.38,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,4.62,0.0
2016,11,6,7,15,0.0,12.0,0.9,15.0,12.0,11.11,2.94
2016,11,6,7,30,0.0,19.0,0.9,15.0,19.0,17.61,9.02
2016,11,6,7,45,0.0,27.0,0.95,15.5,27.0,25.05,15.53
2016,11,6,8,0,0.0,35.0,1.0,16.0,35.0,32.49,21.99
2016,11,6,8,15,0.0,43.0,1.05,16.0,43.0,39.94,28.42
2016,11,6,8,30,0.0,51.0,1.1,16.0,51.0,47.39,34.77
2016,11,6,8,45,0.0,58.5,1.15,16.5,58.5,54.39,40.58
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,61.39,46.3
2016,11,6,9,15,2.0,109.0,1.15,17.0,110.0,105.32,82.8
2016,11,6,9,30,4.0,152.0,1.1,17.0,154.0,151.4,120.32
2016,11,6,9,45,13.0,171.0,1.1,17.5,177.5,177.73,141.26
2016,11,6,10,0,22.0,190.0,1.1,18.0,201.0,204.78,162.53
2016,11,6,10,15,90.0,217.5,1.1,18.0,266.0,301.08,240.0
2016,11,6,10,30,158.0,245.0,1.1,18.0,331.0,403.02,318.99
2016,11,6,10,45,218.0,247.0,1.1,18.5,369.5,458.36,360.53
2016,11,6,11,0,278.0,249.0,1.1,19.0,408.0,528.63,412.23
2016,11,6,11,15,258.0,256.5,1.1,19.0,406.0,523.58,407.1
2016,11,6,11,30,238.0,264.0,1.1,19.0,404.0,503.25,391.75
2016,11,6,11,45,325.5,247.0,1.1,19.0,439.0,574.85,446.21
2016,11,6,12,0,413.0,230.0,1.1,19.0,474.0,645.14,497.77
2016,11,6,12,15,376.0,236.5,1.1,19.0,456.5,605.31,468.11
2016,11,6,12,30,339.0,243.0,1.1,19.0,439.0,577.87,447.95
2016,11,6,12,45,322.5,240.0,1.1,19.5,423.0,556.12,431.54
2016,11,6,13,0,306.0,237.0,1.1,20.0,407.0,533.56,414.47
2016,11,6,13,15,282.0,231.0,1.05,20.0,383.5,500.74,390.2
2016,11,6,13,30,258.0,225.0,1.0,20.0,360.0,467.94,365.84
2016,11,6,13,45,350.5,195.5,1.0,20.0,368.5,497.17,390.43
2016,11,6,14,0,443.0,166.0,1.0,20.0,377.0,532.08,417.91
2016,11,6,14,15,440.5,153.0,1.05,19.5,350.0,499.57,394.88
2016,11,6,14,30,438.0,140.0,1.1,19.0,323.0,465.79,370.86
2016,11,6,14,45,426.0,127.5,1.15,19.0,291.5,425.48,340.3
2016,11,6,15,0,414.0,115.0,1.2,19.0,260.0,384.98,308.73
2016,11,6,15,15,393.0,102.0,1.2,18.5,225.5,339.1,272.29
2016,11,6,15,30,372.0,89.0,1.2,18.0,191.0,294.32,235.52
2016,11,6,15,45,340.0,75.5,1.2,18.0,155.0,245.52,193.99
2016,11,6,16,0,308.0,62.0,1.2,18.0,119.0,199.51,153.78
2016,11,6,16,15,250.0,47.5,1.0,17.5,85.0,146.94,108.29
2016,11,6,16,30,192.0,33.0,0.8,17.0,51.0,100.82,65.56
2016,11,6,16,45,96.0,16.5,0.65,17.0,25.5,43.6,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.5,9.5,9.05,0.0
2016,11,7,7,0,0.0,19.0,2.0,15.0,19.0,18.52,0.0
2016,11,7,7,15,81.0,34.0,2.05,15.0,45.0,66.88,42.67
2016,11,7,7,30,162.0,49.0,2.1,15.0,71.0,113.89,84.63
2016,11,7,7,45,192.0,66.0,2.15,15.5,102.0,153.1,119.48
2016,11,7,8,0,222.0,83.0,2.2,16.0,133.0,195.31,156.38
2016,11,7,8,15,240.0,99.5,2.1,16.5,164.0,233.91,189.62
2016,11,7,8,30,258.0,116.0,2.0,17.0,195.0,273.89,223.05
2016,11,7,8,45,268.5,132.0,1.95,17.5,224.5,310.13,252.54
2016,11,7,9,0,279.0,148.0,1.9,18.0,254.0,346.71,281.46
2016,11,7,9,15,291.5,162.0,1.85,18.5,282.5,382.43,309.0
2016,11,7,9,30,304.0,176.0,1.8,19.0,311.0,418.35,336.01
2016,11,7,9,45,513.0,139.5,1.75,19.5,386.0,551.93,440.08
2016,11,7,10,0,722.0,103.0,1.7,20.0,461.0,692.11,542.63
2016,11,7,10,15,578.5,150.5,1.55,20.0,446.5,647.6,506.22
2016,11,7,10,30,435.0,198.0,1.4,20.0,432.0,599.19,466.83
2016,11,7,10,45,362.0,221.5,1.3,20.5,420.5,561.49,436.52
2016,11,7,11,0,289.0,245.0,1.2,21.0,409.0,532.93,412.37
2016,11,7,11,15,408.0,218.5,1.1,21.0,454.0,621.57,478.28
2016,11,7,11,30,527.0,192.0,1.0,21.0,499.0,698.89,533.37
2016,11,7,11,45,468.5,210.5,0.9,21.5,484.0,671.03,509.46
2016,11,7,12,0,410.0,229.0,0.8,22.0,469.0,627.14,475.97
2016,11,7,12,15,389.0,231.5,0.7,22.0,457.5,610.14,463.12
2016,11,7,12,30,368.0,234.0,0.6,22.0,446.0,591.81,449.05
2016,11,7,12,45,401.0,220.0,0.55,22.5,446.5,598.95,454.0
2016,11,7,13,0,434.0,206.0,0.5,23.0,447.0,616.98,465.83
2016,11,7,13,15,396.0,206.0,0.4,23.0,419.0,563.99,427.4
2016,11,7,13,30,358.0,206.0,0.3,23.0,391.0,524.55,398.72
2016,11,7,13,45,290.5,204.0,0.25,23.0,349.0,460.84,352.23
2016,11,7,14,0,223.0,202.0,0.2,23.0,307.0,388.89,299.27
2016,11,7,14,15,205.0,188.0,0.15,22.5,279.0,352.95,273.61
2016,11,7,14,30,187.0,174.0,0.1,22.0,251.0,317.8,247.71
2016,11,7,14,45,180.0,158.0,0.1,22.0,226.5,288.09,225.4
2016,11,7,15,0,173.0,142.0,0.1,22.0,202.0,258.61,202.73
2016,11,7,15,15,163.0,124.0,0.15,21.5,174.5,225.43,177.1
2016,11,7,15,30,153.0,106.0,0.2,21.0,147.0,192.94,151.24
2016,11,7,15,45,136.0,87.5,0.25,21.0,119.0,157.57,122.03
2016,11,7,16,0,119.0,69.0,0.3,21.0,91.0,123.76,93.5
