Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,16,15,89.0,51.0,0.3,20.5,64.5,88.0,63.33
2016,11,7,16,30,59.0,33.0,0.3,20.0,38.0,55.24,33.84
2016,11,7,16,45,29.5,16.5,0.3,20.0,19.0,24.35,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.5,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,0.9,15.0,23.0,23.63,0.0
2016,11,8,7,15,199.5,31.0,0.9,15.0,58.5,100.1,62.75
2016,11,8,7,30,399.0,39.0,0.9,15.0,94.0,185.88,136.74
2016,11,8,7,45,475.0,47.0,0.9,15.5,136.0,246.41,189.94
2016,11,8,8,0,551.0,55.0,0.9,16.0,178.0,314.36,248.13
2016,11,8,8,15,599.5,60.0,0.75,16.5,220.0,372.46,296.71
2016,11,8,8,30,648.0,65.0,0.6,17.0,262.0,433.97,345.74
2016,11,8,8,45,683.0,68.5,0.5,17.5,302.0,488.87,387.8
2016,11,8,9,0,718.0,72.0,0.4,18.0,342.0,542.68,427.21
2016,11,8,9,15,741.0,75.0,0.3,18.5,377.5,591.16,460.93
2016,11,8,9,30,764.0,78.0,0.2,19.0,413.0,639.08,492.6
2016,11,8,9,45,792.5,76.0,0.15,19.5,445.5,684.19,520.84
2016,11,8,10,0,821.0,74.0,0.1,20.0,478.0,728.25,547.75
2016,11,8,10,15,831.5,75.5,0.1,20.5,502.0,761.03,567.15
2016,11,8,10,30,842.0,77.0,0.1,21.0,526.0,784.74,580.49
2016,11,8,10,45,849.0,78.0,0.15,21.5,543.0,808.45,594.55
2016,11,8,11,0,856.0,79.0,0.2,22.0,560.0,829.16,606.72
2016,11,8,11,15,859.5,79.5,0.25,22.0,569.5,843.1,615.84
2016,11,8,11,30,863.0,80.0,0.3,22.0,579.0,853.7,623.08
2016,11,8,11,45,862.5,80.5,0.35,22.5,581.0,857.4,624.91
2016,11,8,12,0,862.0,81.0,0.4,23.0,583.0,857.64,624.77
2016,11,8,12,15,860.5,81.0,0.4,23.0,577.5,852.95,621.89
2016,11,8,12,30,859.0,81.0,0.4,23.0,572.0,844.84,617.01
2016,11,8,12,45,852.5,80.5,0.45,23.0,558.5,828.5,607.88
2016,11,8,13,0,846.0,80.0,0.5,23.0,545.0,809.0,596.83
2016,11,8,13,15,837.5,79.0,0.45,23.0,525.0,790.81,584.93
2016,11,8,13,30,829.0,78.0,0.4,23.0,505.0,762.99,566.67
2016,11,8,13,45,816.0,76.5,0.4,23.5,478.0,728.47,543.75
2016,11,8,14,0,803.0,75.0,0.4,24.0,451.0,691.77,519.27
2016,11,8,14,15,785.0,73.0,0.45,23.5,418.0,649.02,492.97
2016,11,8,14,30,767.0,71.0,0.5,23.0,385.0,604.94,464.16
2016,11,8,14,45,740.5,68.0,0.6,23.0,347.0,553.36,427.79
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,501.76,389.91
2016,11,8,15,15,676.5,61.0,0.95,22.5,267.5,443.51,346.87
2016,11,8,15,30,639.0,57.0,1.2,22.0,226.0,389.33,304.3
2016,11,8,15,45,579.5,51.0,1.5,22.0,183.0,323.37,250.05
2016,11,8,16,0,520.0,45.0,1.8,22.0,140.0,262.42,197.86
2016,11,8,16,15,425.5,36.5,2.0,21.0,99.0,192.86,138.86
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,133.46,82.45
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,55.97,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,14.0,10.0,7.15,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,37.98,0.0
2016,11,9,7,15,228.5,29.0,1.95,14.5,54.0,104.84,63.6
2016,11,9,7,30,343.0,43.0,2.0,15.0,88.0,171.09,126.08
2016,11,9,7,45,420.0,52.5,2.05,15.5,129.5,230.66,178.83
2016,11,9,8,0,497.0,62.0,2.1,16.0,171.0,297.76,237.02
2016,11,9,8,15,548.0,69.0,2.0,16.0,213.5,356.71,288.1
2016,11,9,8,30,599.0,76.0,1.9,16.0,256.0,419.41,340.68
2016,11,9,8,45,636.0,80.5,1.85,16.5,296.0,474.55,385.2
2016,11,9,9,0,673.0,85.0,1.8,17.0,336.0,531.18,429.31
2016,11,9,9,15,698.0,88.5,1.8,17.5,371.5,579.84,466.14
2016,11,9,9,30,723.0,92.0,1.8,18.0,407.0,628.22,501.7
2016,11,9,9,45,761.5,88.5,1.8,18.5,441.5,674.35,534.02
2016,11,9,10,0,800.0,85.0,1.8,19.0,476.0,723.57,567.28
2016,11,9,10,15,811.5,86.5,1.8,19.5,500.0,756.62,588.4
2016,11,9,10,30,823.0,88.0,1.8,20.0,524.0,787.22,607.7
2016,11,9,10,45,830.0,89.5,1.8,20.5,541.0,811.43,622.4
2016,11,9,11,0,837.0,91.0,1.8,21.0,558.0,832.66,635.04
2016,11,9,11,15,841.0,91.5,1.75,21.0,567.5,846.98,643.68
2016,11,9,11,30,845.0,92.0,1.7,21.0,577.0,858.0,650.19
2016,11,9,11,45,845.0,92.5,1.65,21.5,578.5,862.14,650.93
2016,11,9,12,0,845.0,93.0,1.6,22.0,580.0,862.84,649.53
2016,11,9,12,15,842.0,92.5,1.55,22.0,574.5,856.28,644.66
2016,11,9,12,30,839.0,92.0,1.5,22.0,569.0,846.33,637.72
2016,11,9,12,45,843.0,88.0,1.5,22.5,557.5,834.79,629.24
2016,11,9,13,0,847.0,84.0,1.5,23.0,546.0,819.76,618.55
2016,11,9,13,15,837.5,82.5,1.45,23.0,525.0,793.37,600.86
2016,11,9,13,30,828.0,81.0,1.4,23.0,504.0,764.2,581.37
2016,11,9,13,45,812.5,80.0,1.4,23.0,476.5,728.46,557.75
2016,11,9,14,0,797.0,79.0,1.4,23.0,449.0,690.67,532.49
2016,11,9,14,15,777.5,76.5,1.4,23.0,415.5,646.54,502.35
2016,11,9,14,30,758.0,74.0,1.4,23.0,382.0,601.2,469.73
2016,11,9,14,45,729.5,71.0,1.4,23.0,343.5,548.8,430.53
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,496.55,390.3
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,439.82,345.56
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,382.7,299.1
2016,11,9,15,45,562.5,53.0,1.2,22.0,179.0,317.7,244.92
2016,11,9,16,0,503.0,47.0,1.2,22.0,136.0,257.67,193.36
2016,11,9,16,15,407.5,37.5,1.2,21.5,96.0,187.73,134.13
2016,11,9,16,30,312.0,28.0,1.2,21.0,56.0,128.13,76.88
2016,11,9,16,45,156.0,14.0,1.25,20.5,28.0,46.24,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.5,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,15.0,17.0,16.2,0.0
2016,11,10,7,15,149.5,29.5,3.05,15.5,49.0,83.86,48.55
2016,11,10,7,30,299.0,42.0,3.2,16.0,81.0,154.79,113.31
2016,11,10,7,45,366.0,53.5,3.35,16.5,119.5,209.18,161.82
2016,11,10,8,0,433.0,65.0,3.5,17.0,158.0,272.52,217.08
2016,11,10,8,15,476.5,74.0,3.3,17.0,197.5,326.77,264.6
2016,11,10,8,30,520.0,83.0,3.1,17.0,237.0,384.21,313.46
2016,11,10,8,45,562.5,86.0,2.9,17.5,274.5,437.34,356.99
2016,11,10,9,0,605.0,89.0,2.7,18.0,312.0,492.49,400.63
2016,11,10,9,15,566.0,108.5,2.45,18.0,334.0,514.39,416.8
2016,11,10,9,30,527.0,128.0,2.2,18.0,356.0,526.95,425.2
2016,11,10,9,45,556.0,131.0,1.95,18.5,386.5,570.08,456.35
2016,11,10,10,0,585.0,134.0,1.7,19.0,417.0,618.64,489.96
2016,11,10,10,15,700.5,110.0,1.5,19.0,465.5,698.91,547.0
2016,11,10,10,30,816.0,86.0,1.3,19.0,514.0,777.24,598.79
2016,11,10,10,45,614.5,149.0,1.1,19.5,477.5,703.96,542.58
2016,11,10,11,0,413.0,212.0,0.9,20.0,441.0,610.55,469.38
2016,11,10,11,15,624.0,150.5,0.9,20.0,503.0,732.28,560.08
2016,11,10,11,30,835.0,89.0,0.9,20.0,565.0,843.78,634.12
2016,11,10,11,45,833.5,90.0,0.9,20.5,566.5,847.21,633.53
2016,11,10,12,0,832.0,91.0,0.9,21.0,568.0,847.23,632.3
2016,11,10,12,15,602.5,159.0,1.0,21.0,503.0,728.79,553.66
2016,11,10,12,30,373.0,227.0,1.1,21.0,438.0,586.17,450.79
2016,11,10,12,45,372.5,221.5,1.2,21.5,427.5,574.79,444.18
2016,11,10,13,0,372.0,216.0,1.3,22.0,417.0,561.98,435.18
2016,11,10,13,15,585.0,150.0,1.25,22.0,453.0,669.03,516.54
2016,11,10,13,30,798.0,84.0,1.2,22.0,489.0,742.6,568.02
2016,11,10,13,45,783.0,82.5,1.15,22.5,462.0,707.51,542.01
2016,11,10,14,0,768.0,81.0,1.1,23.0,435.0,670.45,515.73
2016,11,10,14,15,748.5,78.5,1.05,23.0,402.5,627.37,485.95
2016,11,10,14,30,729.0,76.0,1.0,23.0,370.0,583.17,453.59
2016,11,10,14,45,701.5,72.5,0.95,23.0,332.5,534.57,417.02
2016,11,10,15,0,674.0,69.0,0.9,23.0,295.0,483.7,377.84
2016,11,10,15,15,634.0,64.5,0.9,22.5,254.0,425.62,332.97
2016,11,10,15,30,594.0,60.0,0.9,22.0,213.0,369.68,288.07
2016,11,10,15,45,534.0,53.5,0.9,22.0,171.5,305.41,234.77
2016,11,10,16,0,474.0,47.0,0.9,22.0,130.0,246.24,184.22
2016,11,10,16,15,378.0,37.0,0.95,21.5,90.5,177.34,126.19
2016,11,10,16,30,282.0,27.0,1.0,21.0,51.0,118.3,68.93
2016,11,10,16,45,141.0,13.5,1.05,20.5,25.5,42.49,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.25,15.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.3,15.0,17.0,16.2,0.0
2016,11,11,7,15,180.0,27.5,1.4,15.5,50.0,88.52,48.36
2016,11,11,7,30,360.0,38.0,1.5,16.0,83.0,170.3,123.44
2016,11,11,7,45,439.5,46.5,1.6,16.5,124.0,230.03,176.4
2016,11,11,8,0,519.0,55.0,1.7,17.0,165.0,297.59,234.82
2016,11,11,8,15,570.0,61.0,1.65,17.0,206.5,356.04,285.43
2016,11,11,8,30,621.0,67.0,1.6,17.0,248.0,418.22,337.54
2016,11,11,8,45,657.0,71.0,1.6,17.5,288.0,472.78,381.61
2016,11,11,9,0,693.0,75.0,1.6,18.0,328.0,528.73,425.25
2016,11,11,9,15,717.5,78.0,1.65,18.5,363.5,576.95,461.9
2016,11,11,9,30,742.0,81.0,1.7,19.0,399.0,622.1,495.37
2016,11,11,9,45,579.5,127.5,1.8,19.5,387.0,586.89,465.91
2016,11,11,10,0,417.0,174.0,1.9,20.0,375.0,531.18,421.02
2016,11,11,10,15,325.5,201.0,1.95,20.0,363.0,490.62,389.05
2016,11,11,10,30,234.0,228.0,2.0,20.0,351.0,444.0,351.73
2016,11,11,10,45,225.5,237.5,2.05,20.5,358.5,452.52,357.34
2016,11,11,11,0,217.0,247.0,2.1,21.0,366.0,460.0,361.8
2016,11,11,11,15,205.5,252.5,2.1,21.0,367.0,459.12,360.56
2016,11,11,11,30,194.0,258.0,2.1,21.0,368.0,457.32,358.7
2016,11,11,11,45,193.0,259.5,2.15,21.0,369.0,458.97,359.98
2016,11,11,12,0,192.0,261.0,2.2,21.0,370.0,459.95,360.78
2016,11,11,12,15,300.5,239.0,2.2,21.0,408.0,540.29,423.71
2016,11,11,12,30,409.0,217.0,2.2,21.0,446.0,617.78,482.73
2016,11,11,12,45,371.0,219.5,2.2,21.0,423.5,570.62,447.27
2016,11,11,13,0,333.0,222.0,2.2,21.0,401.0,536.35,421.58
2016,11,11,13,15,251.0,223.0,2.2,21.0,355.0,464.86,366.7
2016,11,11,13,30,169.0,224.0,2.2,21.0,309.0,383.87,303.9
2016,11,11,13,45,293.5,193.5,2.2,21.0,331.5,449.59,357.89
2016,11,11,14,0,418.0,163.0,2.2,21.0,354.0,507.08,403.72
2016,11,11,14,15,307.0,164.5,2.15,20.5,299.5,406.09,325.28
2016,11,11,14,30,196.0,166.0,2.1,20.0,245.0,314.23,252.7
2016,11,11,14,45,186.5,151.0,2.1,20.0,220.0,283.89,228.83
2016,11,11,15,0,177.0,136.0,2.1,20.0,195.0,253.99,204.6
2016,11,11,15,15,165.0,118.5,2.0,19.5,167.5,220.25,177.06
2016,11,11,15,30,153.0,101.0,1.9,19.0,140.0,187.37,149.6
2016,11,11,15,45,135.5,82.5,1.8,18.5,112.5,151.85,119.38
2016,11,11,16,0,118.0,64.0,1.7,18.0,85.0,117.91,90.0
2016,11,11,16,15,83.5,46.5,1.55,17.5,59.0,81.45,58.5
2016,11,11,16,30,49.0,29.0,1.4,17.0,33.0,47.78,26.01
2016,11,11,16,45,24.5,14.5,1.25,17.0,16.5,18.95,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,58.5,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,117.0,13.0,1.7,15.0,16.0,36.12,0.0
2016,11,12,7,15,251.5,24.0,1.65,15.0,49.0,103.01,52.43
2016,11,12,7,30,386.0,35.0,1.6,15.0,82.0,174.76,126.22
2016,11,12,7,45,468.0,42.5,1.6,15.5,123.5,235.34,180.52
2016,11,12,8,0,550.0,50.0,1.6,16.0,165.0,304.01,240.13
2016,11,12,8,15,601.0,55.0,1.5,16.5,206.5,362.56,290.49
2016,11,12,8,30,652.0,60.0,1.4,17.0,248.0,424.79,341.95
2016,11,12,8,45,452.5,101.0,1.3,17.5,240.5,385.75,311.51
2016,11,12,9,0,253.0,142.0,1.2,18.0,233.0,322.06,259.88
2016,11,12,9,15,429.0,124.5,1.15,18.0,298.5,436.68,352.08
2016,11,12,9,30,605.0,107.0,1.1,18.0,364.0,559.47,446.15
2016,11,12,9,45,581.5,123.0,1.1,18.5,384.5,582.1,460.36
2016,11,12,10,0,558.0,139.0,1.1,19.0,405.0,596.2,469.01
2016,11,12,10,15,698.5,107.0,1.15,19.0,457.0,690.59,538.4
2016,11,12,10,30,839.0,75.0,1.2,19.0,509.0,772.04,594.45
2016,11,12,10,45,846.5,75.5,1.25,19.5,526.0,795.42,608.45
2016,11,12,11,0,854.0,76.0,1.3,20.0,543.0,815.85,621.08
2016,11,12,11,15,858.0,76.5,1.4,20.0,552.5,830.2,631.42
2016,11,12,11,30,862.0,77.0,1.5,20.0,562.0,841.25,639.7
2016,11,12,11,45,643.5,146.5,1.65,20.5,509.0,750.04,576.71
2016,11,12,12,0,425.0,216.0,1.8,21.0,456.0,634.94,491.58
2016,11,12,12,15,421.0,214.5,2.0,21.0,450.5,628.06,488.74
2016,11,12,12,30,417.0,213.0,2.2,21.0,445.0,619.38,483.59
2016,11,12,12,45,627.5,146.0,2.45,21.0,486.0,720.24,562.95
2016,11,12,13,0,838.0,79.0,2.7,21.0,527.0,801.07,621.97
2016,11,12,13,15,759.5,95.5,2.8,21.0,490.0,741.0,579.59
2016,11,12,13,30,681.0,112.0,2.9,21.0,453.0,684.77,540.35
2016,11,12,13,45,737.5,93.0,3.0,21.0,443.5,685.88,542.83
2016,11,12,14,0,794.0,74.0,3.1,21.0,434.0,678.36,538.6
2016,11,12,14,15,775.0,71.5,3.15,20.5,401.5,635.02,508.43
2016,11,12,14,30,756.0,69.0,3.2,20.0,369.0,590.46,475.7
2016,11,12,14,45,729.5,66.0,3.3,20.0,331.5,539.77,436.09
2016,11,12,15,0,703.0,63.0,3.4,20.0,294.0,489.09,395.27
2016,11,12,15,15,663.0,59.0,3.6,19.5,253.0,430.52,347.73
2016,11,12,15,30,623.0,55.0,3.8,19.0,212.0,376.39,301.93
2016,11,12,15,45,561.5,49.0,4.0,19.0,170.0,310.96,245.18
2016,11,12,16,0,500.0,43.0,4.2,19.0,128.0,250.76,191.57
2016,11,12,16,15,398.0,34.5,4.3,18.5,88.5,180.56,130.16
2016,11,12,16,30,296.0,26.0,4.4,18.0,49.0,119.47,66.0
2016,11,12,16,45,148.0,13.0,4.5,17.5,24.5,43.29,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,57.0,6.0,0.9,14.0,7.5,0.0,0.0
2016,11,13,7,0,114.0,12.0,0.9,14.0,15.0,34.37,0.0
2016,11,13,7,15,249.5,23.5,0.7,14.0,48.0,100.82,46.69
2016,11,13,7,30,385.0,35.0,0.5,14.0,81.0,173.72,124.59
2016,11,13,7,45,462.5,43.5,0.35,14.5,122.0,233.53,177.71
2016,11,13,8,0,540.0,52.0,0.2,15.0,163.0,300.98,234.74
2016,11,13,8,15,592.5,57.5,0.3,15.0,205.0,360.27,285.58
2016,11,13,8,30,645.0,63.0,0.4,15.0,247.0,423.38,338.12
2016,11,13,8,45,681.5,66.5,0.55,15.5,287.0,478.42,382.81
2016,11,13,9,0,718.0,70.0,0.7,16.0,327.0,532.34,425.48
2016,11,13,9,15,742.5,73.0,0.8,16.0,362.5,581.41,463.7
2016,11,13,9,30,767.0,76.0,0.9,16.0,398.0,630.02,500.75
2016,11,13,9,45,675.5,103.0,1.0,16.5,402.0,625.87,495.93
2016,11,13,10,0,584.0,130.0,1.1,17.0,406.0,609.4,482.27
2016,11,13,10,15,507.5,158.5,1.15,17.5,407.5,594.2,469.05
2016,11,13,10,30,431.0,187.0,1.2,18.0,409.0,578.15,454.82
2016,11,13,10,45,637.5,136.0,1.25,18.5,475.5,704.1,549.02
2016,11,13,11,0,844.0,85.0,1.3,19.0,542.0,823.49,629.96
2016,11,13,11,15,625.5,150.5,1.4,19.0,493.0,729.22,563.67
2016,11,13,11,30,407.0,216.0,1.5,19.0,444.0,603.19,470.66
2016,11,13,11,45,418.5,214.5,1.6,19.5,449.0,626.72,488.45
2016,11,13,12,0,430.0,213.0,1.7,20.0,454.0,635.06,494.23
2016,11,13,12,15,640.0,149.5,1.75,20.0,504.5,746.58,578.58
2016,11,13,12,30,850.0,86.0,1.8,20.0,555.0,841.31,644.35
2016,11,13,12,45,850.5,83.0,1.85,20.0,543.5,828.03,635.09
2016,11,13,13,0,851.0,80.0,1.9,20.0,532.0,811.37,624.69
2016,11,13,13,15,842.0,79.0,1.85,20.0,511.5,786.23,607.5
2016,11,13,13,30,833.0,78.0,1.8,20.0,491.0,758.28,588.4
2016,11,13,13,45,820.5,76.0,1.8,20.5,464.5,723.85,563.96
2016,11,13,14,0,808.0,74.0,1.8,21.0,438.0,687.2,537.84
2016,11,13,14,15,788.5,71.5,1.75,20.5,405.0,643.14,507.7
2016,11,13,14,30,769.0,69.0,1.7,20.0,372.0,597.85,474.88
2016,11,13,14,45,741.0,66.0,1.7,20.0,334.0,545.82,435.03
2016,11,13,15,0,713.0,63.0,1.7,20.0,296.0,493.89,394.06
2016,11,13,15,15,672.5,59.0,1.7,19.5,254.5,434.71,346.81
2016,11,13,15,30,632.0,55.0,1.7,19.0,213.0,380.07,301.34
2016,11,13,15,45,569.5,49.0,1.7,19.0,170.0,313.89,244.9
2016,11,13,16,0,507.0,43.0,1.7,19.0,127.0,253.0,191.47
2016,11,13,16,15,405.5,34.0,1.65,18.5,87.5,182.18,130.08
2016,11,13,16,30,304.0,25.0,1.6,18.0,48.0,119.89,63.07
2016,11,13,16,45,152.0,12.5,1.55,17.5,24.0,43.57,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,59.5,5.5,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,119.0,11.0,2.2,13.0,13.0,34.22,0.0
2016,11,14,7,15,261.0,22.0,2.15,13.5,46.0,101.1,40.91
2016,11,14,7,30,403.0,33.0,2.1,14.0,79.0,176.5,126.28
2016,11,14,7,45,485.5,41.0,2.1,14.5,121.0,238.26,182.75
2016,11,14,8,0,568.0,49.0,2.1,15.0,163.0,308.18,244.1
2016,11,14,8,15,620.0,54.0,2.0,15.0,205.5,367.8,296.66
2016,11,14,8,30,672.0,59.0,1.9,15.0,248.0,428.69,348.7
2016,11,14,8,45,336.0,68.5,1.8,15.5,163.0,279.43,229.99
2016,11,14,9,0,0.0,78.0,1.7,16.0,78.0,73.3,56.31
2016,11,14,9,15,0.0,94.5,1.55,16.0,94.5,89.71,70.22
2016,11,14,9,30,0.0,111.0,1.4,16.0,111.0,106.26,83.83
2016,11,14,9,45,0.0,109.5,1.3,16.5,109.5,104.22,81.78
2016,11,14,10,0,0.0,108.0,1.2,17.0,108.0,102.35,79.92
2016,11,14,10,15,0.0,130.0,1.05,17.5,130.0,124.63,97.84
2016,11,14,10,30,0.0,152.0,0.9,18.0,152.0,147.26,115.7
2016,11,14,10,45,8.0,174.5,0.8,18.5,178.5,177.33,139.54
2016,11,14,11,0,16.0,197.0,0.7,19.0,205.0,208.05,163.44
2016,11,14,11,15,10.5,190.0,0.6,19.0,195.5,195.66,153.09
2016,11,14,11,30,5.0,183.0,0.5,19.0,186.0,183.33,143.02
2016,11,14,11,45,5.0,183.5,0.4,19.5,186.5,183.79,142.99
2016,11,14,12,0,5.0,184.0,0.3,20.0,187.0,184.32,142.94
2016,11,14,12,15,23.5,205.0,0.4,20.0,218.5,222.91,173.9
2016,11,14,12,30,42.0,226.0,0.5,20.0,250.0,275.38,214.92
2016,11,14,12,45,30.5,211.5,0.6,20.0,229.0,248.53,193.99
2016,11,14,13,0,19.0,197.0,0.7,20.0,208.0,210.73,164.77
2016,11,14,13,15,423.5,139.0,0.9,20.0,348.5,517.07,409.77
2016,11,14,13,30,828.0,81.0,1.1,20.0,489.0,756.56,583.38
2016,11,14,13,45,814.0,79.0,1.35,20.0,462.0,721.2,559.31
2016,11,14,14,0,800.0,77.0,1.6,20.0,435.0,683.73,536.0
2016,11,14,14,15,780.5,74.5,1.75,20.0,402.0,640.01,506.49
2016,11,14,14,30,761.0,72.0,1.9,20.0,369.0,595.06,473.81
2016,11,14,14,45,731.5,69.0,2.1,20.0,331.0,542.5,434.17
2016,11,14,15,0,702.0,66.0,2.3,20.0,293.0,490.14,393.15
2016,11,14,15,15,661.0,61.5,2.5,19.5,251.5,433.35,347.66
2016,11,14,15,30,620.0,57.0,2.7,19.0,210.0,376.14,300.01
2016,11,14,15,45,554.0,51.0,2.9,18.5,167.5,309.15,242.98
2016,11,14,16,0,488.0,45.0,3.1,18.0,125.0,247.76,189.05
2016,11,14,16,15,384.0,35.0,3.15,17.5,85.5,176.18,126.4
2016,11,14,16,30,280.0,25.0,3.2,17.0,46.0,112.9,56.66
2016,11,14,16,45,140.0,12.5,3.3,16.5,23.0,41.0,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,11,15,7,0,0.0,12.0,2.1,14.0,12.0,11.44,0.0
2016,11,15,7,15,218.0,20.5,2.25,14.0,44.5,87.54,28.37
2016,11,15,7,30,436.0,29.0,2.4,14.0,77.0,178.69,126.41
2016,11,15,7,45,512.5,35.5,2.55,14.5,118.0,238.4,182.28
2016,11,15,8,0,589.0,42.0,2.7,15.0,159.0,305.33,241.95
2016,11,15,8,15,637.5,46.5,2.7,15.5,200.0,363.68,293.7
2016,11,15,8,30,686.0,51.0,2.7,16.0,241.0,425.32,346.47
2016,11,15,8,45,407.5,97.5,2.75,16.5,215.5,353.83,289.97
2016,11,15,9,0,129.0,144.0,2.8,17.0,190.0,239.88,195.44
2016,11,15,9,15,97.0,157.0,2.9,17.0,193.5,229.37,186.83
2016,11,15,9,30,65.0,170.0,3.0,17.0,197.0,224.92,182.42
2016,11,15,9,45,78.5,185.5,3.15,17.5,220.5,253.73,205.57
2016,11,15,10,0,92.0,201.0,3.3,18.0,244.0,283.37,229.03
2016,11,15,10,15,87.5,210.5,3.4,18.0,253.0,292.48,235.86
2016,11,15,10,30,83.0,220.0,3.5,18.0,262.0,301.26,242.46
2016,11,15,10,45,80.5,227.0,3.6,18.0,269.0,308.34,247.8
2016,11,15,11,0,78.0,234.0,3.7,18.0,276.0,315.24,252.99
2016,11,15,11,15,44.5,214.0,3.85,18.0,238.0,263.46,210.8
2016,11,15,11,30,11.0,194.0,4.0,18.0,200.0,200.44,159.18
2016,11,15,11,45,5.5,168.5,4.2,18.0,171.5,168.41,133.24
2016,11,15,12,0,0.0,143.0,4.4,18.0,143.0,137.09,107.64
2016,11,15,12,15,0.0,129.5,4.65,18.0,129.5,123.3,96.46
2016,11,15,12,30,0.0,116.0,4.9,18.0,116.0,109.7,85.39
2016,11,15,12,45,0.0,78.0,5.15,18.0,78.0,72.63,54.89
2016,11,15,13,0,0.0,40.0,5.4,18.0,40.0,37.18,25.47
2016,11,15,13,15,18.5,118.5,5.45,17.5,127.5,133.53,106.3
2016,11,15,13,30,37.0,197.0,5.5,17.0,215.0,237.19,191.93
2016,11,15,13,45,85.0,194.5,5.6,17.0,233.5,270.48,220.62
2016,11,15,14,0,133.0,192.0,5.7,17.0,252.0,311.76,255.51
2016,11,15,14,15,66.5,138.0,5.65,17.0,168.0,188.19,153.29
2016,11,15,14,30,0.0,84.0,5.6,17.0,84.0,78.97,60.98
2016,11,15,14,45,0.0,75.5,5.6,17.0,75.5,70.75,54.22
2016,11,15,15,0,0.0,67.0,5.6,17.0,67.0,62.56,47.37
2016,11,15,15,15,0.0,57.5,5.5,16.5,57.5,53.47,39.75
2016,11,15,15,30,0.0,48.0,5.4,16.0,48.0,44.61,32.23
2016,11,15,15,45,0.0,38.0,5.3,16.0,38.0,35.29,24.15
2016,11,15,16,0,0.0,28.0,5.2,16.0,28.0,25.98,16.02
2016,11,15,16,15,0.0,19.0,4.95,15.5,19.0,17.62,8.61
2016,11,15,16,30,0.0,10.0,4.7,15.0,10.0,9.26,0.0
2016,11,15,16,45,0.0,5.0,4.5,14.5,5.0,4.77,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,16.0,5.0,11.5,39.0,80.22,18.18
2016,11,16,7,30,426.0,32.0,5.2,12.0,78.0,180.95,128.68
2016,11,16,7,45,514.0,39.0,5.45,12.5,120.5,244.37,189.04
2016,11,16,8,0,602.0,46.0,5.7,13.0,163.0,313.59,251.96
2016,11,16,8,15,654.0,51.0,5.85,13.0,206.0,374.9,308.36
2016,11,16,8,30,706.0,56.0,6.0,13.0,249.0,439.72,366.45
2016,11,16,8,45,739.5,59.5,6.2,13.5,289.5,495.59,415.23
2016,11,16,9,0,773.0,63.0,6.4,14.0,330.0,552.37,463.37
2016,11,16,9,15,796.5,65.5,6.45,14.0,366.5,602.09,505.2
2016,11,16,9,30,820.0,68.0,6.5,14.0,403.0,651.14,545.44
2016,11,16,9,45,835.5,70.0,6.55,14.5,433.5,692.9,576.59
2016,11,16,10,0,851.0,72.0,6.6,15.0,464.0,732.81,605.87
2016,11,16,10,15,862.0,73.5,6.6,15.0,488.5,766.55,631.06
2016,11,16,10,30,873.0,75.0,6.6,15.0,513.0,791.29,649.21
2016,11,16,10,45,876.5,77.0,6.65,15.0,529.5,813.91,665.94
2016,11,16,11,0,880.0,79.0,6.7,15.0,546.0,833.35,680.29
2016,11,16,11,15,883.5,79.5,6.75,15.0,555.5,847.65,690.84
2016,11,16,11,30,887.0,80.0,6.8,15.0,565.0,858.58,698.96
2016,11,16,11,45,882.5,82.0,6.85,15.0,566.5,861.05,700.82
2016,11,16,12,0,878.0,84.0,6.9,15.0,568.0,867.27,705.73
2016,11,16,12,15,875.5,83.5,6.9,15.0,562.0,861.36,701.35
2016,11,16,12,30,873.0,83.0,6.9,15.0,556.0,851.96,694.53
2016,11,16,12,45,866.0,82.5,6.9,15.0,542.5,835.4,682.37
2016,11,16,13,0,859.0,82.0,6.9,15.0,529.0,815.62,667.86
2016,11,16,13,15,849.5,81.0,6.85,15.0,509.0,790.16,648.86
2016,11,16,13,30,840.0,80.0,6.8,15.0,489.0,761.89,627.7
2016,11,16,13,45,823.5,79.0,6.8,15.0,461.0,725.73,600.49
2016,11,16,14,0,807.0,78.0,6.8,15.0,433.0,687.55,571.5
2016,11,16,14,15,786.5,75.5,6.75,15.0,400.0,643.1,537.12
2016,11,16,14,30,766.0,73.0,6.7,15.0,367.0,597.47,499.69
2016,11,16,14,45,734.0,70.0,6.65,15.0,328.5,543.38,454.56
2016,11,16,15,0,702.0,67.0,6.6,15.0,290.0,492.48,410.94
2016,11,16,15,15,659.0,62.5,6.5,14.5,248.5,432.29,359.28
2016,11,16,15,30,616.0,58.0,6.4,14.0,207.0,374.4,308.09
2016,11,16,15,45,543.0,52.0,6.35,14.0,164.0,304.85,245.75
2016,11,16,16,0,470.0,46.0,6.3,14.0,121.0,241.52,187.95
2016,11,16,16,15,360.0,36.0,6.1,13.5,82.0,169.19,122.92
2016,11,16,16,30,250.0,26.0,5.9,13.0,43.0,104.68,46.73
2016,11,16,16,45,125.0,13.0,5.7,12.5,21.5,38.29,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,15.5,2.0,9.0,36.5,77.02,8.29
2016,11,17,7,30,412.0,31.0,2.0,9.0,73.0,174.83,123.81
2016,11,17,7,45,501.5,38.0,2.05,9.5,115.0,237.74,184.01
2016,11,17,8,0,591.0,45.0,2.1,10.0,157.0,306.68,246.08
2016,11,17,8,15,643.5,49.5,2.1,10.5,200.0,366.96,300.17
2016,11,17,8,30,696.0,54.0,2.1,11.0,243.0,430.78,355.43
2016,11,17,8,45,734.5,57.0,2.1,11.5,283.5,488.24,403.79
2016,11,17,9,0,773.0,60.0,2.1,12.0,324.0,547.06,451.51
2016,11,17,9,15,796.5,62.5,2.05,12.0,360.5,596.65,491.1
2016,11,17,9,30,820.0,65.0,2.0,12.0,397.0,645.6,528.89
2016,11,17,9,45,840.0,66.0,1.95,12.5,428.5,689.25,559.2
2016,11,17,10,0,860.0,67.0,1.9,13.0,460.0,725.57,583.45
2016,11,17,10,15,871.0,68.0,1.85,13.5,484.5,758.57,604.88
2016,11,17,10,30,882.0,69.0,1.8,14.0,509.0,789.01,624.15
2016,11,17,10,45,891.0,69.5,1.75,14.5,526.5,814.43,639.61
2016,11,17,11,0,900.0,70.0,1.7,15.0,544.0,836.82,652.82
2016,11,17,11,15,903.5,70.5,1.6,15.0,554.0,851.39,661.17
2016,11,17,11,30,907.0,71.0,1.5,15.0,564.0,862.52,667.19
2016,11,17,11,45,909.0,70.5,1.45,15.5,566.5,867.6,668.52
2016,11,17,12,0,911.0,70.0,1.4,16.0,569.0,869.1,667.57
2016,11,17,12,15,909.0,70.0,1.35,16.0,563.5,864.22,663.66
2016,11,17,12,30,907.0,70.0,1.3,16.0,558.0,855.78,657.54
2016,11,17,12,45,902.0,69.0,1.3,16.0,545.0,840.11,647.28
2016,11,17,13,0,897.0,68.0,1.3,16.0,532.0,821.09,634.87
2016,11,17,13,15,888.5,67.0,1.35,16.0,511.5,796.05,618.92
2016,11,17,13,30,880.0,66.0,1.4,16.0,491.0,768.09,600.84
2016,11,17,13,45,866.5,65.0,1.45,16.0,464.0,733.63,577.94
2016,11,17,14,0,853.0,64.0,1.5,16.0,437.0,696.91,553.1
2016,11,17,14,15,834.5,62.0,1.5,16.0,404.0,653.52,522.52
2016,11,17,14,30,816.0,60.0,1.5,16.0,371.0,613.45,492.89
2016,11,17,14,45,789.5,57.5,1.55,16.0,332.5,561.65,452.99
2016,11,17,15,0,763.0,55.0,1.6,16.0,294.0,509.7,411.64
2016,11,17,15,15,723.0,51.0,1.5,15.5,252.5,449.15,362.17
2016,11,17,15,30,683.0,47.0,1.4,15.0,211.0,390.46,312.47
2016,11,17,15,45,622.0,42.0,1.35,15.0,168.0,324.03,254.75
2016,11,17,16,0,561.0,37.0,1.3,15.0,125.0,262.42,199.56
2016,11,17,16,15,455.0,29.0,1.3,14.5,85.0,188.9,134.1
2016,11,17,16,30,349.0,21.0,1.3,14.0,45.0,122.95,49.7
2016,11,17,16,45,174.5,10.5,1.3,13.5,22.5,46.11,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
