Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,34.5,71.88,0.0
2016,11,18,7,30,382.0,30.0,3.7,9.0,69.0,163.93,114.81
2016,11,18,7,45,473.0,38.5,3.8,10.0,110.5,227.14,175.73
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,299.53,240.56
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.5,360.78,295.83
2016,11,18,8,30,676.0,58.0,3.7,12.0,239.0,423.44,350.75
2016,11,18,8,45,713.5,62.0,3.65,12.5,280.0,480.63,399.56
2016,11,18,9,0,751.0,66.0,3.6,13.0,321.0,539.13,447.75
2016,11,18,9,15,775.5,69.0,3.85,13.5,357.0,589.13,488.45
2016,11,18,9,30,800.0,72.0,4.1,14.0,393.0,638.61,527.73
2016,11,18,9,45,822.0,73.0,4.35,15.0,425.0,683.07,560.32
2016,11,18,10,0,844.0,74.0,4.6,16.0,457.0,726.13,591.09
2016,11,18,10,15,854.5,75.5,4.7,16.0,481.0,759.29,615.58
2016,11,18,10,30,865.0,77.0,4.8,16.0,505.0,789.86,638.1
2016,11,18,10,45,871.0,78.0,4.95,16.5,521.5,813.41,654.39
2016,11,18,11,0,877.0,79.0,5.1,17.0,538.0,826.98,663.3
2016,11,18,11,15,879.5,79.5,5.25,17.0,547.5,840.46,673.59
2016,11,18,11,30,882.0,80.0,5.4,17.0,557.0,850.58,681.51
2016,11,18,11,45,881.5,80.5,5.55,17.5,558.5,854.7,683.82
2016,11,18,12,0,881.0,81.0,5.7,18.0,560.0,855.35,683.71
2016,11,18,12,15,877.5,80.5,5.85,18.0,554.0,848.75,679.69
2016,11,18,12,30,874.0,80.0,6.0,18.0,548.0,838.74,673.25
2016,11,18,12,45,870.0,78.5,6.15,18.0,535.0,823.74,663.15
2016,11,18,13,0,866.0,77.0,6.3,18.0,522.0,805.49,650.64
2016,11,18,13,15,857.0,76.0,6.35,18.0,502.0,787.2,637.75
2016,11,18,13,30,848.0,75.0,6.4,18.0,482.0,759.36,617.56
2016,11,18,13,45,835.5,73.5,6.5,18.0,455.5,725.62,592.93
2016,11,18,14,0,823.0,72.0,6.6,18.0,429.0,689.62,566.31
2016,11,18,14,15,804.0,69.5,6.55,17.5,396.5,645.94,533.98
2016,11,18,14,30,785.0,67.0,6.5,17.0,364.0,600.94,498.56
2016,11,18,14,45,757.5,64.0,6.5,17.0,326.5,549.17,455.73
2016,11,18,15,0,730.0,61.0,6.5,17.0,289.0,497.37,411.79
2016,11,18,15,15,688.5,57.0,6.35,16.5,247.5,437.5,360.59
2016,11,18,15,30,647.0,53.0,6.2,16.0,206.0,379.59,309.55
2016,11,18,15,45,581.5,47.0,6.05,16.0,163.0,314.78,251.18
2016,11,18,16,0,516.0,41.0,5.9,16.0,120.0,252.74,194.36
2016,11,18,16,15,404.5,32.0,5.7,15.0,81.0,178.98,127.93
2016,11,18,16,30,293.0,23.0,5.5,14.0,42.0,112.25,41.17
2016,11,18,16,45,146.5,11.5,5.3,13.5,21.0,41.25,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.2,14.0,5.0,4.62,0.0
2016,11,19,7,30,0.0,10.0,9.1,14.0,10.0,9.26,1.48
2016,11,19,7,45,0.0,17.0,9.0,14.0,17.0,15.75,7.43
2016,11,19,8,0,0.0,24.0,8.9,14.0,24.0,22.25,13.18
2016,11,19,8,15,0.0,31.5,8.85,14.0,31.5,29.23,19.29
2016,11,19,8,30,0.0,39.0,8.8,14.0,39.0,36.21,25.37
2016,11,19,8,45,0.0,46.0,8.75,14.5,46.0,42.73,30.94
2016,11,19,9,0,0.0,53.0,8.7,15.0,53.0,49.26,36.43
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,51.12,37.98
2016,11,19,9,30,0.0,57.0,8.6,15.0,57.0,52.99,39.5
2016,11,19,9,45,0.0,63.5,8.55,15.0,63.5,59.06,44.58
2016,11,19,10,0,0.0,70.0,8.5,15.0,70.0,65.14,49.63
2016,11,19,10,15,0.0,63.5,8.45,15.0,63.5,59.07,44.43
2016,11,19,10,30,0.0,57.0,8.4,15.0,57.0,53.01,39.25
2016,11,19,10,45,18.5,134.0,8.4,15.5,143.5,143.51,115.55
2016,11,19,11,0,37.0,211.0,8.4,16.0,230.0,254.54,207.13
2016,11,19,11,15,18.5,117.0,8.3,16.0,126.5,132.52,105.97
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,21.36,12.35
2016,11,19,11,45,0.0,58.0,8.1,16.5,58.0,53.96,39.65
2016,11,19,12,0,0.0,93.0,8.0,17.0,93.0,86.87,66.96
2016,11,19,12,15,0.0,94.0,7.9,17.0,94.0,87.86,67.79
2016,11,19,12,30,0.0,95.0,7.8,17.0,95.0,88.87,68.66
2016,11,19,12,45,0.0,85.5,7.75,17.0,85.5,79.64,61.03
2016,11,19,13,0,0.0,76.0,7.7,17.0,76.0,70.76,53.68
2016,11,19,13,15,0.0,74.5,7.65,17.0,74.5,69.35,52.58
2016,11,19,13,30,0.0,73.0,7.6,17.0,73.0,67.94,51.47
2016,11,19,13,45,0.0,65.0,7.55,17.0,65.0,60.47,45.29
2016,11,19,14,0,0.0,57.0,7.5,17.0,57.0,53.0,39.09
2016,11,19,14,15,0.0,35.0,7.4,16.5,35.0,32.5,21.92
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,12.05,4.61
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,10.66,3.44
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,9.26,2.25
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,7.87,1.05
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,6.48,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,5.09,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.5,12.0,11.13,0.0
2016,11,20,7,30,0.0,24.0,2.8,14.0,24.0,22.35,11.35
2016,11,20,7,45,0.0,40.0,2.8,14.5,40.0,38.71,26.39
2016,11,20,8,0,0.0,56.0,2.8,15.0,56.0,54.83,40.46
2016,11,20,8,15,0.0,72.5,2.8,15.0,72.5,71.44,54.89
2016,11,20,8,30,0.0,89.0,2.8,15.0,89.0,88.04,69.15
2016,11,20,8,45,3.0,103.5,2.85,15.0,104.5,104.06,82.78
2016,11,20,9,0,6.0,118.0,2.9,15.0,120.0,120.44,96.56
2016,11,20,9,15,3.0,125.5,2.9,15.0,126.5,125.55,100.67
2016,11,20,9,30,0.0,133.0,2.9,15.0,133.0,130.63,104.67
2016,11,20,9,45,0.0,114.0,2.95,15.5,114.0,109.4,86.64
2016,11,20,10,0,0.0,95.0,3.0,16.0,95.0,89.47,69.76
2016,11,20,10,15,0.0,73.0,3.0,15.5,73.0,67.94,51.79
2016,11,20,10,30,0.0,51.0,3.0,15.0,51.0,47.42,34.56
2016,11,20,10,45,0.0,49.0,3.0,15.0,49.0,45.56,32.96
2016,11,20,11,0,0.0,47.0,3.0,15.0,47.0,43.7,31.36
2016,11,20,11,15,2.5,112.5,2.75,15.0,114.0,108.45,85.57
2016,11,20,11,30,5.0,178.0,2.5,15.0,181.0,178.79,143.29
2016,11,20,11,45,2.5,136.0,2.3,15.0,137.5,132.33,104.96
2016,11,20,12,0,0.0,94.0,2.1,15.0,94.0,87.86,68.16
2016,11,20,12,15,10.5,147.0,1.9,15.0,153.0,150.52,120.35
2016,11,20,12,30,21.0,200.0,1.7,15.0,212.0,216.31,173.92
2016,11,20,12,45,10.5,154.0,1.5,15.0,160.0,157.98,126.12
2016,11,20,13,0,0.0,108.0,1.3,15.0,108.0,102.0,79.92
2016,11,20,13,15,0.0,122.5,1.2,15.0,122.5,116.95,92.48
2016,11,20,13,30,0.0,137.0,1.1,15.0,137.0,132.41,105.29
2016,11,20,13,45,0.0,87.0,1.05,15.0,87.0,81.38,63.1
2016,11,20,14,0,0.0,37.0,1.0,15.0,37.0,34.36,23.66
2016,11,20,14,15,9.5,88.5,0.9,15.0,92.0,89.83,70.86
2016,11,20,14,30,19.0,140.0,0.8,15.0,147.0,151.63,122.26
2016,11,20,14,45,15.5,126.0,0.75,15.0,131.5,134.72,108.08
2016,11,20,15,0,12.0,112.0,0.7,15.0,116.0,118.18,94.34
2016,11,20,15,15,6.5,96.5,0.55,15.0,99.0,99.27,78.41
2016,11,20,15,30,1.0,81.0,0.4,15.0,82.0,80.94,62.81
2016,11,20,15,45,0.5,64.0,0.3,15.0,64.5,63.53,47.87
2016,11,20,16,0,0.0,47.0,0.2,15.0,47.0,46.1,32.76
2016,11,20,16,15,0.0,31.0,0.25,14.5,31.0,29.86,18.24
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,13.92,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,7.15,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,14.0,4.05,11.5,30.0,65.54,0.0
2016,11,21,7,30,359.0,28.0,4.2,12.0,60.0,152.78,99.91
2016,11,21,7,45,456.5,35.5,4.35,12.5,100.5,215.09,163.19
2016,11,21,8,0,554.0,43.0,4.5,13.0,141.0,287.3,228.12
2016,11,21,8,15,610.5,48.0,4.55,13.0,182.5,344.48,280.84
2016,11,21,8,30,667.0,53.0,4.6,13.0,224.0,408.73,338.2
2016,11,21,8,45,707.5,56.0,4.7,13.5,264.0,465.56,387.59
2016,11,21,9,0,748.0,59.0,4.8,14.0,304.0,524.0,436.82
2016,11,21,9,15,773.0,61.5,4.8,14.0,340.0,573.28,477.97
2016,11,21,9,30,798.0,64.0,4.8,14.0,376.0,622.13,517.76
2016,11,21,9,45,804.5,69.0,4.85,14.5,404.5,660.31,546.25
2016,11,21,10,0,811.0,74.0,4.9,15.0,433.0,696.21,572.22
2016,11,21,10,15,824.0,75.5,4.9,15.0,457.5,730.34,597.45
2016,11,21,10,30,837.0,77.0,4.9,15.0,482.0,762.16,620.73
2016,11,21,10,45,844.5,78.0,4.95,15.5,499.5,786.41,637.24
2016,11,21,11,0,852.0,79.0,5.0,16.0,517.0,807.71,651.54
2016,11,21,11,15,857.0,80.0,4.95,16.0,527.5,823.85,662.72
2016,11,21,11,30,862.0,81.0,4.9,16.0,538.0,836.73,671.58
2016,11,21,11,45,864.0,81.0,4.9,16.0,540.5,842.49,675.59
2016,11,21,12,0,866.0,81.0,4.9,16.0,543.0,844.81,677.25
2016,11,21,12,15,864.0,80.5,4.9,16.0,538.0,839.69,673.56
2016,11,21,12,30,862.0,80.0,4.9,16.0,533.0,831.15,667.54
2016,11,21,12,45,863.0,77.5,4.9,16.0,522.0,812.37,654.02
2016,11,21,13,0,864.0,75.0,4.9,16.0,511.0,797.27,643.4
2016,11,21,13,15,855.0,74.0,4.9,16.0,491.0,779.27,630.64
2016,11,21,13,30,846.0,73.0,4.9,16.0,471.0,751.77,610.73
2016,11,21,13,45,831.0,71.5,4.95,16.0,444.5,716.56,585.11
2016,11,21,14,0,816.0,70.0,5.0,16.0,418.0,679.23,557.62
2016,11,21,14,15,796.0,68.0,5.0,16.0,385.5,636.04,525.03
2016,11,21,14,30,776.0,66.0,5.0,16.0,353.0,591.61,489.32
2016,11,21,14,45,745.0,63.0,5.0,16.0,315.5,538.42,445.68
2016,11,21,15,0,714.0,60.0,5.0,16.0,278.0,485.51,401.13
2016,11,21,15,15,670.5,56.0,4.9,15.5,237.5,425.66,350.23
2016,11,21,15,30,627.0,52.0,4.8,15.0,197.0,370.8,301.85
2016,11,21,15,45,556.0,46.0,4.7,14.5,154.5,302.28,241.27
2016,11,21,16,0,485.0,40.0,4.6,14.0,112.0,239.83,184.68
2016,11,21,16,15,368.5,31.0,4.45,13.5,74.5,166.49,117.84
2016,11,21,16,30,252.0,22.0,4.3,13.0,37.0,99.49,22.25
2016,11,21,16,45,126.0,11.0,4.15,13.0,18.5,36.54,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,149.0,15.0,1.15,11.0,28.0,49.82,0.0
2016,11,22,7,30,298.0,30.0,1.2,11.0,56.0,135.74,86.49
2016,11,22,7,45,394.5,39.0,1.25,11.5,94.5,196.34,148.12
2016,11,22,8,0,491.0,48.0,1.3,12.0,133.0,266.53,210.06
2016,11,22,8,15,551.5,54.5,1.4,12.0,174.0,326.83,263.89
2016,11,22,8,30,612.0,61.0,1.5,12.0,215.0,391.84,320.4
2016,11,22,8,45,651.0,65.5,1.6,12.5,254.5,447.03,367.11
2016,11,22,9,0,690.0,70.0,1.7,13.0,294.0,503.93,413.71
2016,11,22,9,15,636.5,85.0,1.75,13.0,310.0,516.65,424.51
2016,11,22,9,30,583.0,100.0,1.8,13.0,326.0,522.99,429.78
2016,11,22,9,45,566.0,114.0,1.9,13.5,347.5,547.74,448.46
2016,11,22,10,0,549.0,128.0,2.0,14.0,369.0,564.69,460.66
2016,11,22,10,15,531.5,141.0,2.05,14.0,385.0,582.27,473.6
2016,11,22,10,30,514.0,154.0,2.1,14.0,401.0,596.98,484.15
2016,11,22,10,45,502.5,163.5,2.15,14.5,412.0,609.66,492.36
2016,11,22,11,0,491.0,173.0,2.2,15.0,423.0,619.94,498.69
2016,11,22,11,15,441.0,189.0,2.2,15.0,417.0,603.45,484.79
2016,11,22,11,30,391.0,205.0,2.2,15.0,411.0,570.75,459.14
2016,11,22,11,45,423.0,198.5,2.25,15.5,422.5,605.48,485.26
2016,11,22,12,0,455.0,192.0,2.3,16.0,434.0,625.4,499.95
2016,11,22,12,15,415.5,199.0,2.3,16.0,418.5,598.68,478.96
2016,11,22,12,30,376.0,206.0,2.3,16.0,403.0,557.67,447.73
2016,11,22,12,45,475.0,176.0,2.3,16.0,418.5,613.15,492.23
2016,11,22,13,0,574.0,146.0,2.3,16.0,434.0,650.46,522.28
2016,11,22,13,15,573.5,139.5,2.35,15.5,418.0,636.63,513.06
2016,11,22,13,30,573.0,133.0,2.4,15.0,402.0,615.36,498.62
2016,11,22,13,45,542.5,131.5,2.45,15.0,374.5,570.52,464.67
2016,11,22,14,0,512.0,130.0,2.5,15.0,347.0,530.71,434.02
2016,11,22,14,15,506.5,119.5,2.55,15.0,320.0,497.37,408.38
2016,11,22,14,30,501.0,109.0,2.6,15.0,293.0,462.8,381.09
2016,11,22,14,45,470.0,103.5,2.65,15.0,261.5,417.71,344.39
2016,11,22,15,0,439.0,98.0,2.7,15.0,230.0,373.82,307.8
2016,11,22,15,15,408.0,87.0,2.7,14.5,196.0,325.05,266.89
2016,11,22,15,30,377.0,76.0,2.7,14.0,162.0,278.23,226.41
2016,11,22,15,45,336.5,62.5,2.7,14.0,127.0,226.74,180.79
2016,11,22,16,0,296.0,49.0,2.7,14.0,92.0,178.86,137.45
2016,11,22,16,15,215.5,35.5,2.75,13.5,61.0,122.46,86.2
2016,11,22,16,30,135.0,22.0,2.8,13.0,30.0,68.27,10.34
2016,11,22,16,45,67.5,11.0,2.9,13.0,15.0,24.45,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,101.5,17.0,3.1,11.5,25.5,40.19,0.0
2016,11,23,7,30,203.0,34.0,3.1,12.0,51.0,111.88,68.92
2016,11,23,7,45,299.5,46.0,3.1,12.5,88.0,170.07,128.23
2016,11,23,8,0,396.0,58.0,3.1,13.0,125.0,237.55,187.82
2016,11,23,8,15,463.5,66.0,3.15,13.0,165.5,298.27,242.02
2016,11,23,8,30,531.0,74.0,3.2,13.0,206.0,364.47,299.92
2016,11,23,8,45,574.5,80.0,3.3,13.5,245.5,420.49,347.9
2016,11,23,9,0,618.0,86.0,3.4,14.0,285.0,478.71,396.32
2016,11,23,9,15,649.5,90.0,3.35,14.0,320.5,528.99,437.63
2016,11,23,9,30,681.0,94.0,3.3,14.0,356.0,579.64,478.19
2016,11,23,9,45,547.0,124.5,3.25,14.0,345.5,540.67,445.96
2016,11,23,10,0,413.0,155.0,3.2,14.0,335.0,496.3,408.87
2016,11,23,10,15,405.0,166.5,3.2,14.0,351.0,515.44,423.7
2016,11,23,10,30,397.0,178.0,3.2,14.0,367.0,532.66,436.5
2016,11,23,10,45,603.0,137.0,3.2,14.0,436.5,663.32,541.07
2016,11,23,11,0,809.0,96.0,3.2,14.0,506.0,789.49,634.71
2016,11,23,11,15,593.5,151.0,3.2,14.0,455.0,689.58,558.27
2016,11,23,11,30,378.0,206.0,3.2,14.0,404.0,560.53,455.77
2016,11,23,11,45,602.5,151.0,3.2,14.5,468.5,705.86,571.02
2016,11,23,12,0,827.0,96.0,3.2,15.0,533.0,826.98,658.48
2016,11,23,12,15,825.0,95.5,3.25,15.0,528.0,822.13,654.37
2016,11,23,12,30,823.0,95.0,3.3,15.0,523.0,813.99,649.01
2016,11,23,12,45,814.5,95.0,3.4,15.0,510.0,797.87,638.18
2016,11,23,13,0,806.0,95.0,3.5,15.0,497.0,778.74,625.21
2016,11,23,13,15,795.5,93.5,3.65,15.0,477.5,753.45,607.86
2016,11,23,13,30,785.0,92.0,3.8,15.0,458.0,725.56,588.43
2016,11,23,13,45,772.5,89.0,4.0,15.0,432.5,692.07,564.71
2016,11,23,14,0,760.0,86.0,4.2,15.0,407.0,660.05,541.78
2016,11,23,14,15,738.0,83.0,4.25,14.5,374.5,616.19,508.86
2016,11,23,14,30,716.0,80.0,4.3,14.0,342.0,571.41,474.01
2016,11,23,14,45,685.5,76.0,4.4,14.0,305.5,519.73,431.86
2016,11,23,15,0,655.0,72.0,4.5,14.0,269.0,468.47,388.84
2016,11,23,15,15,607.5,66.5,4.35,13.5,228.5,407.52,336.87
2016,11,23,15,30,560.0,61.0,4.2,13.0,188.0,349.31,285.8
2016,11,23,15,45,487.0,53.5,4.05,13.0,147.0,281.44,225.39
2016,11,23,16,0,414.0,46.0,3.9,13.0,106.0,219.78,169.52
2016,11,23,16,15,295.0,34.5,3.75,12.5,69.5,146.76,103.39
2016,11,23,16,30,176.0,23.0,3.6,12.0,33.0,80.13,8.66
2016,11,23,16,45,88.0,11.5,3.5,11.5,16.5,29.19,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,16.0,2.05,8.0,25.0,41.85,0.0
2016,11,24,7,30,227.0,32.0,2.1,8.0,50.0,115.27,68.88
2016,11,24,7,45,338.0,43.0,2.15,8.5,89.0,178.76,135.78
2016,11,24,8,0,449.0,54.0,2.2,9.0,128.0,253.61,202.36
2016,11,24,8,15,515.5,61.5,2.25,9.0,170.0,315.76,258.55
2016,11,24,8,30,582.0,69.0,2.3,9.0,212.0,383.1,318.02
2016,11,24,8,45,632.0,73.0,2.4,9.5,253.0,442.45,369.18
2016,11,24,9,0,682.0,77.0,2.5,10.0,294.0,504.37,420.92
2016,11,24,9,15,712.0,80.5,2.45,10.5,330.5,555.42,462.02
2016,11,24,9,30,742.0,84.0,2.4,11.0,367.0,606.59,501.91
2016,11,24,9,45,766.0,86.0,2.35,11.5,398.5,651.55,535.83
2016,11,24,10,0,790.0,88.0,2.3,12.0,430.0,691.81,564.3
2016,11,24,10,15,804.5,90.0,2.05,12.0,455.0,727.27,588.02
2016,11,24,10,30,819.0,92.0,1.8,12.0,480.0,760.51,609.38
2016,11,24,10,45,829.5,93.0,1.6,12.5,498.0,786.99,624.48
2016,11,24,11,0,840.0,94.0,1.4,13.0,516.0,810.66,637.09
2016,11,24,11,15,844.5,94.5,1.1,13.0,526.5,825.82,643.03
2016,11,24,11,30,849.0,95.0,0.8,13.0,537.0,837.74,645.99
2016,11,24,11,45,851.5,94.5,0.55,13.5,540.0,843.48,643.79
2016,11,24,12,0,854.0,94.0,0.3,14.0,543.0,845.82,639.21
2016,11,24,12,15,851.5,94.0,0.4,14.0,538.0,841.13,638.06
2016,11,24,12,30,849.0,94.0,0.5,14.0,533.0,833.07,634.87
2016,11,24,12,45,717.0,117.5,0.65,14.5,482.0,747.9,578.36
2016,11,24,13,0,585.0,141.0,0.8,15.0,431.0,657.44,516.32
2016,11,24,13,15,701.0,115.0,0.85,15.0,449.5,707.8,555.32
2016,11,24,13,30,817.0,89.0,0.9,15.0,468.0,745.61,582.88
2016,11,24,13,45,801.5,87.0,0.95,15.0,441.5,710.35,558.74
2016,11,24,14,0,786.0,85.0,1.0,15.0,415.0,673.05,533.66
2016,11,24,14,15,763.5,82.0,0.95,15.0,382.0,631.62,503.16
2016,11,24,14,30,741.0,79.0,0.9,15.0,349.0,585.73,468.22
2016,11,24,14,45,710.0,75.0,0.9,15.0,311.5,532.89,427.59
2016,11,24,15,0,679.0,71.0,0.9,15.0,274.0,480.44,385.98
2016,11,24,15,15,631.5,66.0,0.95,14.5,233.0,419.11,336.95
2016,11,24,15,30,584.0,61.0,1.0,14.0,192.0,360.41,288.08
2016,11,24,15,45,513.0,53.0,1.05,13.5,150.0,291.74,229.72
2016,11,24,16,0,442.0,45.0,1.1,13.0,108.0,229.09,174.7
2016,11,24,16,15,321.5,33.5,1.2,12.5,70.5,154.24,107.51
2016,11,24,16,30,201.0,22.0,1.3,12.0,33.0,85.43,4.74
2016,11,24,16,45,100.5,11.0,1.45,12.0,16.5,31.33,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.5,3.35,9.5,12.5,11.91,0.0
2016,11,25,7,30,0.0,25.0,3.4,10.0,25.0,24.51,10.43
2016,11,25,7,45,17.5,42.5,3.45,10.5,45.0,52.18,37.16
2016,11,25,8,0,35.0,60.0,3.5,11.0,65.0,78.79,60.74
2016,11,25,8,15,46.0,77.5,3.6,11.0,87.0,104.09,83.25
2016,11,25,8,30,57.0,95.0,3.7,11.0,109.0,130.38,106.48
2016,11,25,8,45,64.5,112.0,3.8,11.5,130.5,155.15,127.92
2016,11,25,9,0,72.0,129.0,3.9,12.0,152.0,180.58,149.55
2016,11,25,9,15,79.5,143.0,3.9,12.0,171.0,202.83,168.49
2016,11,25,9,30,87.0,157.0,3.9,12.0,190.0,225.67,187.68
2016,11,25,9,45,208.0,162.0,3.9,12.5,249.0,326.49,273.11
2016,11,25,10,0,329.0,167.0,3.9,13.0,308.0,436.56,363.61
2016,11,25,10,15,226.5,187.0,3.9,13.0,287.0,392.75,325.46
2016,11,25,10,30,124.0,207.0,3.9,13.0,266.0,330.81,272.69
2016,11,25,10,45,154.5,215.0,3.95,13.5,291.0,366.57,301.85
2016,11,25,11,0,185.0,223.0,4.0,14.0,316.0,403.04,330.95
2016,11,25,11,15,173.0,228.5,4.05,14.0,316.5,401.84,329.37
2016,11,25,11,30,161.0,234.0,4.1,14.0,317.0,399.86,327.33
2016,11,25,11,45,195.0,232.5,4.15,14.5,334.0,427.05,349.32
2016,11,25,12,0,229.0,231.0,4.2,15.0,351.0,453.83,370.72
2016,11,25,12,15,253.5,225.5,4.2,15.0,357.5,480.42,392.05
2016,11,25,12,30,278.0,220.0,4.2,15.0,364.0,492.35,402.07
2016,11,25,12,45,236.0,219.5,4.2,15.0,339.5,441.47,361.33
2016,11,25,13,0,194.0,219.0,4.2,15.0,315.0,404.27,331.08
2016,11,25,13,15,180.0,210.5,4.2,15.0,297.0,379.98,311.76
2016,11,25,13,30,166.0,202.0,4.2,15.0,279.0,355.76,292.33
2016,11,25,13,45,122.0,189.0,4.2,15.0,243.5,304.13,249.87
2016,11,25,14,0,78.0,176.0,4.2,15.0,208.0,244.07,200.2
2016,11,25,14,15,121.5,163.0,4.2,15.0,209.0,266.82,220.13
2016,11,25,14,30,165.0,150.0,4.2,15.0,210.0,275.83,228.33
2016,11,25,14,45,154.0,136.0,4.25,15.0,187.5,247.33,204.47
2016,11,25,15,0,143.0,122.0,4.3,15.0,165.0,219.49,180.84
2016,11,25,15,15,130.5,105.0,4.2,14.5,140.0,187.81,153.88
2016,11,25,15,30,118.0,88.0,4.1,14.0,115.0,157.09,127.21
2016,11,25,15,45,103.0,70.0,4.0,14.0,90.0,125.03,98.81
2016,11,25,16,0,88.0,52.0,3.9,14.0,65.0,94.22,71.22
2016,11,25,16,15,44.0,35.5,3.85,13.5,42.0,57.56,38.45
2016,11,25,16,30,0.0,19.0,3.8,13.0,19.0,18.27,0.0
2016,11,25,16,45,0.0,9.5,3.8,12.5,9.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,5.8,11.0,4.5,4.29,0.0
2016,11,26,7,30,0.0,9.0,5.6,11.0,9.0,8.33,0.0
2016,11,26,7,45,0.0,16.5,5.45,11.0,16.5,15.29,6.93
2016,11,26,8,0,0.0,24.0,5.3,11.0,24.0,22.26,13.24
2016,11,26,8,15,0.0,33.0,5.05,11.0,33.0,30.63,20.68
2016,11,26,8,30,0.0,42.0,4.8,11.0,42.0,39.01,28.08
2016,11,26,8,45,0.0,50.0,4.6,11.0,50.0,46.47,34.62
2016,11,26,9,0,0.0,58.0,4.4,11.0,58.0,53.93,41.1
2016,11,26,9,15,0.0,66.0,4.5,11.0,66.0,61.4,47.51
2016,11,26,9,30,0.0,74.0,4.6,11.0,74.0,69.04,54.02
2016,11,26,9,45,2.5,111.0,4.75,11.5,112.0,108.53,87.59
2016,11,26,10,0,5.0,148.0,4.9,12.0,150.0,149.61,122.01
2016,11,26,10,15,2.5,147.5,5.15,12.0,148.5,146.47,119.09
2016,11,26,10,30,0.0,147.0,5.4,12.0,147.0,143.42,116.31
2016,11,26,10,45,96.5,184.0,5.7,12.0,232.0,282.84,235.62
2016,11,26,11,0,193.0,221.0,6.0,12.0,317.0,406.97,339.66
2016,11,26,11,15,239.0,220.5,6.15,12.0,342.0,446.08,372.46
2016,11,26,11,30,285.0,220.0,6.3,12.0,367.0,498.85,416.08
2016,11,26,11,45,194.0,226.5,6.45,12.0,326.5,418.78,348.92
2016,11,26,12,0,103.0,233.0,6.6,12.0,286.0,337.86,280.29
2016,11,26,12,15,51.5,150.0,6.6,12.0,176.5,196.73,162.54
2016,11,26,12,30,0.0,67.0,6.6,12.0,67.0,62.35,47.57
2016,11,26,12,45,0.0,80.0,6.6,12.5,80.0,74.49,57.85
2016,11,26,13,0,0.0,93.0,6.6,13.0,93.0,87.11,68.46
2016,11,26,13,15,0.0,87.0,6.5,13.0,87.0,81.23,63.56
2016,11,26,13,30,0.0,81.0,6.4,13.0,81.0,75.42,58.71
2016,11,26,13,45,0.0,93.0,6.3,13.0,93.0,87.54,69.09
2016,11,26,14,0,0.0,105.0,6.2,13.0,105.0,100.2,79.92
2016,11,26,14,15,112.5,125.0,6.15,13.0,165.5,214.62,179.52
2016,11,26,14,30,225.0,145.0,6.1,13.0,226.0,317.9,267.21
2016,11,26,14,45,196.0,134.5,6.1,13.0,200.0,270.79,227.01
2016,11,26,15,0,167.0,124.0,6.1,13.0,174.0,235.63,196.54
2016,11,26,15,15,148.5,107.0,6.25,12.5,146.5,199.85,165.71
2016,11,26,15,30,130.0,90.0,6.4,12.0,119.0,165.55,135.6
2016,11,26,15,45,98.0,72.5,6.55,12.0,91.5,126.54,100.99
2016,11,26,16,0,66.0,55.0,6.7,12.0,64.0,90.58,69.05
2016,11,26,16,15,33.0,36.5,6.75,12.0,41.0,51.17,33.74
2016,11,26,16,30,0.0,18.0,6.8,12.0,18.0,17.13,0.0
2016,11,26,16,45,0.0,9.0,6.9,12.0,9.0,8.58,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,88.0,14.5,6.4,11.0,21.0,33.9,0.0
2016,11,27,7,30,176.0,29.0,6.4,11.0,42.0,93.99,43.97
2016,11,27,7,45,307.0,39.0,6.45,11.5,80.0,162.13,120.18
2016,11,27,8,0,438.0,49.0,6.5,12.0,118.0,241.17,190.65
2016,11,27,8,15,507.0,56.0,6.55,12.0,158.5,302.62,247.09
2016,11,27,8,30,576.0,63.0,6.6,12.0,199.0,369.59,307.51
2016,11,27,8,45,630.5,66.0,6.7,12.5,239.5,429.34,360.48
2016,11,27,9,0,685.0,69.0,6.8,13.0,280.0,492.08,414.62
2016,11,27,9,15,637.5,81.5,6.7,13.0,296.5,505.98,427.32
2016,11,27,9,30,590.0,94.0,6.6,13.0,313.0,514.15,434.43
2016,11,27,9,45,490.5,123.5,6.5,13.5,316.0,496.18,417.75
2016,11,27,10,0,391.0,153.0,6.4,14.0,319.0,474.91,397.7
2016,11,27,10,15,527.0,130.0,6.25,14.0,367.5,560.52,469.42
2016,11,27,10,30,663.0,107.0,6.1,14.0,416.0,657.37,547.56
2016,11,27,10,45,755.0,94.5,5.95,14.0,458.5,724.85,599.11
2016,11,27,11,0,847.0,82.0,5.8,14.0,501.0,797.06,653.46
2016,11,27,11,15,852.0,82.5,5.65,14.0,511.5,812.81,663.99
2016,11,27,11,30,857.0,83.0,5.5,14.0,522.0,825.35,672.37
2016,11,27,11,45,858.0,83.0,5.4,14.5,524.5,830.63,674.3
2016,11,27,12,0,859.0,83.0,5.3,15.0,527.0,832.52,673.84
2016,11,27,12,15,856.0,83.0,5.2,15.0,522.0,827.68,669.76
2016,11,27,12,30,853.0,83.0,5.1,15.0,517.0,819.47,663.33
2016,11,27,12,45,724.5,109.0,5.0,15.0,472.0,741.05,603.89
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,657.47,539.68
2016,11,27,13,15,485.5,154.0,4.7,15.0,385.5,576.66,474.62
2016,11,27,13,30,375.0,173.0,4.5,15.0,344.0,491.3,405.27
2016,11,27,13,45,388.5,160.0,4.35,15.0,328.5,488.38,403.25
2016,11,27,14,0,402.0,147.0,4.2,15.0,313.0,471.1,389.63
2016,11,27,14,15,444.0,127.5,4.1,14.5,297.5,463.24,384.66
2016,11,27,14,30,486.0,108.0,4.0,14.0,282.0,450.89,375.62
2016,11,27,14,45,447.0,103.5,3.95,14.0,250.5,403.17,335.69
2016,11,27,15,0,408.0,99.0,3.9,14.0,219.0,357.31,296.66
2016,11,27,15,15,376.0,87.5,3.75,13.5,185.5,309.13,255.52
2016,11,27,15,30,344.0,76.0,3.6,13.0,152.0,263.04,215.13
2016,11,27,15,45,295.5,62.5,3.45,13.0,118.0,210.11,168.05
2016,11,27,16,0,247.0,49.0,3.3,13.0,84.0,161.65,124.26
2016,11,27,16,15,123.5,37.0,3.2,12.5,54.5,90.61,62.11
2016,11,27,16,30,0.0,25.0,3.1,12.0,25.0,26.2,0.0
2016,11,27,16,45,0.0,12.5,3.05,12.0,12.5,11.91,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
