Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,14.0,7.25,12.0,17.5,25.78,0.0
2016,11,28,7,30,110.0,28.0,7.5,12.0,35.0,69.19,27.22
2016,11,28,7,45,197.5,42.0,7.75,12.0,67.5,129.04,94.84
2016,11,28,8,0,285.0,56.0,8.0,12.0,100.0,188.81,149.08
2016,11,28,8,15,340.5,68.0,8.05,12.0,136.0,241.08,196.88
2016,11,28,8,30,396.0,80.0,8.1,12.0,172.0,298.33,248.6
2016,11,28,8,45,439.0,88.5,8.15,12.5,208.0,349.28,293.94
2016,11,28,9,0,482.0,97.0,8.2,13.0,244.0,403.03,340.69
2016,11,28,9,15,534.0,95.0,8.15,13.0,276.5,456.25,386.94
2016,11,28,9,30,586.0,93.0,8.1,13.0,309.0,509.11,432.23
2016,11,28,9,45,617.0,95.0,8.1,13.0,339.5,553.63,469.74
2016,11,28,10,0,648.0,97.0,8.1,13.0,370.0,598.02,506.59
2016,11,28,10,15,456.5,145.5,8.0,13.0,343.0,525.48,443.55
2016,11,28,10,30,265.0,194.0,7.9,13.0,316.0,435.11,364.99
2016,11,28,10,45,359.5,184.0,7.8,13.5,356.5,502.47,421.54
2016,11,28,11,0,454.0,174.0,7.7,14.0,397.0,585.95,489.51
2016,11,28,11,15,584.5,152.0,7.55,14.0,445.5,672.91,561.17
2016,11,28,11,30,715.0,130.0,7.4,14.0,494.0,766.7,635.0
2016,11,28,11,45,611.5,151.0,7.3,14.0,463.5,707.95,587.86
2016,11,28,12,0,508.0,172.0,7.2,14.0,433.0,642.29,533.74
2016,11,28,12,15,470.5,179.0,7.05,14.0,419.5,617.93,513.46
2016,11,28,12,30,433.0,186.0,6.9,14.0,406.0,591.88,491.69
2016,11,28,12,45,458.0,175.5,6.75,14.5,403.0,595.31,494.16
2016,11,28,13,0,483.0,165.0,6.6,15.0,400.0,596.22,494.51
2016,11,28,13,15,475.0,159.5,6.5,15.0,383.0,574.47,477.18
2016,11,28,13,30,467.0,154.0,6.4,15.0,366.0,551.23,458.62
2016,11,28,13,45,422.0,152.0,6.3,15.0,335.5,503.56,419.64
2016,11,28,14,0,377.0,150.0,6.2,15.0,305.0,456.75,381.06
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.5,489.56,409.98
2016,11,28,14,30,588.0,106.0,6.0,14.0,316.0,517.01,433.43
2016,11,28,14,45,566.0,97.5,5.9,14.0,282.0,470.49,394.06
2016,11,28,15,0,544.0,89.0,5.8,14.0,248.0,424.0,354.04
2016,11,28,15,15,491.5,81.5,5.55,13.5,209.0,361.41,300.21
2016,11,28,15,30,439.0,74.0,5.3,13.0,170.0,305.17,250.56
2016,11,28,15,45,382.0,62.0,5.05,13.0,132.5,245.87,197.28
2016,11,28,16,0,325.0,50.0,4.8,13.0,95.0,191.77,147.8
2016,11,28,16,15,162.5,38.5,4.65,12.5,61.0,110.96,76.67
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,29.13,0.0
2016,11,28,16,45,0.0,13.5,4.4,12.0,13.5,12.87,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,52.7,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,137.78,48.33
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,205.95,150.52
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,280.19,220.6
2016,11,29,8,15,654.5,38.5,4.7,10.0,166.0,341.69,278.48
2016,11,29,8,30,714.0,43.0,4.7,10.0,208.0,407.55,338.7
2016,11,29,8,45,751.0,46.5,4.75,10.5,248.0,464.25,389.36
2016,11,29,9,0,788.0,50.0,4.8,11.0,288.0,522.28,439.44
2016,11,29,9,15,813.0,52.0,4.6,11.0,324.0,567.53,478.0
2016,11,29,9,30,838.0,54.0,4.4,11.0,360.0,616.4,517.99
2016,11,29,9,45,854.0,56.0,4.25,11.5,390.5,658.37,549.24
2016,11,29,10,0,870.0,58.0,4.1,12.0,421.0,698.63,577.83
2016,11,29,10,15,881.5,59.0,3.9,12.0,445.5,732.3,601.96
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,763.5,623.86
2016,11,29,10,45,899.0,61.5,3.55,12.5,487.5,788.32,639.75
2016,11,29,11,0,905.0,63.0,3.4,13.0,505.0,810.05,653.17
2016,11,29,11,15,909.0,63.5,3.3,13.0,515.5,825.65,663.48
2016,11,29,11,30,913.0,64.0,3.2,13.0,526.0,837.88,671.39
2016,11,29,11,45,912.0,64.5,3.1,13.5,529.0,842.5,672.6
2016,11,29,12,0,911.0,65.0,3.0,14.0,532.0,843.58,671.4
2016,11,29,12,15,776.0,96.5,3.0,14.0,491.5,775.15,621.42
2016,11,29,12,30,641.0,128.0,3.0,14.0,451.0,700.79,566.8
2016,11,29,12,45,758.0,99.5,3.05,14.5,473.5,754.95,607.33
2016,11,29,13,0,875.0,71.0,3.1,15.0,496.0,792.3,634.1
2016,11,29,13,15,866.0,70.0,3.15,15.0,477.0,768.49,617.14
2016,11,29,13,30,857.0,69.0,3.2,15.0,458.0,747.97,603.05
2016,11,29,13,45,843.0,67.5,3.25,15.0,432.0,714.11,578.84
2016,11,29,14,0,829.0,66.0,3.3,15.0,406.0,678.04,552.76
2016,11,29,14,15,809.0,64.0,3.3,14.5,374.0,635.34,521.97
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,591.35,487.85
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,540.36,446.3
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,489.33,403.51
2016,11,29,15,15,689.5,52.0,3.15,13.5,229.0,429.49,352.72
2016,11,29,15,30,646.0,48.0,3.0,13.0,189.0,371.73,302.05
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.5,303.63,241.37
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,244.49,186.79
2016,11,29,16,15,386.5,27.0,2.7,12.5,69.0,168.95,115.49
2016,11,29,16,30,265.0,18.0,2.6,12.0,32.0,98.13,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,16.0,36.38,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,1.8,10.0,11.0,10.48,0.0
2016,11,30,7,30,0.0,22.0,1.7,10.0,22.0,21.67,1.82
2016,11,30,7,45,34.0,38.0,1.6,10.5,43.0,53.26,36.58
2016,11,30,8,0,68.0,54.0,1.5,11.0,64.0,90.29,69.41
2016,11,30,8,15,83.5,72.0,1.6,11.0,88.0,120.52,96.4
2016,11,30,8,30,99.0,90.0,1.7,11.0,112.0,152.05,124.28
2016,11,30,8,45,110.5,106.5,1.85,11.5,135.5,180.82,149.25
2016,11,30,9,0,122.0,123.0,2.0,12.0,159.0,210.5,174.51
2016,11,30,9,15,132.0,137.0,2.15,12.0,180.5,236.88,196.95
2016,11,30,9,30,142.0,151.0,2.3,12.0,202.0,263.86,219.58
2016,11,30,9,45,173.0,163.0,2.45,12.5,230.5,303.08,251.95
2016,11,30,10,0,204.0,175.0,2.6,13.0,259.0,343.97,285.19
2016,11,30,10,15,191.5,187.0,2.75,13.0,270.0,354.07,292.85
2016,11,30,10,30,179.0,199.0,2.9,13.0,281.0,363.03,299.6
2016,11,30,10,45,238.0,200.5,3.05,13.0,314.0,426.43,351.54
2016,11,30,11,0,297.0,202.0,3.2,13.0,347.0,479.25,394.46
2016,11,30,11,15,215.5,214.0,3.4,13.0,320.5,418.29,344.24
2016,11,30,11,30,134.0,226.0,3.6,13.0,294.0,367.79,301.84
2016,11,30,11,45,136.0,227.5,3.85,13.0,297.0,371.82,305.48
2016,11,30,12,0,138.0,229.0,4.1,13.0,300.0,375.48,308.69
2016,11,30,12,15,69.0,192.5,4.35,13.0,228.0,260.77,214.32
2016,11,30,12,30,0.0,156.0,4.6,13.0,156.0,152.15,122.61
2016,11,30,12,45,0.0,125.5,4.9,13.0,125.5,120.15,96.13
2016,11,30,13,0,0.0,95.0,5.2,13.0,95.0,89.17,70.2
2016,11,30,13,15,0.0,102.0,5.2,13.0,102.0,96.36,76.36
2016,11,30,13,30,0.0,109.0,5.2,13.0,109.0,103.76,82.7
2016,11,30,13,45,0.0,57.5,5.25,13.0,57.5,53.46,40.13
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,5.56,0.0
2016,11,30,14,15,13.5,70.5,5.2,13.0,75.5,78.05,61.69
2016,11,30,14,30,27.0,135.0,5.1,13.0,145.0,160.66,131.88
2016,11,30,14,45,22.5,121.5,5.05,13.0,129.0,135.19,110.23
2016,11,30,15,0,18.0,108.0,5.0,13.0,113.0,118.34,95.81
2016,11,30,15,15,277.5,84.5,4.85,12.5,145.0,255.29,212.75
2016,11,30,15,30,537.0,61.0,4.7,12.0,177.0,338.56,278.6
2016,11,30,15,45,450.5,54.0,4.6,12.0,136.5,267.01,214.54
2016,11,30,16,0,364.0,47.0,4.5,12.0,96.0,202.73,156.48
2016,11,30,16,15,246.5,34.0,4.4,11.5,62.0,132.18,90.88
2016,11,30,16,30,129.0,21.0,4.3,11.0,28.0,65.24,0.0
2016,11,30,16,45,64.5,10.5,4.2,11.0,14.0,23.59,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.0,10.0,3.95,8.5,19.5,43.89,0.0
2016,12,1,7,30,312.0,20.0,3.9,9.0,39.0,117.46,19.57
2016,12,1,7,45,431.0,28.0,3.9,9.5,77.5,185.24,132.73
2016,12,1,8,0,550.0,36.0,3.9,10.0,116.0,262.4,205.2
2016,12,1,8,15,614.5,41.5,4.15,10.0,157.5,324.88,263.64
2016,12,1,8,30,679.0,47.0,4.4,10.0,199.0,392.25,325.14
2016,12,1,8,45,723.0,50.0,4.7,10.5,239.5,450.45,377.45
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,510.59,429.94
2016,12,1,9,15,794.5,56.0,5.05,11.0,316.5,562.25,474.45
2016,12,1,9,30,822.0,59.0,5.1,11.0,353.0,613.69,517.65
2016,12,1,9,45,835.5,62.0,5.15,11.5,384.0,655.08,550.35
2016,12,1,10,0,849.0,65.0,5.2,12.0,415.0,694.63,579.81
2016,12,1,10,15,862.0,66.5,5.2,12.0,440.0,723.99,601.83
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,756.55,626.22
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.5,782.41,644.33
2016,12,1,11,0,892.0,70.0,5.3,13.0,502.0,805.35,660.16
2016,12,1,11,15,896.5,70.5,5.3,13.0,513.0,821.32,671.71
2016,12,1,11,30,901.0,71.0,5.3,13.0,524.0,833.99,680.87
2016,12,1,11,45,902.5,71.5,5.3,13.5,527.0,840.78,684.43
2016,12,1,12,0,904.0,72.0,5.3,14.0,530.0,844.08,685.52
2016,12,1,12,15,902.0,71.5,5.2,14.0,526.0,839.74,681.76
2016,12,1,12,30,900.0,71.0,5.1,14.0,522.0,831.92,675.58
2016,12,1,12,45,895.0,70.5,5.05,14.5,510.0,818.25,664.17
2016,12,1,13,0,890.0,70.0,5.0,15.0,498.0,801.3,650.46
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.5,777.06,632.59
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,749.97,612.58
2016,12,1,13,45,854.5,67.0,4.85,15.0,432.5,720.88,591.0
2016,12,1,14,0,838.0,66.0,4.8,15.0,406.0,683.56,562.92
2016,12,1,14,15,817.5,64.0,4.75,15.0,374.0,640.46,530.02
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,596.05,493.93
2016,12,1,14,45,766.0,59.0,4.7,15.0,305.0,543.16,450.34
2016,12,1,15,0,735.0,56.0,4.7,15.0,268.0,490.43,405.71
2016,12,1,15,15,691.0,52.0,4.55,14.5,227.5,430.41,354.29
2016,12,1,15,30,647.0,48.0,4.4,14.0,187.0,372.47,303.07
2016,12,1,15,45,577.0,42.0,4.25,13.5,146.0,304.01,242.14
2016,12,1,16,0,507.0,36.0,4.1,13.0,105.0,244.66,187.37
2016,12,1,16,15,384.0,27.0,4.15,12.5,68.0,168.71,114.93
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,97.26,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,36.14,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.5,9.5,5.6,7.5,19.0,46.28,0.0
2016,12,2,7,30,341.0,19.0,5.6,8.0,38.0,120.66,5.96
2016,12,2,7,45,451.5,27.0,5.7,8.5,76.0,189.94,135.38
2016,12,2,8,0,562.0,35.0,5.8,9.0,114.0,264.62,207.92
2016,12,2,8,15,626.0,40.0,5.95,9.5,155.5,326.75,266.52
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,393.68,327.84
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,450.21,379.23
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,508.28,430.37
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.5,559.01,473.89
2016,12,2,9,30,822.0,57.0,6.5,12.0,350.0,609.5,515.94
2016,12,2,9,45,836.5,60.0,6.55,12.5,380.5,651.56,549.63
2016,12,2,10,0,851.0,63.0,6.6,13.0,411.0,686.34,575.67
2016,12,2,10,15,863.5,64.5,6.5,13.0,436.0,720.93,601.93
2016,12,2,10,30,876.0,66.0,6.4,13.0,461.0,753.18,626.08
2016,12,2,10,45,883.5,67.0,6.3,13.5,479.0,778.34,643.31
2016,12,2,11,0,891.0,68.0,6.2,14.0,497.0,800.54,658.14
2016,12,2,11,15,895.5,68.5,6.1,14.0,508.0,816.57,669.45
2016,12,2,11,30,900.0,69.0,6.0,14.0,519.0,829.31,678.31
2016,12,2,11,45,901.5,69.0,5.9,14.5,522.5,835.55,681.04
2016,12,2,12,0,903.0,69.0,5.8,15.0,526.0,838.31,681.26
2016,12,2,12,15,901.0,69.0,5.75,15.0,521.5,834.69,678.36
2016,12,2,12,30,899.0,69.0,5.7,15.0,517.0,827.61,673.01
2016,12,2,12,45,893.0,68.5,5.7,15.0,505.0,813.25,662.53
2016,12,2,13,0,887.0,68.0,5.7,15.0,493.0,795.65,649.71
2016,12,2,13,15,877.5,67.0,5.7,15.0,474.0,771.57,631.99
2016,12,2,13,30,868.0,66.0,5.7,15.0,455.0,744.65,612.09
2016,12,2,13,45,850.5,65.5,5.7,15.0,428.5,715.67,590.51
2016,12,2,14,0,833.0,65.0,5.7,15.0,402.0,678.5,562.37
2016,12,2,14,15,812.0,63.0,5.65,15.0,370.0,635.35,529.01
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,590.93,492.51
2016,12,2,14,45,759.5,58.5,5.55,15.0,301.0,538.67,448.81
2016,12,2,15,0,728.0,56.0,5.5,15.0,264.0,486.61,404.19
2016,12,2,15,15,683.0,51.5,5.2,14.5,224.0,425.89,351.67
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,367.4,299.61
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.5,299.56,238.94
2016,12,2,16,0,496.0,36.0,4.4,13.0,103.0,240.92,184.65
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.5,165.53,112.55
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,94.5,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,35.08,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,133.0,9.5,2.65,9.0,16.5,37.83,0.0
2016,12,3,7,30,266.0,19.0,2.6,9.0,33.0,101.61,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,170.34,119.15
2016,12,3,8,0,496.0,36.0,2.6,10.0,105.0,243.06,188.67
2016,12,3,8,15,563.0,42.0,2.75,10.5,145.0,300.74,242.1
2016,12,3,8,30,630.0,48.0,2.9,11.0,185.0,367.15,301.37
2016,12,3,8,45,676.0,51.0,3.05,11.5,224.5,424.1,351.66
2016,12,3,9,0,722.0,54.0,3.2,12.0,264.0,483.23,402.24
2016,12,3,9,15,750.5,57.0,3.2,12.0,299.5,533.64,444.81
2016,12,3,9,30,779.0,60.0,3.2,12.0,335.0,584.05,486.21
2016,12,3,9,45,718.0,75.5,3.25,12.5,346.5,591.84,491.42
2016,12,3,10,0,657.0,91.0,3.3,13.0,358.0,590.72,489.34
2016,12,3,10,15,750.0,79.0,3.3,13.0,402.0,659.75,543.03
2016,12,3,10,30,843.0,67.0,3.3,13.0,446.0,727.92,593.88
2016,12,3,10,45,852.5,68.0,3.3,13.5,464.0,754.0,611.23
2016,12,3,11,0,862.0,69.0,3.3,14.0,482.0,777.32,626.7
2016,12,3,11,15,867.0,69.5,3.3,14.0,493.0,793.44,638.0
2016,12,3,11,30,872.0,70.0,3.3,14.0,504.0,806.39,647.08
2016,12,3,11,45,873.5,70.5,3.35,14.5,507.5,813.19,650.84
2016,12,3,12,0,875.0,71.0,3.4,15.0,511.0,816.63,652.3
2016,12,3,12,15,873.5,70.5,3.4,15.0,507.0,812.95,649.65
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,805.91,644.74
2016,12,3,12,45,687.5,113.0,3.45,15.5,449.5,711.44,574.04
2016,12,3,13,0,503.0,156.0,3.5,16.0,396.0,599.69,487.13
2016,12,3,13,15,676.0,111.0,3.45,16.0,420.5,677.98,550.1
2016,12,3,13,30,849.0,66.0,3.4,16.0,445.0,729.84,589.1
2016,12,3,13,45,676.5,94.5,3.4,16.0,386.0,626.79,511.33
2016,12,3,14,0,504.0,123.0,3.4,16.0,327.0,513.97,421.89
2016,12,3,14,15,642.5,91.5,3.3,16.0,330.0,558.75,458.83
2016,12,3,14,30,781.0,60.0,3.2,16.0,333.0,583.31,478.24
2016,12,3,14,45,748.0,58.0,3.15,16.0,296.5,531.25,435.52
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,479.49,392.33
2016,12,3,15,15,671.5,52.0,2.95,15.5,221.0,420.74,342.81
2016,12,3,15,30,628.0,48.0,2.8,15.0,182.0,364.05,293.44
2016,12,3,15,45,550.5,42.5,2.65,14.5,141.0,297.14,234.7
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,233.88,177.81
2016,12,3,16,15,352.0,27.5,2.5,13.5,64.5,159.72,107.71
2016,12,3,16,30,231.0,18.0,2.5,13.0,29.0,89.63,0.0
2016,12,3,16,45,115.5,9.0,2.5,12.5,14.5,33.16,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,31.89,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,86.34,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.5,155.96,107.18
2016,12,4,8,0,454.0,39.0,2.6,11.0,101.0,229.7,177.31
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.5,290.62,233.33
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,357.45,293.22
2016,12,4,8,45,642.5,56.0,3.05,11.5,219.5,413.99,343.14
2016,12,4,9,0,689.0,60.0,3.2,12.0,259.0,470.14,391.4
2016,12,4,9,15,719.5,63.5,3.3,12.5,294.5,521.14,433.94
2016,12,4,9,30,750.0,67.0,3.4,13.0,330.0,572.34,475.41
2016,12,4,9,45,632.0,94.5,3.5,13.5,329.5,555.43,460.53
2016,12,4,10,0,514.0,122.0,3.6,14.0,329.0,519.96,430.73
2016,12,4,10,15,517.5,130.0,3.55,14.0,350.0,546.77,451.93
2016,12,4,10,30,521.0,138.0,3.5,14.0,371.0,571.95,471.19
2016,12,4,10,45,571.5,130.5,3.5,14.0,395.5,618.78,508.09
2016,12,4,11,0,622.0,123.0,3.5,14.0,420.0,661.01,540.79
2016,12,4,11,15,712.5,107.0,3.55,14.0,454.5,723.99,588.19
2016,12,4,11,30,803.0,91.0,3.6,14.0,489.0,781.51,630.77
2016,12,4,11,45,807.5,90.0,3.65,14.5,492.5,788.78,634.6
2016,12,4,12,0,812.0,89.0,3.7,15.0,496.0,792.87,636.57
2016,12,4,12,15,694.5,116.0,3.9,15.0,462.5,731.3,591.48
2016,12,4,12,30,577.0,143.0,4.1,15.0,429.0,661.8,539.4
2016,12,4,12,45,519.0,154.0,4.3,15.0,407.0,617.0,505.14
2016,12,4,13,0,461.0,165.0,4.5,15.0,385.0,576.62,473.57
2016,12,4,13,15,397.0,170.0,4.6,15.0,354.0,524.36,431.95
2016,12,4,13,30,333.0,175.0,4.7,15.0,323.0,461.21,381.35
2016,12,4,13,45,301.0,168.5,4.8,15.0,296.5,422.14,350.0
2016,12,4,14,0,269.0,162.0,4.9,15.0,270.0,383.81,318.76
2016,12,4,14,15,335.0,140.0,4.8,14.5,264.0,393.23,328.31
2016,12,4,14,30,401.0,118.0,4.7,14.0,258.0,408.5,341.7
2016,12,4,14,45,363.5,114.0,4.65,14.0,230.5,365.82,305.4
2016,12,4,15,0,326.0,110.0,4.6,14.0,203.0,316.34,263.27
2016,12,4,15,15,292.5,96.5,4.4,13.5,171.0,269.66,223.15
2016,12,4,15,30,259.0,83.0,4.2,13.0,139.0,225.44,184.36
2016,12,4,15,45,225.5,67.0,4.05,13.0,108.0,180.72,144.34
2016,12,4,16,0,192.0,51.0,3.9,13.0,77.0,138.96,106.36
2016,12,4,16,15,96.0,36.0,3.85,12.5,49.0,82.0,54.91
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,21.19,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.86,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,5.55,0.0
2016,12,5,7,45,0.0,14.5,4.05,9.5,14.5,13.44,4.64
2016,12,5,8,0,0.0,23.0,4.0,10.0,23.0,21.34,12.27
2016,12,5,8,15,0.0,32.0,4.0,10.0,32.0,29.71,19.8
2016,12,5,8,30,0.0,41.0,4.0,10.0,41.0,38.09,27.28
2016,12,5,8,45,0.0,50.0,4.0,10.5,50.0,46.47,34.64
2016,12,5,9,0,0.0,59.0,4.0,11.0,59.0,54.9,41.92
2016,12,5,9,15,0.0,67.0,3.95,11.0,67.0,62.61,48.58
2016,12,5,9,30,0.0,75.0,3.9,11.0,75.0,70.37,55.21
2016,12,5,9,45,0.0,83.5,3.85,11.5,83.5,78.68,62.15
2016,12,5,10,0,0.0,92.0,3.8,12.0,92.0,87.03,69.05
2016,12,5,10,15,0.0,109.5,3.75,12.0,109.5,104.81,84.01
2016,12,5,10,30,0.0,127.0,3.7,12.0,127.0,122.84,99.08
2016,12,5,10,45,0.0,128.0,3.65,12.0,128.0,123.48,99.48
2016,12,5,11,0,0.0,129.0,3.6,12.0,129.0,124.23,100.0
2016,12,5,11,15,9.5,157.5,3.65,12.0,162.0,162.05,131.9
2016,12,5,11,30,19.0,186.0,3.7,12.0,195.0,200.97,164.38
2016,12,5,11,45,13.5,180.5,3.75,12.0,187.5,190.23,155.18
2016,12,5,12,0,8.0,175.0,3.8,12.0,180.0,179.59,146.17
2016,12,5,12,15,59.0,197.0,3.85,12.0,226.5,258.43,213.09
2016,12,5,12,30,110.0,219.0,3.9,12.0,273.0,326.98,270.41
2016,12,5,12,45,83.0,209.0,3.95,12.0,249.5,292.35,241.36
2016,12,5,13,0,56.0,199.0,4.0,12.0,226.0,258.29,212.87
2016,12,5,13,15,92.5,196.5,3.9,12.0,238.5,283.52,234.95
2016,12,5,13,30,129.0,194.0,3.8,12.0,251.0,318.85,264.84
2016,12,5,13,45,104.0,181.0,3.75,12.0,225.5,271.29,225.39
2016,12,5,14,0,79.0,168.0,3.7,12.0,200.0,236.45,196.22
2016,12,5,14,15,71.5,156.5,3.65,12.0,184.0,216.66,179.76
2016,12,5,14,30,64.0,145.0,3.6,12.0,168.0,197.39,163.56
2016,12,5,14,45,60.5,130.0,3.6,12.0,149.5,176.66,146.07
2016,12,5,15,0,57.0,115.0,3.6,12.0,131.0,156.24,128.6
2016,12,5,15,15,48.5,98.0,3.55,11.5,110.5,130.97,106.91
2016,12,5,15,30,40.0,81.0,3.5,11.0,90.0,106.45,85.56
2016,12,5,15,45,29.5,64.0,3.45,11.0,69.5,81.84,63.76
2016,12,5,16,0,19.0,47.0,3.4,11.0,49.0,58.08,42.64
2016,12,5,16,15,9.5,30.5,3.35,11.0,31.5,35.98,21.79
2016,12,5,16,30,0.0,14.0,3.3,11.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,3.25,11.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,11.44,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,25.64,0.0
2016,12,6,7,45,168.5,33.0,5.1,8.0,55.0,106.98,71.63
2016,12,6,8,0,337.0,42.0,5.2,9.0,86.0,187.69,145.83
2016,12,6,8,15,388.0,52.5,5.25,9.0,120.5,238.63,193.83
2016,12,6,8,30,439.0,63.0,5.3,9.0,155.0,293.9,244.69
2016,12,6,8,45,472.5,71.5,5.4,9.5,189.0,341.98,288.33
2016,12,6,9,0,506.0,80.0,5.5,10.0,223.0,391.81,332.33
2016,12,6,9,15,535.0,85.0,5.4,10.0,254.0,436.57,371.51
2016,12,6,9,30,564.0,90.0,5.3,10.0,285.0,481.92,410.26
2016,12,6,9,45,573.5,98.0,5.25,10.5,312.0,517.92,439.56
2016,12,6,10,0,583.0,106.0,5.2,11.0,339.0,552.65,467.1
2016,12,6,10,15,626.5,102.5,5.15,11.0,367.0,597.57,503.86
2016,12,6,10,30,670.0,99.0,5.1,11.0,395.0,642.17,539.25
2016,12,6,10,45,690.0,98.5,5.1,11.5,414.5,671.57,560.7
2016,12,6,11,0,710.0,98.0,5.1,12.0,434.0,699.08,580.55
2016,12,6,11,15,658.0,116.0,5.05,12.0,432.5,688.91,571.82
2016,12,6,11,30,606.0,134.0,5.0,12.0,431.0,674.01,559.69
2016,12,6,11,45,738.5,106.0,5.0,12.0,471.0,753.73,621.53
2016,12,6,12,0,871.0,78.0,5.0,12.0,511.0,826.16,676.41
2016,12,6,12,15,869.0,77.5,5.0,12.0,507.0,822.37,673.17
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,815.18,667.95
2016,12,6,12,45,720.0,107.0,5.05,12.0,455.5,728.89,602.33
2016,12,6,13,0,573.0,137.0,5.1,12.0,408.0,636.86,530.44
2016,12,6,13,15,705.5,105.5,5.2,12.0,426.0,693.34,577.1
2016,12,6,13,30,838.0,74.0,5.3,12.0,444.0,736.58,611.71
2016,12,6,13,45,822.5,72.5,5.45,12.0,419.0,702.82,586.39
2016,12,6,14,0,807.0,71.0,5.6,12.0,394.0,666.95,559.43
2016,12,6,14,15,786.5,68.5,5.6,12.0,363.0,624.67,526.08
2016,12,6,14,30,766.0,66.0,5.6,12.0,332.0,581.15,489.98
2016,12,6,14,45,735.5,63.0,5.65,12.0,296.0,530.09,446.96
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,479.16,402.9
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,419.32,350.66
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,365.1,301.62
2016,12,6,15,45,545.0,44.5,5.3,11.0,141.0,298.35,240.8
2016,12,6,16,0,476.0,38.0,5.2,11.0,101.0,237.29,183.73
2016,12,6,16,15,238.0,34.0,5.05,10.5,65.5,131.17,89.84
2016,12,6,16,30,0.0,30.0,4.9,10.0,30.0,34.21,0.0
2016,12,6,16,45,0.0,15.0,4.8,9.5,15.0,14.3,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,7.0,11.0,10.48,0.0
2016,12,7,7,30,0.0,22.0,2.7,7.0,22.0,23.05,0.0
2016,12,7,7,45,160.0,31.0,2.7,7.0,51.5,101.27,66.32
2016,12,7,8,0,320.0,40.0,2.7,7.0,81.0,178.77,138.92
2016,12,7,8,15,363.5,52.0,2.7,7.0,115.0,227.06,184.53
2016,12,7,8,30,407.0,64.0,2.7,7.0,149.0,277.23,230.74
2016,12,7,8,45,436.0,74.0,2.75,7.5,181.5,322.52,271.58
2016,12,7,9,0,465.0,84.0,2.8,8.0,214.0,369.45,312.62
2016,12,7,9,15,488.0,91.0,2.9,8.0,244.0,410.48,348.43
2016,12,7,9,30,511.0,98.0,3.0,8.0,274.0,452.0,383.83
2016,12,7,9,45,305.5,133.0,3.2,8.5,241.0,363.63,308.55
2016,12,7,10,0,100.0,168.0,3.4,9.0,208.0,251.25,210.97
2016,12,7,10,15,288.0,156.5,3.4,9.0,281.0,396.94,336.07
2016,12,7,10,30,476.0,145.0,3.4,9.0,354.0,544.02,457.49
2016,12,7,10,45,307.0,176.5,3.4,9.5,313.5,448.58,375.94
2016,12,7,11,0,138.0,208.0,3.4,10.0,273.0,346.57,288.44
2016,12,7,11,15,69.0,164.0,3.55,10.0,196.5,226.9,188.81
2016,12,7,11,30,0.0,120.0,3.7,10.0,120.0,114.58,92.37
2016,12,7,11,45,0.0,127.5,3.9,10.0,127.5,122.29,99.0
2016,12,7,12,0,0.0,135.0,4.1,10.0,135.0,130.1,105.59
2016,12,7,12,15,23.0,169.0,4.3,10.0,180.0,185.47,153.07
2016,12,7,12,30,46.0,203.0,4.5,10.0,225.0,255.32,211.98
2016,12,7,12,45,23.0,119.0,4.7,10.0,130.0,138.8,113.93
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,32.51,22.45
2016,12,7,13,15,47.5,113.0,5.05,10.0,134.0,150.84,125.5
2016,12,7,13,30,95.0,191.0,5.2,10.0,233.0,278.17,233.58
2016,12,7,13,45,50.5,166.0,5.4,10.0,188.5,213.94,178.57
2016,12,7,14,0,6.0,141.0,5.6,10.0,144.0,143.92,118.28
2016,12,7,14,15,3.5,131.0,5.7,10.0,132.5,132.08,108.34
2016,12,7,14,30,1.0,121.0,5.8,10.0,121.0,120.54,98.53
2016,12,7,14,45,0.5,108.0,5.95,10.0,108.0,107.1,87.07
2016,12,7,15,0,0.0,95.0,6.1,10.0,95.0,93.81,75.62
2016,12,7,15,15,0.0,80.5,6.1,10.0,80.5,79.2,62.9
2016,12,7,15,30,0.0,66.0,6.1,10.0,66.0,64.63,50.08
2016,12,7,15,45,0.0,51.0,6.15,10.0,51.0,49.49,36.67
2016,12,7,16,0,0.0,36.0,6.2,10.0,36.0,34.27,23.11
2016,12,7,16,15,0.0,23.0,6.15,9.5,23.0,21.36,10.83
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,9.27,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,4.77,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
