Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,5.72,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,11.44,0.0
2016,12,8,7,45,11.5,28.0,7.15,13.5,29.5,33.89,18.23
2016,12,8,8,0,23.0,44.0,7.1,14.0,47.0,56.37,40.29
2016,12,8,8,15,35.5,60.5,6.95,14.0,67.0,80.45,61.65
2016,12,8,8,30,48.0,77.0,6.8,14.0,87.0,105.57,83.83
2016,12,8,8,45,55.5,93.5,6.7,14.0,107.5,129.26,104.68
2016,12,8,9,0,63.0,110.0,6.6,14.0,128.0,153.6,125.86
2016,12,8,9,15,68.5,124.5,6.45,14.0,146.5,174.81,144.13
2016,12,8,9,30,74.0,139.0,6.3,14.0,165.0,196.47,162.53
2016,12,8,9,45,40.5,140.0,6.15,14.5,154.5,175.82,144.17
2016,12,8,10,0,7.0,141.0,6.0,15.0,144.0,144.88,117.01
2016,12,8,10,15,49.0,164.5,5.85,15.0,186.0,211.12,173.23
2016,12,8,10,30,91.0,188.0,5.7,15.0,228.0,271.38,223.76
2016,12,8,10,45,51.0,178.5,5.55,15.0,201.5,229.58,187.95
2016,12,8,11,0,11.0,169.0,5.4,15.0,175.0,176.41,142.62
2016,12,8,11,15,40.0,189.5,5.15,15.0,209.5,234.19,191.07
2016,12,8,11,30,69.0,210.0,4.9,15.0,244.0,282.73,231.26
2016,12,8,11,45,69.0,212.0,4.7,15.0,246.0,285.27,233.03
2016,12,8,12,0,69.0,214.0,4.5,15.0,248.0,287.77,234.88
2016,12,8,12,15,66.0,211.0,4.35,15.0,243.5,281.59,229.7
2016,12,8,12,30,63.0,208.0,4.2,15.0,239.0,275.4,224.56
2016,12,8,12,45,101.0,208.0,4.1,15.0,256.5,305.88,250.49
2016,12,8,13,0,139.0,208.0,4.0,15.0,274.0,347.67,285.09
2016,12,8,13,15,105.0,197.5,3.95,15.0,246.0,294.75,241.64
2016,12,8,13,30,71.0,187.0,3.9,15.0,218.0,255.22,208.84
2016,12,8,13,45,39.5,165.0,3.9,15.0,182.5,204.79,166.94
2016,12,8,14,0,8.0,143.0,3.9,15.0,147.0,147.61,118.99
2016,12,8,14,15,5.5,132.5,3.8,15.0,135.0,135.16,108.75
2016,12,8,14,30,3.0,122.0,3.7,15.0,123.0,122.98,98.62
2016,12,8,14,45,1.5,109.0,3.6,15.0,109.5,108.87,86.81
2016,12,8,15,0,0.0,96.0,3.5,15.0,96.0,94.98,75.08
2016,12,8,15,15,0.0,81.5,3.3,15.0,81.5,80.37,62.62
2016,12,8,15,30,0.0,67.0,3.1,15.0,67.0,65.8,50.07
2016,12,8,15,45,0.0,52.0,2.95,15.0,52.0,50.66,36.91
2016,12,8,16,0,0.0,37.0,2.8,15.0,37.0,35.44,23.59
2016,12,8,16,15,0.0,23.5,2.65,14.5,23.5,21.82,10.93
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,9.27,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,4.77,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.38,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.77,0.0
2016,12,9,7,45,0.0,13.0,2.75,13.5,13.0,12.05,2.71
2016,12,9,8,0,0.0,21.0,2.9,14.0,21.0,19.48,10.34
2016,12,9,8,15,0.0,30.5,2.95,14.0,30.5,28.31,18.19
2016,12,9,8,30,0.0,40.0,3.0,14.0,40.0,37.16,25.97
2016,12,9,8,45,0.0,49.0,3.15,14.5,49.0,45.54,33.24
2016,12,9,9,0,0.0,58.0,3.3,15.0,58.0,54.02,40.47
2016,12,9,9,15,0.0,66.5,3.3,15.0,66.5,62.24,47.49
2016,12,9,9,30,0.0,75.0,3.3,15.0,75.0,70.51,54.48
2016,12,9,9,45,172.0,111.0,3.35,15.5,178.5,247.45,205.63
2016,12,9,10,0,344.0,147.0,3.4,16.0,282.0,415.72,343.5
2016,12,9,10,15,282.0,166.0,3.4,16.0,281.5,403.57,331.78
2016,12,9,10,30,220.0,185.0,3.4,16.0,281.0,375.37,307.9
2016,12,9,10,45,243.0,190.5,3.4,16.0,301.0,415.96,340.4
2016,12,9,11,0,266.0,196.0,3.4,16.0,321.0,444.79,363.26
2016,12,9,11,15,330.0,190.5,3.35,16.0,348.5,492.73,401.98
2016,12,9,11,30,394.0,185.0,3.3,16.0,376.0,541.05,440.43
2016,12,9,11,45,403.5,184.5,3.25,16.5,382.0,564.11,456.73
2016,12,9,12,0,413.0,184.0,3.2,17.0,388.0,572.39,462.09
2016,12,9,12,15,422.0,180.5,3.15,16.5,388.0,575.11,465.11
2016,12,9,12,30,431.0,177.0,3.1,16.0,388.0,576.0,466.81
2016,12,9,12,45,355.5,186.5,3.1,16.0,358.0,509.34,414.26
2016,12,9,13,0,280.0,196.0,3.1,16.0,328.0,456.93,372.1
2016,12,9,13,15,279.0,188.0,3.0,16.0,315.5,441.93,360.68
2016,12,9,13,30,278.0,180.0,2.9,16.0,303.0,426.02,348.29
2016,12,9,13,45,183.0,174.0,2.85,16.0,253.0,331.63,271.65
2016,12,9,14,0,88.0,168.0,2.8,16.0,203.0,243.22,198.5
2016,12,9,14,15,85.5,155.0,2.75,16.0,187.0,224.61,183.61
2016,12,9,14,30,83.0,142.0,2.7,16.0,171.0,206.13,168.45
2016,12,9,14,45,78.5,127.0,2.7,16.0,152.0,184.05,150.12
2016,12,9,15,0,74.0,112.0,2.7,16.0,133.0,162.29,131.77
2016,12,9,15,15,66.0,96.0,2.55,15.5,113.0,137.77,111.01
2016,12,9,15,30,58.0,80.0,2.4,15.0,93.0,113.92,90.47
2016,12,9,15,45,46.0,63.5,2.3,15.0,72.0,88.39,68.12
2016,12,9,16,0,34.0,47.0,2.2,15.0,51.0,63.85,46.5
2016,12,9,16,15,17.0,31.0,2.2,15.0,33.0,39.19,23.75
2016,12,9,16,30,0.0,15.0,2.2,15.0,15.0,13.93,0.0
2016,12,9,16,45,0.0,7.5,2.2,15.0,7.5,7.15,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,6.35,15.0,0.5,0.46,0.0
2016,12,10,8,0,0.0,1.0,6.4,15.0,1.0,0.92,0.0
2016,12,10,8,15,0.0,1.5,6.35,15.0,1.5,1.39,0.0
2016,12,10,8,30,0.0,2.0,6.3,15.0,2.0,1.85,0.0
2016,12,10,8,45,0.0,2.5,6.25,15.0,2.5,2.31,0.0
2016,12,10,9,0,0.0,3.0,6.2,15.0,3.0,2.78,0.0
2016,12,10,9,15,0.0,4.0,6.0,15.0,4.0,3.7,0.0
2016,12,10,9,30,0.0,5.0,5.8,15.0,5.0,4.63,0.0
2016,12,10,9,45,0.0,5.0,5.65,15.0,5.0,4.63,0.0
2016,12,10,10,0,0.0,5.0,5.5,15.0,5.0,4.63,0.0
2016,12,10,10,15,0.0,40.0,5.35,15.0,40.0,37.15,26.04
2016,12,10,10,30,0.0,75.0,5.2,15.0,75.0,69.8,53.63
2016,12,10,10,45,0.0,50.5,5.05,15.0,50.5,46.94,34.24
2016,12,10,11,0,0.0,26.0,4.9,15.0,26.0,24.14,14.88
2016,12,10,11,15,0.0,18.0,4.65,15.0,18.0,16.71,8.56
2016,12,10,11,30,0.0,10.0,4.4,15.0,10.0,9.28,2.24
2016,12,10,11,45,0.0,13.0,4.15,15.0,13.0,12.06,4.61
2016,12,10,12,0,0.0,16.0,3.9,15.0,16.0,14.85,6.98
2016,12,10,12,15,0.0,18.0,3.7,15.0,18.0,16.71,8.56
2016,12,10,12,30,0.0,20.0,3.5,15.0,20.0,18.57,10.14
2016,12,10,12,45,0.0,18.5,3.35,15.0,18.5,17.17,8.96
2016,12,10,13,0,0.0,17.0,3.2,15.0,17.0,15.78,7.79
2016,12,10,13,15,0.0,58.0,3.1,15.0,58.0,53.94,40.18
2016,12,10,13,30,0.0,99.0,3.0,15.0,99.0,93.69,73.66
2016,12,10,13,45,0.0,90.0,2.95,15.0,90.0,84.74,66.2
2016,12,10,14,0,0.0,81.0,2.9,15.0,81.0,75.85,58.82
2016,12,10,14,15,0.0,74.5,2.85,14.5,74.5,69.55,53.68
2016,12,10,14,30,0.0,68.0,2.8,14.0,68.0,63.27,48.53
2016,12,10,14,45,0.0,60.5,2.8,14.0,60.5,56.26,42.59
2016,12,10,15,0,0.0,53.0,2.8,14.0,53.0,49.26,36.6
2016,12,10,15,15,0.0,45.0,2.9,14.0,45.0,41.81,30.16
2016,12,10,15,30,0.0,37.0,3.0,14.0,37.0,34.35,23.66
2016,12,10,15,45,0.0,28.5,3.1,14.0,28.5,26.44,16.71
2016,12,10,16,0,0.0,20.0,3.2,14.0,20.0,18.54,9.73
2016,12,10,16,15,0.0,13.0,3.15,13.5,13.0,12.04,3.56
2016,12,10,16,30,0.0,6.0,3.1,13.0,6.0,5.55,0.0
2016,12,10,16,45,0.0,3.0,3.1,13.0,3.0,2.86,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,2.55,8.0,6.5,6.2,0.0
2016,12,11,7,30,0.0,13.0,2.5,8.0,13.0,12.39,0.0
2016,12,11,7,45,53.0,28.0,2.5,8.5,34.0,51.11,27.21
2016,12,11,8,0,106.0,43.0,2.5,9.0,55.0,96.38,72.43
2016,12,11,8,15,125.0,59.5,2.55,9.0,80.0,128.34,102.22
2016,12,11,8,30,144.0,76.0,2.6,9.0,105.0,161.93,132.72
2016,12,11,8,45,156.0,92.0,2.65,9.5,129.5,185.21,153.91
2016,12,11,9,0,168.0,108.0,2.7,10.0,154.0,216.36,181.13
2016,12,11,9,15,177.5,122.0,2.7,10.0,176.5,244.19,205.33
2016,12,11,9,30,187.0,136.0,2.7,10.0,199.0,272.47,229.46
2016,12,11,9,45,217.5,147.0,2.7,10.0,226.5,321.42,270.52
2016,12,11,10,0,248.0,158.0,2.7,10.0,254.0,362.2,304.36
2016,12,11,10,15,146.5,166.5,2.7,10.5,224.5,294.79,246.41
2016,12,11,10,30,45.0,175.0,2.7,11.0,195.0,221.16,182.58
2016,12,11,10,45,109.5,189.5,2.75,11.5,240.0,299.94,248.82
2016,12,11,11,0,174.0,204.0,2.8,12.0,285.0,369.69,306.01
2016,12,11,11,15,311.0,188.0,2.75,12.0,336.5,473.98,392.02
2016,12,11,11,30,448.0,172.0,2.7,12.0,388.0,582.15,478.4
2016,12,11,11,45,402.5,183.0,2.7,12.0,379.0,560.93,460.09
2016,12,11,12,0,357.0,194.0,2.7,12.0,370.0,524.78,431.25
2016,12,11,12,15,340.5,196.0,2.7,12.0,362.5,513.37,422.2
2016,12,11,12,30,324.0,198.0,2.7,12.0,355.0,500.8,412.07
2016,12,11,12,45,258.0,201.5,2.75,12.5,325.0,449.43,369.68
2016,12,11,13,0,192.0,205.0,2.8,13.0,295.0,385.95,317.64
2016,12,11,13,15,96.0,171.0,2.9,13.0,216.0,267.27,220.23
2016,12,11,13,30,0.0,137.0,3.0,13.0,137.0,133.78,107.58
2016,12,11,13,45,0.0,100.0,3.1,13.0,100.0,95.01,75.37
2016,12,11,14,0,0.0,63.0,3.2,13.0,63.0,58.59,44.6
2016,12,11,14,15,0.0,58.0,3.1,12.5,58.0,53.92,40.78
2016,12,11,14,30,0.0,53.0,3.0,12.0,53.0,49.26,36.91
2016,12,11,14,45,0.0,47.0,2.9,12.0,47.0,43.66,32.12
2016,12,11,15,0,0.0,41.0,2.8,12.0,41.0,38.07,27.29
2016,12,11,15,15,0.0,35.0,2.6,11.5,35.0,32.49,22.46
2016,12,11,15,30,0.0,29.0,2.4,11.0,29.0,26.9,17.58
2016,12,11,15,45,0.0,22.5,2.25,11.0,22.5,20.86,12.2
2016,12,11,16,0,0.0,16.0,2.1,11.0,16.0,14.82,6.8
2016,12,11,16,15,0.0,10.0,2.05,10.5,10.0,9.26,1.53
2016,12,11,16,30,0.0,4.0,2.0,10.0,4.0,3.7,0.0
2016,12,11,16,45,0.0,2.0,2.0,10.0,2.0,1.91,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,2.7,8.0,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,2.7,8.0,18.0,17.16,0.0
2016,12,12,7,45,193.0,26.0,2.75,8.5,48.5,100.74,54.64
2016,12,12,8,0,386.0,34.0,2.8,9.0,79.0,192.48,145.55
2016,12,12,8,15,451.0,42.5,2.85,9.0,115.5,248.5,198.64
2016,12,12,8,30,516.0,51.0,2.9,9.0,152.0,310.25,254.89
2016,12,12,8,45,561.0,56.5,2.95,9.5,188.5,363.65,302.87
2016,12,12,9,0,606.0,62.0,3.0,10.0,225.0,419.7,351.65
2016,12,12,9,15,641.0,64.5,2.85,10.0,258.5,468.46,393.5
2016,12,12,9,30,676.0,67.0,2.7,10.0,292.0,518.1,434.79
2016,12,12,9,45,649.0,80.5,2.6,10.5,313.0,541.13,452.34
2016,12,12,10,0,622.0,94.0,2.5,11.0,334.0,559.93,465.9
2016,12,12,10,15,716.0,82.0,2.4,11.0,376.5,631.2,521.98
2016,12,12,10,30,810.0,70.0,2.3,11.0,419.0,701.54,573.94
2016,12,12,10,45,667.0,107.5,2.2,11.5,403.0,659.03,538.88
2016,12,12,11,0,524.0,145.0,2.1,12.0,387.0,597.83,488.79
2016,12,12,11,15,524.5,149.0,2.15,12.0,396.5,610.72,499.17
2016,12,12,11,30,525.0,153.0,2.2,12.0,406.0,621.59,507.39
2016,12,12,11,45,369.0,184.0,2.25,12.0,363.0,521.17,427.14
2016,12,12,12,0,213.0,215.0,2.3,12.0,320.0,419.67,344.46
2016,12,12,12,15,163.0,215.0,2.3,12.0,295.0,378.76,311.22
2016,12,12,12,30,113.0,215.0,2.3,12.0,270.0,337.67,277.16
2016,12,12,12,45,173.0,208.0,2.35,12.0,290.0,376.39,310.34
2016,12,12,13,0,233.0,201.0,2.4,12.0,310.0,413.35,341.43
2016,12,12,13,15,229.0,193.5,2.4,12.0,297.5,397.82,329.01
2016,12,12,13,30,225.0,186.0,2.4,12.0,285.0,381.76,316.37
2016,12,12,13,45,156.0,176.5,2.45,12.0,243.5,315.37,261.55
2016,12,12,14,0,87.0,167.0,2.5,12.0,202.0,241.52,199.94
2016,12,12,14,15,82.5,155.0,2.5,12.0,186.0,222.86,184.75
2016,12,12,14,30,78.0,143.0,2.5,12.0,170.0,204.46,169.44
2016,12,12,14,45,73.5,128.0,2.5,12.0,151.5,182.56,151.01
2016,12,12,15,0,69.0,113.0,2.5,12.0,133.0,160.99,132.59
2016,12,12,15,15,61.0,97.0,2.4,11.5,112.5,136.67,111.73
2016,12,12,15,30,53.0,81.0,2.3,11.0,92.0,113.02,91.11
2016,12,12,15,45,41.5,64.0,2.25,11.0,71.5,87.23,68.28
2016,12,12,16,0,30.0,47.0,2.2,11.0,51.0,62.34,46.12
2016,12,12,16,15,15.0,31.0,2.2,11.0,33.0,38.43,23.86
2016,12,12,16,30,0.0,15.0,2.2,11.0,15.0,13.92,0.0
2016,12,12,16,45,0.0,7.5,2.25,11.0,7.5,7.15,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,10.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,10.0,9.0,8.58,0.0
2016,12,13,7,45,20.5,24.5,1.3,10.5,27.0,32.21,13.44
2016,12,13,8,0,41.0,40.0,1.4,11.0,45.0,63.44,45.67
2016,12,13,8,15,60.0,57.0,1.4,11.0,67.0,92.35,71.72
2016,12,13,8,30,79.0,74.0,1.4,11.0,89.0,122.83,98.74
2016,12,13,8,45,90.0,90.5,1.4,11.5,111.5,150.3,122.79
2016,12,13,9,0,101.0,107.0,1.4,12.0,134.0,178.65,147.12
2016,12,13,9,15,109.0,121.5,1.3,12.0,154.5,203.47,168.26
2016,12,13,9,30,117.0,136.0,1.2,12.0,175.0,228.82,189.42
2016,12,13,9,45,70.5,141.5,1.1,12.5,166.0,197.85,162.64
2016,12,13,10,0,24.0,147.0,1.0,13.0,157.0,163.9,133.19
2016,12,13,10,15,195.0,154.0,1.0,13.0,237.5,313.83,259.42
2016,12,13,10,30,366.0,161.0,1.0,13.0,318.0,465.05,380.06
2016,12,13,10,45,467.5,147.0,1.05,13.5,357.0,546.76,442.14
2016,12,13,11,0,569.0,133.0,1.1,14.0,396.0,623.22,499.5
2016,12,13,11,15,302.0,163.0,1.15,14.0,303.0,435.82,353.04
2016,12,13,11,30,35.0,193.0,1.2,14.0,210.0,234.73,188.83
2016,12,13,11,45,50.5,201.0,1.25,14.0,226.0,257.01,208.12
2016,12,13,12,0,66.0,209.0,1.3,14.0,242.0,279.51,226.5
2016,12,13,12,15,33.0,172.5,1.35,14.0,189.0,208.37,168.42
2016,12,13,12,30,0.0,136.0,1.4,14.0,136.0,131.46,104.67
2016,12,13,12,45,39.5,168.5,1.45,14.0,187.5,208.88,169.84
2016,12,13,13,0,79.0,201.0,1.5,14.0,239.0,279.68,227.89
2016,12,13,13,15,177.0,190.5,1.5,14.0,270.0,353.99,289.6
2016,12,13,13,30,275.0,180.0,1.5,14.0,301.0,424.11,346.53
2016,12,13,13,45,137.5,131.5,1.55,14.0,192.0,246.91,203.22
2016,12,13,14,0,0.0,83.0,1.6,14.0,83.0,77.89,60.52
2016,12,13,14,15,0.0,76.0,1.65,14.0,76.0,71.07,55.07
2016,12,13,14,30,0.0,69.0,1.7,14.0,69.0,64.28,49.38
2016,12,13,14,45,0.0,61.5,1.8,14.0,61.5,57.2,43.39
2016,12,13,15,0,0.0,54.0,1.9,14.0,54.0,50.2,37.41
2016,12,13,15,15,0.0,45.5,1.8,13.5,45.5,42.27,30.64
2016,12,13,15,30,0.0,37.0,1.7,13.0,37.0,34.35,23.79
2016,12,13,15,45,0.0,28.5,1.65,13.0,28.5,26.44,16.82
2016,12,13,16,0,0.0,20.0,1.6,13.0,20.0,18.54,9.83
2016,12,13,16,15,0.0,13.0,1.75,12.5,13.0,12.04,3.68
2016,12,13,16,30,0.0,6.0,1.9,12.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,2.1,12.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.77,0.0
2016,12,14,7,45,0.0,16.0,5.35,13.5,16.0,14.84,2.71
2016,12,14,8,0,0.0,27.0,5.5,14.0,27.0,25.08,14.62
2016,12,14,8,15,0.0,40.0,5.55,14.0,40.0,37.97,26.12
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,50.92,37.5
2016,12,14,8,45,0.0,66.5,5.65,14.0,66.5,64.41,49.26
2016,12,14,9,0,0.0,80.0,5.7,14.0,80.0,77.92,60.93
2016,12,14,9,15,0.0,92.5,5.7,14.0,92.5,90.38,71.59
2016,12,14,9,30,0.0,105.0,5.7,14.0,105.0,102.92,82.2
2016,12,14,9,45,0.0,115.0,5.75,14.5,115.0,112.77,90.28
2016,12,14,10,0,0.0,125.0,5.8,15.0,125.0,122.74,98.36
2016,12,14,10,15,4.5,139.5,5.8,15.0,141.5,141.02,113.66
2016,12,14,10,30,9.0,154.0,5.8,15.0,158.0,159.69,129.2
2016,12,14,10,45,62.0,178.0,5.8,15.0,206.5,237.76,195.38
2016,12,14,11,0,115.0,202.0,5.8,15.0,255.0,321.0,264.69
2016,12,14,11,15,61.0,184.5,5.75,15.0,212.5,245.24,200.99
2016,12,14,11,30,7.0,167.0,5.7,15.0,170.0,170.75,137.72
2016,12,14,11,45,3.5,152.5,5.7,15.0,154.0,151.92,122.03
2016,12,14,12,0,0.0,138.0,5.7,15.0,138.0,133.49,106.59
2016,12,14,12,15,10.5,161.0,5.65,15.0,166.0,166.8,134.65
2016,12,14,12,30,21.0,184.0,5.6,15.0,194.0,200.89,163.15
2016,12,14,12,45,10.5,139.0,5.55,15.0,144.0,143.24,115.15
2016,12,14,13,0,0.0,94.0,5.5,15.0,94.0,88.32,69.01
2016,12,14,13,15,11.0,130.5,5.5,15.0,135.5,134.86,108.46
2016,12,14,13,30,22.0,167.0,5.5,15.0,177.0,183.69,149.44
2016,12,14,13,45,14.5,154.5,5.55,15.0,161.0,164.58,133.45
2016,12,14,14,0,7.0,142.0,5.6,15.0,145.0,145.96,117.87
2016,12,14,14,15,4.0,131.5,5.55,15.0,133.5,133.16,107.22
2016,12,14,14,30,1.0,121.0,5.5,15.0,122.0,120.67,96.77
2016,12,14,14,45,0.5,108.5,5.45,15.0,109.0,107.76,85.96
2016,12,14,15,0,0.0,96.0,5.4,15.0,96.0,95.0,75.16
2016,12,14,15,15,0.0,81.0,5.3,14.5,81.0,79.77,62.28
2016,12,14,15,30,0.0,66.0,5.2,14.0,66.0,64.59,49.27
2016,12,14,15,45,0.0,51.5,5.15,14.0,51.5,49.98,36.51
2016,12,14,16,0,0.0,37.0,5.1,14.0,37.0,35.31,23.62
2016,12,14,16,15,0.0,24.0,5.2,14.0,24.0,22.29,11.55
2016,12,14,16,30,0.0,11.0,5.3,14.0,11.0,10.2,0.0
2016,12,14,16,45,0.0,5.5,5.4,14.0,5.5,5.24,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.95,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,3.24,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,5.55,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,8.33,1.31
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,11.11,3.77
2016,12,15,8,45,0.0,15.5,7.45,14.0,15.5,14.36,6.62
2016,12,15,9,0,0.0,19.0,7.3,14.0,19.0,17.61,9.46
2016,12,15,9,15,0.0,22.0,7.15,14.0,22.0,20.4,11.87
2016,12,15,9,30,0.0,25.0,7.0,14.0,25.0,23.19,14.27
2016,12,15,9,45,0.0,28.0,6.85,14.0,28.0,25.98,16.65
2016,12,15,10,0,0.0,31.0,6.7,14.0,31.0,28.77,19.02
2016,12,15,10,15,0.0,63.0,6.6,14.0,63.0,58.59,44.42
2016,12,15,10,30,0.0,95.0,6.5,14.0,95.0,89.78,70.77
2016,12,15,10,45,0.0,95.5,6.45,14.5,95.5,90.07,70.78
2016,12,15,11,0,0.0,96.0,6.4,15.0,96.0,90.42,70.86
2016,12,15,11,15,0.0,111.0,6.45,15.0,111.0,105.6,83.53
2016,12,15,11,30,0.0,126.0,6.5,15.0,126.0,121.04,96.37
2016,12,15,11,45,0.0,127.0,6.55,15.0,127.0,121.98,97.1
2016,12,15,12,0,0.0,128.0,6.6,15.0,128.0,122.97,97.92
2016,12,15,12,15,0.0,117.0,6.8,15.0,117.0,111.55,88.39
2016,12,15,12,30,0.0,106.0,7.0,15.0,106.0,100.31,79.02
2016,12,15,12,45,0.0,91.5,7.2,15.0,91.5,85.73,66.84
2016,12,15,13,0,0.0,77.0,7.4,15.0,77.0,71.68,55.07
2016,12,15,13,15,0.0,71.0,7.45,15.0,71.0,66.07,50.39
2016,12,15,13,30,0.0,65.0,7.5,15.0,65.0,60.46,45.71
2016,12,15,13,45,0.0,46.0,7.6,15.0,46.0,42.74,30.75
2016,12,15,14,0,0.0,27.0,7.7,15.0,27.0,25.06,15.74
2016,12,15,14,15,0.0,24.5,7.6,15.0,24.5,22.73,13.78
2016,12,15,14,30,0.0,22.0,7.5,15.0,22.0,20.4,11.81
2016,12,15,14,45,0.0,20.0,7.45,15.0,20.0,18.54,10.22
2016,12,15,15,0,0.0,18.0,7.4,15.0,18.0,16.68,8.63
2016,12,15,15,15,0.0,15.0,7.2,15.0,15.0,13.9,6.22
2016,12,15,15,30,0.0,12.0,7.0,15.0,12.0,11.11,3.79
2016,12,15,15,45,0.0,9.5,6.85,15.0,9.5,8.79,1.75
2016,12,15,16,0,0.0,7.0,6.7,15.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,6.35,14.5,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,6.0,14.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,5.7,14.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,14.3,0.0
2016,12,16,7,45,197.5,25.5,7.15,9.5,46.5,98.6,40.42
2016,12,16,8,0,395.0,36.0,7.2,10.0,78.0,194.33,144.68
2016,12,16,8,15,480.5,43.0,7.3,10.0,117.5,257.18,205.14
2016,12,16,8,30,566.0,50.0,7.4,10.0,157.0,327.46,269.81
2016,12,16,8,45,622.0,55.0,7.55,10.0,197.0,387.8,325.73
2016,12,16,9,0,678.0,60.0,7.7,10.0,237.0,451.64,383.55
2016,12,16,9,15,712.5,63.5,7.7,10.0,273.5,500.98,428.07
2016,12,16,9,30,747.0,67.0,7.7,10.0,310.0,554.43,474.83
2016,12,16,9,45,779.5,67.5,7.75,10.5,343.5,603.32,516.04
2016,12,16,10,0,812.0,68.0,7.8,11.0,377.0,651.77,555.63
2016,12,16,10,15,828.0,69.5,7.8,11.0,403.0,688.89,585.03
2016,12,16,10,30,844.0,71.0,7.8,11.0,429.0,724.01,612.58
2016,12,16,10,45,851.5,73.0,7.8,11.0,448.5,751.04,633.48
2016,12,16,11,0,859.0,75.0,7.8,11.0,468.0,775.25,652.1
2016,12,16,11,15,865.0,76.0,7.75,11.0,480.5,794.07,666.31
2016,12,16,11,30,871.0,77.0,7.7,11.0,493.0,809.76,678.11
2016,12,16,11,45,871.5,78.0,7.7,11.0,497.5,817.73,684.07
2016,12,16,12,0,872.0,79.0,7.7,11.0,502.0,822.31,687.53
2016,12,16,12,15,871.5,78.5,7.7,11.0,500.0,820.83,686.36
2016,12,16,12,30,871.0,78.0,7.7,11.0,498.0,815.94,682.68
2016,12,16,12,45,869.0,77.0,7.75,11.0,488.5,805.85,675.19
2016,12,16,13,0,867.0,76.0,7.8,11.0,479.0,792.47,665.21
2016,12,16,13,15,858.5,75.0,7.9,11.0,462.0,770.82,648.86
2016,12,16,13,30,850.0,74.0,8.0,11.0,445.0,746.27,630.19
2016,12,16,13,45,835.5,72.5,8.15,11.0,421.0,713.98,605.3
2016,12,16,14,0,821.0,71.0,8.3,11.0,397.0,679.43,578.37
2016,12,16,14,15,801.0,69.0,8.4,11.0,367.0,638.56,545.65
2016,12,16,14,30,781.0,67.0,8.5,11.0,337.0,596.27,509.85
2016,12,16,14,45,753.0,63.5,8.6,11.0,301.5,546.28,466.82
2016,12,16,15,0,725.0,60.0,8.7,11.0,266.0,496.11,422.57
2016,12,16,15,15,680.5,56.0,8.65,10.5,227.0,436.88,370.11
2016,12,16,15,30,636.0,52.0,8.6,10.0,188.0,383.13,320.79
2016,12,16,15,45,569.0,45.5,8.6,10.0,147.5,316.07,258.81
2016,12,16,16,0,502.0,39.0,8.6,10.0,107.0,254.28,200.35
2016,12,16,16,15,251.0,36.5,8.55,9.5,70.5,141.77,101.17
2016,12,16,16,30,0.0,34.0,8.5,9.0,34.0,40.13,0.0
2016,12,16,16,45,0.0,17.0,8.5,9.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,17,7,15,97.5,5.5,3.3,4.5,7.5,0.0,0.0
2016,12,17,7,30,195.0,11.0,3.2,5.0,15.0,57.39,0.0
2016,12,17,7,45,346.0,21.0,3.15,5.5,49.5,133.85,51.27
2016,12,17,8,0,497.0,31.0,3.1,6.0,84.0,219.45,163.66
2016,12,17,8,15,577.0,37.0,3.1,6.0,125.0,284.28,227.38
2016,12,17,8,30,657.0,43.0,3.1,6.0,166.0,355.59,293.16
2016,12,17,8,45,705.5,47.5,3.15,6.5,207.0,415.88,348.15
2016,12,17,9,0,754.0,52.0,3.2,7.0,248.0,478.73,403.48
2016,12,17,9,15,785.5,55.0,3.15,7.0,285.5,532.14,449.99
2016,12,17,9,30,817.0,58.0,3.1,7.0,323.0,585.79,495.22
2016,12,17,9,45,838.0,60.5,3.05,7.5,356.0,631.86,532.14
2016,12,17,10,0,859.0,63.0,3.0,8.0,389.0,676.7,566.25
2016,12,17,10,15,873.5,64.5,3.0,8.0,415.5,714.13,594.26
2016,12,17,10,30,888.0,66.0,3.0,8.0,442.0,743.42,615.75
2016,12,17,10,45,896.5,67.5,3.05,8.5,462.0,771.35,635.22
2016,12,17,11,0,905.0,69.0,3.1,9.0,482.0,796.4,652.4
2016,12,17,11,15,910.5,69.5,3.15,9.0,494.5,814.78,665.74
2016,12,17,11,30,916.0,70.0,3.2,9.0,507.0,829.89,676.76
2016,12,17,11,45,916.5,70.5,3.25,9.5,512.0,837.58,681.16
2016,12,17,12,0,917.0,71.0,3.3,10.0,517.0,841.77,683.13
2016,12,17,12,15,916.0,71.0,3.3,10.0,514.5,840.6,682.24
2016,12,17,12,30,915.0,71.0,3.3,10.0,512.0,835.91,678.94
2016,12,17,12,45,905.5,72.0,3.3,10.0,501.0,822.2,669.07
2016,12,17,13,0,896.0,73.0,3.3,10.0,490.0,805.25,656.95
2016,12,17,13,15,887.0,72.0,3.3,10.0,472.5,789.46,645.78
2016,12,17,13,30,878.0,71.0,3.3,10.0,455.0,764.1,627.39
2016,12,17,13,45,864.0,69.5,3.3,10.0,430.5,731.66,603.58
2016,12,17,14,0,850.0,68.0,3.3,10.0,406.0,696.84,577.77
2016,12,17,14,15,830.0,66.0,3.25,10.0,375.0,655.22,546.16
2016,12,17,14,30,810.0,64.0,3.2,10.0,344.0,612.11,511.37
2016,12,17,14,45,780.0,61.0,3.2,10.0,308.0,560.55,469.02
2016,12,17,15,0,750.0,58.0,3.2,10.0,272.0,508.88,425.39
2016,12,17,15,15,706.5,54.0,3.1,9.5,232.5,449.22,374.44
2016,12,17,15,30,663.0,50.0,3.0,9.0,193.0,391.33,323.32
2016,12,17,15,45,592.5,44.0,2.9,9.0,151.5,321.85,260.88
2016,12,17,16,0,522.0,38.0,2.8,9.0,110.0,261.66,204.81
2016,12,17,16,15,401.0,29.0,2.8,8.5,72.5,184.1,131.54
2016,12,17,16,30,280.0,20.0,2.8,8.0,35.0,111.32,8.13
2016,12,17,16,45,140.0,10.0,2.85,8.0,17.5,41.75,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,18,7,15,97.0,5.5,4.4,3.0,7.0,0.0,0.0
2016,12,18,7,30,194.0,11.0,4.5,3.0,14.0,56.82,0.0
2016,12,18,7,45,349.0,20.0,4.6,3.5,48.0,132.96,45.82
2016,12,18,8,0,504.0,29.0,4.7,4.0,82.0,219.23,164.28
2016,12,18,8,15,585.0,35.0,4.75,4.5,123.5,284.37,229.27
2016,12,18,8,30,666.0,41.0,4.8,5.0,165.0,356.28,296.25
2016,12,18,8,45,716.5,45.0,4.9,5.5,206.5,417.25,352.96
2016,12,18,9,0,767.0,49.0,5.0,6.0,248.0,480.96,410.33
2016,12,18,9,15,799.5,52.0,4.9,6.0,286.0,535.42,458.77
2016,12,18,9,30,832.0,55.0,4.8,6.0,324.0,590.19,505.96
2016,12,18,9,45,851.5,58.0,4.75,6.5,357.0,636.46,544.02
2016,12,18,10,0,871.0,61.0,4.7,7.0,390.0,676.13,574.87
2016,12,18,10,15,886.0,62.5,4.55,7.0,417.5,713.95,603.38
2016,12,18,10,30,901.0,64.0,4.4,7.0,445.0,749.61,629.68
2016,12,18,10,45,911.0,65.0,4.25,7.5,465.5,778.42,649.06
2016,12,18,11,0,921.0,66.0,4.1,8.0,486.0,804.38,665.93
2016,12,18,11,15,927.0,66.5,4.05,8.0,499.0,823.49,679.44
2016,12,18,11,30,933.0,67.0,4.0,8.0,512.0,839.3,690.62
2016,12,18,11,45,935.5,67.5,3.95,8.5,517.5,848.85,695.91
2016,12,18,12,0,938.0,68.0,3.9,9.0,523.0,854.86,698.68
2016,12,18,12,15,937.0,68.0,3.95,9.0,520.5,853.8,698.11
2016,12,18,12,30,936.0,68.0,4.0,9.0,518.0,849.14,695.04
