Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,12,45,931.5,67.5,4.05,9.5,508.0,837.49,685.61
2016,12,18,13,0,927.0,67.0,4.1,10.0,498.0,822.41,673.77
2016,12,18,13,15,918.5,66.0,4.2,10.0,480.5,800.26,658.32
2016,12,18,13,30,910.0,65.0,4.3,10.0,463.0,775.05,640.54
2016,12,18,13,45,896.5,63.5,4.4,10.0,438.0,742.64,617.05
2016,12,18,14,0,883.0,62.0,4.5,10.0,413.0,707.79,591.37
2016,12,18,14,15,864.0,60.5,4.45,10.0,382.5,667.02,559.95
2016,12,18,14,30,845.0,59.0,4.4,10.0,352.0,629.4,529.42
2016,12,18,14,45,816.5,56.5,4.4,10.0,315.5,578.23,486.82
2016,12,18,15,0,788.0,54.0,4.4,10.0,279.0,526.73,442.8
2016,12,18,15,15,747.0,50.0,4.25,9.5,239.0,466.94,391.06
2016,12,18,15,30,706.0,46.0,4.1,9.0,199.0,408.67,338.99
2016,12,18,15,45,640.5,41.0,4.0,8.5,157.0,340.58,277.51
2016,12,18,16,0,575.0,36.0,3.9,8.0,115.0,277.15,218.38
2016,12,18,16,15,458.0,27.5,3.85,7.5,76.5,198.51,143.11
2016,12,18,16,30,341.0,19.0,3.8,7.0,38.0,125.86,16.73
2016,12,18,16,45,170.5,9.5,3.8,7.0,19.0,48.57,0.0
2016,12,18,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,4.5,38.5,92.47,26.26
2016,12,19,8,0,448.0,30.0,3.9,5.0,77.0,204.11,151.71
2016,12,19,8,15,530.5,37.0,3.95,5.0,117.0,263.94,211.8
2016,12,19,8,30,613.0,44.0,4.0,5.0,157.0,334.97,277.79
2016,12,19,8,45,665.5,48.0,4.05,5.5,197.0,394.66,332.84
2016,12,19,9,0,718.0,52.0,4.1,6.0,237.0,457.29,388.78
2016,12,19,9,15,750.5,55.5,4.1,6.5,274.0,510.43,435.12
2016,12,19,9,30,783.0,59.0,4.1,7.0,311.0,564.01,480.31
2016,12,19,9,45,802.0,62.0,4.15,7.5,342.5,608.31,516.81
2016,12,19,10,0,821.0,65.0,4.2,8.0,374.0,651.38,551.03
2016,12,19,10,15,836.5,66.5,4.2,8.5,401.0,688.59,578.52
2016,12,19,10,30,852.0,68.0,4.2,9.0,428.0,723.76,604.02
2016,12,19,10,45,861.0,70.0,4.25,9.5,447.5,752.37,624.41
2016,12,19,11,0,870.0,72.0,4.3,10.0,467.0,778.21,642.57
2016,12,19,11,15,876.0,72.5,4.3,10.0,480.0,796.87,656.11
2016,12,19,11,30,882.0,73.0,4.3,10.0,493.0,805.61,662.22
2016,12,19,11,45,817.0,82.0,4.3,10.5,474.5,777.61,639.36
2016,12,19,12,0,752.0,91.0,4.3,11.0,456.0,738.61,608.41
2016,12,19,12,15,817.5,82.5,4.3,11.0,477.5,781.6,641.51
2016,12,19,12,30,883.0,74.0,4.3,11.0,499.0,813.93,665.87
2016,12,19,12,45,784.5,88.5,4.3,11.0,460.5,752.48,619.22
2016,12,19,13,0,686.0,103.0,4.3,11.0,422.0,686.91,569.41
2016,12,19,13,15,644.5,109.5,4.25,11.0,400.5,651.56,542.42
2016,12,19,13,30,603.0,116.0,4.2,11.0,379.0,614.75,513.35
2016,12,19,13,45,567.0,116.0,4.2,11.0,353.5,573.79,480.67
2016,12,19,14,0,531.0,116.0,4.2,11.0,328.0,527.81,443.67
2016,12,19,14,15,659.0,90.0,4.1,11.0,332.5,573.08,481.15
2016,12,19,14,30,787.0,64.0,4.0,11.0,337.0,599.02,502.01
2016,12,19,14,45,757.0,61.0,3.9,11.0,302.0,548.39,459.55
2016,12,19,15,0,727.0,58.0,3.8,11.0,267.0,497.7,416.36
2016,12,19,15,15,683.0,54.0,3.65,10.5,228.0,438.78,365.89
2016,12,19,15,30,639.0,50.0,3.5,10.0,189.0,381.72,315.46
2016,12,19,15,45,568.5,44.5,3.35,9.5,148.5,317.27,257.66
2016,12,19,16,0,498.0,39.0,3.2,9.0,108.0,255.17,200.65
2016,12,19,16,15,382.0,30.0,3.15,8.5,71.5,180.13,130.23
2016,12,19,16,30,266.0,21.0,3.1,8.0,35.0,109.86,19.82
2016,12,19,16,45,133.0,10.5,3.1,8.0,17.5,41.04,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,193.0,15.5,4.5,5.5,35.0,83.6,19.28
2016,12,20,8,0,386.0,31.0,4.6,6.0,70.0,183.36,135.27
2016,12,20,8,15,470.0,38.0,4.55,6.5,108.0,244.15,195.06
2016,12,20,8,30,554.0,45.0,4.5,7.0,146.0,312.6,257.86
2016,12,20,8,45,605.5,50.0,4.45,7.5,184.5,369.81,310.37
2016,12,20,9,0,657.0,55.0,4.4,8.0,223.0,427.33,361.75
2016,12,20,9,15,691.0,58.0,4.3,8.5,258.5,478.34,406.09
2016,12,20,9,30,725.0,61.0,4.2,9.0,294.0,530.03,449.47
2016,12,20,9,45,755.5,62.0,4.1,9.5,326.5,577.37,488.02
2016,12,20,10,0,786.0,63.0,4.0,10.0,359.0,624.33,524.97
2016,12,20,10,15,801.5,65.0,3.95,10.5,384.5,661.18,551.99
2016,12,20,10,30,817.0,67.0,3.9,11.0,410.0,696.14,577.14
2016,12,20,10,45,827.5,68.0,3.9,11.5,429.5,723.93,596.61
2016,12,20,11,0,838.0,69.0,3.9,12.0,449.0,749.14,613.97
2016,12,20,11,15,670.0,112.5,3.8,12.0,422.0,685.94,564.55
2016,12,20,11,30,502.0,156.0,3.7,12.0,395.0,604.34,498.91
2016,12,20,11,45,678.0,113.5,3.65,12.5,440.0,706.98,579.44
2016,12,20,12,0,854.0,71.0,3.6,13.0,485.0,790.15,640.07
2016,12,20,12,15,853.5,71.0,3.6,13.0,483.5,789.73,639.15
2016,12,20,12,30,853.0,71.0,3.6,13.0,482.0,786.05,636.54
2016,12,20,12,45,656.5,116.0,3.6,13.0,428.5,687.21,562.13
2016,12,20,13,0,460.0,161.0,3.6,13.0,375.0,570.96,470.11
2016,12,20,13,15,638.0,116.5,3.55,13.0,402.0,654.99,539.4
2016,12,20,13,30,816.0,72.0,3.5,13.0,429.0,720.11,589.14
2016,12,20,13,45,802.5,70.5,3.5,13.0,406.0,689.72,566.15
2016,12,20,14,0,789.0,69.0,3.5,13.0,383.0,657.11,541.93
2016,12,20,14,15,769.5,66.5,3.45,13.0,354.0,617.26,511.58
2016,12,20,14,30,750.0,64.0,3.4,13.0,325.0,576.06,478.34
2016,12,20,14,45,723.0,61.0,3.35,13.0,291.5,528.64,439.34
2016,12,20,15,0,696.0,58.0,3.3,13.0,258.0,481.01,399.17
2016,12,20,15,15,654.0,54.0,3.1,12.5,220.5,424.45,351.03
2016,12,20,15,30,612.0,50.0,2.9,12.0,183.0,372.78,305.44
2016,12,20,15,45,550.5,43.5,2.75,11.5,144.5,309.1,249.02
2016,12,20,16,0,489.0,37.0,2.6,11.0,106.0,250.24,195.3
2016,12,20,16,15,377.0,28.5,2.6,10.5,70.5,177.45,127.81
2016,12,20,16,30,265.0,20.0,2.6,10.0,35.0,109.4,25.02
2016,12,20,16,45,132.5,10.0,2.65,10.0,17.5,40.67,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,4.0,8.5,33.5,79.88,13.98
2016,12,21,8,0,364.0,31.0,4.2,9.0,67.0,175.24,127.11
2016,12,21,8,15,448.5,38.0,4.35,9.0,104.5,235.02,185.72
2016,12,21,8,30,533.0,45.0,4.5,9.0,142.0,302.55,247.63
2016,12,21,8,45,586.5,50.0,4.7,9.5,180.5,359.72,299.96
2016,12,21,9,0,640.0,55.0,4.9,10.0,219.0,420.39,354.01
2016,12,21,9,15,675.5,59.0,4.9,10.5,254.5,469.74,397.16
2016,12,21,9,30,711.0,63.0,4.9,11.0,290.0,522.95,442.09
2016,12,21,9,45,742.0,64.0,4.9,11.5,322.5,570.23,481.06
2016,12,21,10,0,773.0,65.0,4.9,12.0,355.0,617.2,518.76
2016,12,21,10,15,790.0,66.5,4.75,12.0,381.0,654.21,546.75
2016,12,21,10,30,807.0,68.0,4.6,12.0,407.0,689.44,572.91
2016,12,21,10,45,819.0,69.0,4.45,12.5,427.0,718.24,592.59
2016,12,21,11,0,831.0,70.0,4.3,13.0,447.0,744.55,610.05
2016,12,21,11,15,838.0,71.0,4.1,13.0,460.5,764.23,623.29
2016,12,21,11,30,845.0,72.0,3.9,13.0,474.0,780.93,634.52
2016,12,21,11,45,850.0,72.0,3.7,13.5,480.0,784.8,634.96
2016,12,21,12,0,855.0,72.0,3.5,14.0,486.0,792.22,638.19
2016,12,21,12,15,855.0,71.5,3.45,14.0,484.5,791.69,637.49
2016,12,21,12,30,855.0,71.0,3.4,14.0,483.0,787.89,634.55
2016,12,21,12,45,851.0,71.0,3.35,14.5,474.5,778.23,626.26
2016,12,21,13,0,847.0,71.0,3.3,15.0,466.0,772.04,620.72
2016,12,21,13,15,839.5,70.0,3.3,15.0,450.0,752.01,606.39
2016,12,21,13,30,832.0,69.0,3.3,15.0,434.0,729.12,590.01
2016,12,21,13,45,821.0,67.0,3.3,15.0,411.5,699.68,568.64
2016,12,21,14,0,810.0,65.0,3.3,15.0,389.0,667.87,545.34
2016,12,21,14,15,792.0,63.0,3.25,15.0,360.0,629.13,516.27
2016,12,21,14,30,774.0,61.0,3.2,15.0,331.0,588.88,484.39
2016,12,21,14,45,747.5,58.5,3.15,15.0,297.5,541.59,445.93
2016,12,21,15,0,721.0,56.0,3.1,15.0,264.0,493.99,406.2
2016,12,21,15,15,680.0,52.0,2.95,14.5,226.0,436.98,358.3
2016,12,21,15,30,639.0,48.0,2.8,14.0,188.0,381.61,310.27
2016,12,21,15,45,575.0,42.5,2.7,13.5,148.5,316.54,253.2
2016,12,21,16,0,511.0,37.0,2.6,13.0,109.0,259.68,201.41
2016,12,21,16,15,401.0,28.5,2.7,12.5,73.0,186.28,133.9
2016,12,21,16,30,291.0,20.0,2.8,12.0,37.0,117.73,32.66
2016,12,21,16,45,145.5,10.0,2.9,11.5,18.5,43.97,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,15.5,3.05,7.5,35.5,85.75,11.2
2016,12,22,8,0,409.0,31.0,3.0,8.0,71.0,189.71,137.25
2016,12,22,8,15,495.0,38.0,2.95,8.5,110.5,252.26,198.72
2016,12,22,8,30,581.0,45.0,2.9,9.0,150.0,322.62,262.31
2016,12,22,8,45,635.5,49.5,2.85,9.5,190.0,378.77,313.19
2016,12,22,9,0,690.0,54.0,2.8,10.0,230.0,441.74,367.98
2016,12,22,9,15,724.5,57.5,2.55,10.0,266.5,495.01,413.43
2016,12,22,9,30,759.0,61.0,2.3,10.0,303.0,548.95,457.66
2016,12,22,9,45,783.0,63.5,2.1,10.5,335.5,595.23,493.52
2016,12,22,10,0,807.0,66.0,1.9,11.0,368.0,640.67,527.19
2016,12,22,10,15,823.0,68.0,1.8,11.5,395.0,678.69,553.31
2016,12,22,10,30,839.0,70.0,1.7,12.0,422.0,714.77,577.38
2016,12,22,10,45,850.0,71.0,1.6,12.5,442.0,743.66,595.63
2016,12,22,11,0,861.0,72.0,1.5,13.0,462.0,769.9,611.65
2016,12,22,11,15,868.0,73.0,1.55,13.0,475.5,790.16,625.92
2016,12,22,11,30,875.0,74.0,1.6,13.0,489.0,807.32,638.1
2016,12,22,11,45,877.5,74.0,1.7,13.5,495.0,809.52,639.07
2016,12,22,12,0,880.0,74.0,1.8,14.0,501.0,815.13,642.74
2016,12,22,12,15,879.5,74.0,1.8,14.0,499.5,814.94,642.53
2016,12,22,12,30,879.0,74.0,1.8,14.0,498.0,811.38,640.12
2016,12,22,12,45,878.0,72.5,1.8,14.5,489.5,802.17,632.68
2016,12,22,13,0,877.0,71.0,1.8,15.0,481.0,789.66,623.05
2016,12,22,13,15,869.0,70.0,1.65,15.0,464.0,769.09,607.49
2016,12,22,13,30,861.0,69.0,1.5,15.0,447.0,751.78,594.39
2016,12,22,13,45,849.0,67.5,1.4,15.0,424.0,721.67,572.49
2016,12,22,14,0,837.0,66.0,1.3,15.0,401.0,689.12,548.85
2016,12,22,14,15,817.5,64.0,1.25,14.5,371.0,648.63,520.59
2016,12,22,14,30,798.0,62.0,1.2,14.0,341.0,606.62,489.56
2016,12,22,14,45,767.5,59.5,1.15,14.0,306.0,556.06,449.86
2016,12,22,15,0,737.0,57.0,1.1,14.0,271.0,505.4,409.03
2016,12,22,15,15,695.0,53.0,1.1,13.5,232.0,447.17,362.0
2016,12,22,15,30,653.0,49.0,1.1,13.0,193.0,390.61,314.53
2016,12,22,15,45,586.5,43.5,1.1,13.0,153.0,323.69,256.79
2016,12,22,16,0,520.0,38.0,1.1,13.0,113.0,265.28,204.38
2016,12,22,16,15,408.5,29.5,1.15,12.5,75.5,190.71,137.08
2016,12,22,16,30,297.0,21.0,1.2,12.0,38.0,121.42,39.35
2016,12,22,16,45,148.5,10.5,1.25,12.0,19.0,45.41,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,7.45,9.5,8.5,7.87,0.0
2016,12,23,8,0,0.0,17.0,7.3,10.0,17.0,15.76,6.85
2016,12,23,8,15,0.0,26.5,6.85,10.0,26.5,24.59,15.09
2016,12,23,8,30,0.0,36.0,6.4,10.0,36.0,33.43,23.02
2016,12,23,8,45,0.0,46.0,6.0,10.5,46.0,42.75,31.25
2016,12,23,9,0,0.0,56.0,5.6,11.0,56.0,52.32,39.6
2016,12,23,9,15,0.0,65.5,5.5,11.0,65.5,61.57,47.66
2016,12,23,9,30,0.0,75.0,5.4,11.0,75.0,70.86,55.68
2016,12,23,9,45,0.0,83.5,5.35,11.5,83.5,79.16,62.64
2016,12,23,10,0,0.0,92.0,5.3,12.0,92.0,87.51,69.58
2016,12,23,10,15,0.0,54.0,5.85,12.0,54.0,50.19,37.58
2016,12,23,10,30,0.0,16.0,6.4,12.0,16.0,14.84,7.14
2016,12,23,10,45,0.0,63.0,6.95,12.0,63.0,58.6,44.69
2016,12,23,11,0,0.0,110.0,7.5,12.0,110.0,104.81,83.97
2016,12,23,11,15,0.0,58.5,7.75,12.0,58.5,54.41,40.99
2016,12,23,11,30,0.0,7.0,8.0,12.0,7.0,6.49,0.0
2016,12,23,11,45,159.5,103.5,8.3,12.0,180.5,252.71,214.51
2016,12,23,12,0,319.0,200.0,8.6,12.0,354.0,500.42,422.2
2016,12,23,12,15,159.5,104.0,8.45,12.0,181.0,254.04,215.16
2016,12,23,12,30,0.0,8.0,8.3,12.0,8.0,7.42,0.71
2016,12,23,12,45,0.0,64.5,8.15,12.0,64.5,60.01,45.75
2016,12,23,13,0,0.0,121.0,8.0,12.0,121.0,116.0,93.36
2016,12,23,13,15,0.0,69.0,7.8,12.0,69.0,64.2,49.38
2016,12,23,13,30,0.0,17.0,7.6,12.0,17.0,15.77,7.92
2016,12,23,13,45,0.0,67.5,7.45,12.0,67.5,62.8,48.32
2016,12,23,14,0,0.0,118.0,7.3,12.0,118.0,114.4,92.4
2016,12,23,14,15,0.0,109.0,7.2,11.5,109.0,105.43,85.01
2016,12,23,14,30,0.0,100.0,7.1,11.0,100.0,96.54,77.66
2016,12,23,14,45,0.0,89.5,7.05,11.0,89.5,86.1,68.77
2016,12,23,15,0,0.0,79.0,7.0,11.0,79.0,75.74,59.86
2016,12,23,15,15,0.0,67.5,6.9,10.5,67.5,64.36,50.08
2016,12,23,15,30,0.0,56.0,6.8,10.0,56.0,53.02,40.2
2016,12,23,15,45,0.0,44.0,6.7,10.0,44.0,41.17,29.71
2016,12,23,16,0,0.0,32.0,6.6,10.0,32.0,29.72,19.51
2016,12,23,16,15,0.0,21.5,6.55,9.5,21.5,19.95,10.56
2016,12,23,16,30,0.0,11.0,6.5,9.0,11.0,10.19,0.0
2016,12,23,16,45,0.0,5.5,6.45,9.0,5.5,5.24,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,207.0,14.5,6.0,7.5,34.5,84.11,2.4
2016,12,24,8,0,414.0,29.0,6.1,8.0,69.0,187.94,135.05
2016,12,24,8,15,502.0,36.0,6.15,8.0,108.5,251.12,198.9
2016,12,24,8,30,590.0,43.0,6.2,8.0,148.0,319.16,262.47
2016,12,24,8,45,646.0,47.0,6.3,8.5,188.0,379.34,318.3
2016,12,24,9,0,702.0,51.0,6.4,9.0,228.0,442.89,375.61
2016,12,24,9,15,736.5,54.5,6.35,9.0,265.0,496.62,423.88
2016,12,24,9,30,771.0,58.0,6.3,9.0,302.0,551.05,471.43
2016,12,24,9,45,797.5,59.5,6.3,9.0,335.0,598.23,512.01
2016,12,24,10,0,824.0,61.0,6.3,9.0,368.0,644.69,550.83
2016,12,24,10,15,840.0,62.5,6.2,9.0,395.0,682.7,580.55
2016,12,24,10,30,856.0,64.0,6.1,9.0,422.0,712.88,603.64
2016,12,24,10,45,866.5,65.0,6.1,9.5,442.5,741.65,624.61
2016,12,24,11,0,877.0,66.0,6.1,10.0,463.0,767.77,643.32
2016,12,24,11,15,883.5,66.5,6.05,10.0,476.5,787.26,657.76
2016,12,24,11,30,890.0,67.0,6.0,10.0,490.0,803.64,669.84
2016,12,24,11,45,893.0,67.5,5.95,10.0,496.5,813.96,677.27
2016,12,24,12,0,896.0,68.0,5.9,10.0,503.0,820.91,682.22
2016,12,24,12,15,896.0,68.0,5.85,10.0,501.5,821.36,682.29
2016,12,24,12,30,896.0,68.0,5.8,10.0,500.0,818.37,679.87
2016,12,24,12,45,886.0,69.5,5.8,10.5,490.5,805.82,669.16
2016,12,24,13,0,876.0,71.0,5.8,11.0,481.0,790.08,656.16
2016,12,24,13,15,728.5,97.0,5.75,11.0,430.0,704.27,589.27
2016,12,24,13,30,581.0,123.0,5.7,11.0,379.0,608.47,512.56
2016,12,24,13,45,709.5,94.5,5.7,11.0,391.0,656.86,553.37
2016,12,24,14,0,838.0,66.0,5.7,11.0,403.0,691.79,581.72
2016,12,24,14,15,819.5,64.0,5.65,10.5,373.5,652.08,551.41
2016,12,24,14,30,801.0,62.0,5.6,10.0,344.0,610.78,518.56
2016,12,24,14,45,774.5,59.0,5.6,10.0,309.5,562.04,477.43
2016,12,24,15,0,748.0,56.0,5.6,10.0,275.0,512.9,434.93
2016,12,24,15,15,707.5,52.5,5.4,9.5,236.5,455.62,384.89
2016,12,24,15,30,667.0,49.0,5.2,9.0,198.0,399.8,334.67
2016,12,24,15,45,603.5,43.5,5.05,9.0,157.5,333.45,274.02
2016,12,24,16,0,540.0,38.0,4.9,9.0,117.0,271.63,216.14
2016,12,24,16,15,428.0,30.0,4.85,8.5,79.5,199.55,148.58
2016,12,24,16,30,316.0,22.0,4.8,8.0,42.0,130.05,54.61
2016,12,24,16,45,158.0,11.0,4.75,7.5,21.0,48.74,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.0,14.5,1.95,5.5,34.0,82.51,0.0
2016,12,25,8,0,406.0,29.0,2.1,6.0,68.0,184.65,132.36
2016,12,25,8,15,494.0,36.0,2.3,6.5,107.0,247.34,195.13
2016,12,25,8,30,582.0,43.0,2.5,7.0,146.0,314.88,257.01
2016,12,25,8,45,637.5,47.5,2.7,7.5,186.0,374.99,311.79
2016,12,25,9,0,693.0,52.0,2.9,8.0,226.0,438.49,367.93
2016,12,25,9,15,727.5,55.0,3.05,8.0,263.0,491.34,414.56
2016,12,25,9,30,762.0,58.0,3.2,8.0,300.0,544.88,460.54
2016,12,25,9,45,777.5,62.5,3.35,8.5,331.5,588.37,496.35
2016,12,25,10,0,793.0,67.0,3.5,9.0,363.0,630.52,530.15
2016,12,25,10,15,809.0,68.5,3.55,9.0,389.5,667.78,558.9
2016,12,25,10,30,825.0,70.0,3.6,9.0,416.0,703.16,585.73
2016,12,25,10,45,542.0,130.5,3.7,9.5,362.0,579.1,485.04
2016,12,25,11,0,259.0,191.0,3.8,10.0,308.0,430.63,359.94
2016,12,25,11,15,254.0,197.5,3.85,10.0,315.5,438.53,366.67
2016,12,25,11,30,249.0,204.0,3.9,10.0,323.0,445.41,371.9
2016,12,25,11,45,265.5,204.5,3.95,10.5,333.0,461.34,384.37
2016,12,25,12,0,282.0,205.0,4.0,11.0,343.0,476.52,396.14
2016,12,25,12,15,211.5,210.5,4.0,11.0,314.0,412.77,343.32
2016,12,25,12,30,141.0,216.0,4.0,11.0,285.0,361.88,300.35
2016,12,25,12,45,332.5,182.5,4.0,11.0,339.5,486.97,406.73
2016,12,25,13,0,524.0,149.0,4.0,11.0,394.0,609.11,506.99
2016,12,25,13,15,526.0,142.5,4.0,11.0,381.5,595.0,495.55
2016,12,25,13,30,528.0,136.0,4.0,11.0,369.0,578.82,483.15
2016,12,25,13,45,469.0,139.0,4.0,11.0,338.5,526.85,441.02
2016,12,25,14,0,410.0,142.0,4.0,11.0,308.0,475.87,399.31
2016,12,25,14,15,397.0,134.5,3.95,11.0,285.0,445.84,374.91
2016,12,25,14,30,384.0,127.0,3.9,11.0,262.0,415.3,349.63
2016,12,25,14,45,374.0,115.0,3.9,11.0,236.0,381.07,321.04
2016,12,25,15,0,364.0,103.0,3.9,11.0,210.0,346.48,291.53
2016,12,25,15,15,342.5,90.5,3.8,10.5,180.5,304.95,255.86
2016,12,25,15,30,321.0,78.0,3.7,10.0,151.0,264.44,220.14
2016,12,25,15,45,291.0,64.5,3.6,9.5,120.0,220.21,180.45
2016,12,25,16,0,261.0,51.0,3.5,9.0,89.0,178.32,141.97
2016,12,25,16,15,200.0,37.0,3.55,8.5,60.5,127.72,95.24
2016,12,25,16,30,139.0,23.0,3.6,8.0,32.0,78.55,34.69
2016,12,25,16,45,69.5,11.5,3.7,8.0,16.0,27.92,0.0
2016,12,25,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,7,45,215.0,13.5,4.55,4.5,34.0,84.07,0.0
2016,12,26,8,0,430.0,27.0,4.6,5.0,68.0,185.99,133.37
2016,12,26,8,15,516.0,34.0,4.6,5.0,107.5,249.48,198.58
2016,12,26,8,30,602.0,41.0,4.6,5.0,147.0,320.65,265.13
2016,12,26,8,45,652.5,46.0,4.6,5.5,187.0,379.72,320.15
2016,12,26,9,0,703.0,51.0,4.6,6.0,227.0,441.8,376.14
2016,12,26,9,15,737.5,54.0,4.55,6.5,264.0,495.07,423.09
2016,12,26,9,30,772.0,57.0,4.5,7.0,301.0,549.03,469.05
2016,12,26,9,45,650.0,82.0,4.45,7.5,302.5,532.62,454.64
2016,12,26,10,0,528.0,107.0,4.4,8.0,304.0,496.92,423.87
2016,12,26,10,15,686.0,87.0,4.3,8.5,362.0,606.47,514.16
2016,12,26,10,30,844.0,67.0,4.2,9.0,420.0,712.98,596.22
2016,12,26,10,45,853.0,68.5,4.15,9.5,440.5,741.48,615.55
2016,12,26,11,0,862.0,70.0,4.1,10.0,461.0,767.27,633.05
2016,12,26,11,15,868.5,71.0,3.95,10.0,474.5,781.01,642.19
2016,12,26,11,30,875.0,72.0,3.8,10.0,488.0,798.07,653.91
2016,12,26,11,45,878.0,72.0,3.7,10.5,494.0,807.86,659.18
2016,12,26,12,0,881.0,72.0,3.6,11.0,500.0,814.33,662.08
2016,12,26,12,15,880.0,72.0,3.45,11.0,499.0,814.18,661.1
2016,12,26,12,30,879.0,72.0,3.3,11.0,498.0,810.66,657.76
2016,12,26,12,45,875.0,71.5,3.2,11.0,489.0,800.73,650.09
2016,12,26,13,0,871.0,71.0,3.1,11.0,480.0,787.55,640.15
2016,12,26,13,15,863.0,70.0,2.95,11.0,464.0,767.46,624.88
2016,12,26,13,30,855.0,69.0,2.8,11.0,448.0,750.67,612.18
2016,12,26,13,45,842.0,67.5,2.7,11.5,425.0,720.29,588.44
2016,12,26,14,0,829.0,66.0,2.6,12.0,402.0,687.52,562.96
2016,12,26,14,15,810.5,64.0,2.55,11.5,372.5,648.2,534.56
2016,12,26,14,30,792.0,62.0,2.5,11.0,343.0,607.3,503.55
2016,12,26,14,45,764.0,59.5,2.45,11.0,308.5,558.62,464.03
2016,12,26,15,0,736.0,57.0,2.4,11.0,274.0,509.63,423.25
2016,12,26,15,15,695.5,53.0,2.4,10.5,236.0,452.23,375.35
2016,12,26,15,30,655.0,49.0,2.4,10.0,198.0,396.35,327.03
2016,12,26,15,45,592.5,43.5,2.4,9.5,158.0,330.88,269.39
2016,12,26,16,0,530.0,38.0,2.4,9.0,118.0,269.87,213.96
2016,12,26,16,15,425.0,30.0,2.5,8.5,80.5,200.15,149.74
2016,12,26,16,30,320.0,22.0,2.6,8.0,43.0,133.46,65.63
2016,12,26,16,45,160.0,11.0,2.75,8.0,21.5,49.83,0.0
2016,12,26,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,182.0,15.0,2.6,5.5,32.0,76.44,0.0
2016,12,27,8,0,364.0,30.0,2.6,6.0,64.0,170.65,121.43
2016,12,27,8,15,452.0,37.5,2.7,6.0,102.0,231.73,183.11
2016,12,27,8,30,540.0,45.0,2.8,6.0,140.0,301.04,246.81
2016,12,27,8,45,599.0,50.0,2.95,6.5,179.5,361.07,301.62
2016,12,27,9,0,658.0,55.0,3.1,7.0,219.0,422.08,355.98
2016,12,27,9,15,694.0,58.5,3.0,7.5,256.0,475.08,401.78
2016,12,27,9,30,730.0,62.0,2.9,8.0,293.0,528.98,446.72
2016,12,27,9,45,757.5,64.0,2.85,8.5,326.0,576.22,485.0
2016,12,27,10,0,785.0,66.0,2.8,9.0,359.0,622.94,521.72
2016,12,27,10,15,802.0,68.0,2.85,9.5,386.0,661.44,550.23
2016,12,27,10,30,819.0,70.0,2.9,10.0,413.0,698.16,576.79
2016,12,27,10,45,829.0,71.5,2.95,10.5,433.5,726.95,596.98
2016,12,27,11,0,839.0,73.0,3.0,11.0,454.0,753.16,615.11
2016,12,27,11,15,846.0,74.0,3.1,11.0,467.5,773.62,630.28
2016,12,27,11,30,853.0,75.0,3.2,11.0,481.0,791.08,643.3
2016,12,27,11,45,856.5,75.0,3.35,11.5,487.5,801.32,650.12
2016,12,27,12,0,860.0,75.0,3.5,12.0,494.0,808.28,654.64
2016,12,27,12,15,712.0,109.5,3.45,12.0,456.0,734.3,598.78
2016,12,27,12,30,564.0,144.0,3.4,12.0,418.0,646.03,531.1
2016,12,27,12,45,559.5,142.5,3.4,12.0,410.5,636.64,524.48
2016,12,27,13,0,555.0,141.0,3.4,12.0,403.0,625.13,515.71
2016,12,27,13,15,632.0,116.0,3.35,12.0,404.5,653.65,539.07
2016,12,27,13,30,709.0,91.0,3.3,12.0,406.0,670.64,552.34
2016,12,27,13,45,543.5,119.5,3.25,12.5,354.0,565.26,468.05
2016,12,27,14,0,378.0,148.0,3.2,13.0,302.0,461.01,382.31
2016,12,27,14,15,400.5,133.0,3.2,12.5,286.0,447.63,373.3
2016,12,27,14,30,423.0,118.0,3.2,12.0,270.0,431.46,361.19
2016,12,27,14,45,397.5,111.0,3.2,12.0,242.5,392.12,328.42
2016,12,27,15,0,372.0,104.0,3.2,12.0,215.0,353.51,295.7
2016,12,27,15,15,347.0,92.5,3.1,11.5,185.0,310.92,259.48
2016,12,27,15,30,322.0,81.0,3.0,11.0,155.0,269.62,223.44
2016,12,27,15,45,287.5,67.0,2.95,10.5,123.5,222.66,181.89
2016,12,27,16,0,253.0,53.0,2.9,10.0,92.0,178.45,141.9
2016,12,27,16,15,190.5,39.0,2.95,9.5,63.0,127.51,95.6
2016,12,27,16,30,128.0,25.0,3.0,9.0,34.0,79.18,40.31
2016,12,27,16,45,64.0,12.5,3.05,9.0,17.0,27.78,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,13.5,4.25,5.5,33.5,82.93,0.0
2016,12,28,8,0,428.0,27.0,4.4,6.0,67.0,184.02,130.38
2016,12,28,8,15,514.5,34.0,4.4,6.5,106.5,247.5,195.44
2016,12,28,8,30,601.0,41.0,4.4,7.0,146.0,318.71,261.17
2016,12,28,8,45,657.0,45.0,4.4,7.5,186.5,379.26,316.98
2016,12,28,9,0,713.0,49.0,4.4,8.0,227.0,443.26,374.12
2016,12,28,9,15,746.5,52.0,4.35,8.5,264.0,496.41,420.58
2016,12,28,9,30,780.0,55.0,4.3,9.0,301.0,550.2,465.97
2016,12,28,9,45,808.5,56.0,4.3,9.5,334.5,598.56,505.77
2016,12,28,10,0,837.0,57.0,4.3,10.0,368.0,641.14,539.44
2016,12,28,10,15,852.0,58.5,4.3,10.5,395.5,678.83,567.24
2016,12,28,10,30,867.0,60.0,4.3,11.0,423.0,714.55,593.07
2016,12,28,10,45,877.5,60.5,4.35,11.5,443.5,743.35,613.51
2016,12,28,11,0,888.0,61.0,4.4,12.0,464.0,769.49,631.8
2016,12,28,11,15,894.0,62.0,4.35,12.0,477.5,789.86,646.24
2016,12,28,11,30,900.0,63.0,4.3,12.0,491.0,807.07,658.33
2016,12,28,11,45,902.5,63.0,4.25,12.5,497.5,816.9,663.68
2016,12,28,12,0,905.0,63.0,4.2,13.0,504.0,823.31,666.61
2016,12,28,12,15,904.5,63.0,4.1,13.0,503.0,823.81,666.44
2016,12,28,12,30,904.0,63.0,4.0,13.0,502.0,820.84,663.87
2016,12,28,12,45,898.0,63.5,3.95,13.5,493.0,810.61,655.08
2016,12,28,13,0,892.0,64.0,3.9,14.0,484.0,797.07,644.01
2016,12,28,13,15,885.0,63.0,3.8,14.0,468.5,777.64,629.65
2016,12,28,13,30,878.0,62.0,3.7,14.0,453.0,755.16,613.08
2016,12,28,13,45,866.5,61.0,3.65,14.0,430.5,726.45,592.03
2016,12,28,14,0,855.0,60.0,3.6,14.0,408.0,695.24,568.99
2016,12,28,14,15,838.0,58.0,3.5,13.5,379.0,656.67,540.92
2016,12,28,14,30,821.0,56.0,3.4,13.0,350.0,616.4,510.88
2016,12,28,14,45,796.0,53.5,3.3,13.0,316.0,573.73,475.72
2016,12,28,15,0,771.0,51.0,3.2,13.0,282.0,525.44,435.33
2016,12,28,15,15,733.5,48.0,3.0,12.5,244.0,469.51,388.19
2016,12,28,15,30,696.0,45.0,2.8,12.0,206.0,414.75,340.54
2016,12,28,15,45,638.0,40.5,2.65,11.5,165.5,350.55,283.92
2016,12,28,16,0,580.0,36.0,2.5,11.0,125.0,290.29,229.09
2016,12,28,16,15,481.5,29.0,2.5,10.5,87.0,217.58,162.77
2016,12,28,16,30,383.0,22.0,2.5,10.0,49.0,151.75,83.11
2016,12,28,16,45,191.5,11.0,2.55,10.0,24.5,58.33,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,198.0,14.5,5.3,6.5,33.0,79.44,0.0
2016,12,29,8,0,396.0,29.0,5.5,7.0,66.0,179.03,126.41
2016,12,29,8,15,487.5,36.5,5.5,7.0,105.5,242.81,191.81
2016,12,29,8,30,579.0,44.0,5.5,7.0,145.0,315.23,259.03
2016,12,29,8,45,633.0,49.5,5.5,7.5,185.5,372.08,312.11
2016,12,29,9,0,687.0,55.0,5.5,8.0,226.0,435.85,369.51
2016,12,29,9,15,723.5,58.5,5.5,8.5,264.0,490.46,417.75
2016,12,29,9,30,760.0,62.0,5.5,9.0,302.0,545.95,465.26
2016,12,29,9,45,768.5,68.5,5.55,9.5,333.0,587.56,499.99
2016,12,29,10,0,777.0,75.0,5.6,10.0,364.0,627.35,532.28
2016,12,29,10,15,795.0,77.0,5.5,10.5,392.0,666.63,562.37
2016,12,29,10,30,813.0,79.0,5.4,11.0,420.0,704.19,589.89
2016,12,29,10,45,829.0,79.5,5.3,11.5,442.0,736.46,612.82
2016,12,29,11,0,845.0,80.0,5.2,12.0,464.0,766.38,633.62
2016,12,29,11,15,852.0,81.0,4.95,12.0,478.0,787.2,647.65
2016,12,29,11,30,859.0,82.0,4.7,12.0,492.0,804.98,659.23
2016,12,29,11,45,864.0,81.5,4.5,12.5,499.0,816.14,664.74
2016,12,29,12,0,869.0,81.0,4.3,13.0,506.0,823.99,667.78
2016,12,29,12,15,868.5,81.0,4.05,13.0,504.5,824.59,666.73
2016,12,29,12,30,868.0,81.0,3.8,13.0,503.0,821.78,663.56
2016,12,29,12,45,871.5,78.0,3.6,13.5,496.0,815.12,656.67
2016,12,29,13,0,875.0,75.0,3.4,14.0,489.0,805.01,647.38
2016,12,29,13,15,866.5,74.0,3.3,14.0,473.0,784.55,632.28
2016,12,29,13,30,858.0,73.0,3.2,14.0,457.0,761.1,615.08
2016,12,29,13,45,844.5,71.5,3.1,14.5,433.5,730.49,591.43
2016,12,29,14,0,831.0,70.0,3.0,15.0,410.0,697.47,565.98
2016,12,29,14,15,812.0,68.0,2.9,14.5,381.0,657.86,537.44
2016,12,29,14,30,793.0,66.0,2.8,14.0,352.0,616.66,506.41
2016,12,29,14,45,764.0,63.5,2.7,14.0,317.0,567.32,466.65
2016,12,29,15,0,735.0,61.0,2.6,14.0,282.0,517.69,425.73
2016,12,29,15,15,694.5,57.0,2.45,13.5,243.5,460.18,378.02
2016,12,29,15,30,654.0,53.0,2.3,13.0,205.0,404.1,330.01
2016,12,29,15,45,587.5,47.5,2.15,12.5,164.5,339.82,274.01
2016,12,29,16,0,521.0,42.0,2.0,12.0,124.0,277.38,218.32
2016,12,29,16,15,417.0,33.5,2.05,11.5,86.0,203.83,152.72
2016,12,29,16,30,313.0,25.0,2.1,11.0,48.0,138.05,78.94
2016,12,29,16,45,156.5,12.5,2.15,11.0,24.0,51.33,0.0
2016,12,29,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,58.0,16.5,1.7,9.5,22.0,37.63,0.0
2016,12,30,8,0,116.0,33.0,1.6,10.0,44.0,84.59,57.69
2016,12,30,8,15,156.5,49.0,1.5,10.0,71.5,124.11,95.93
2016,12,30,8,30,197.0,65.0,1.4,10.0,99.0,167.36,134.75
2016,12,30,8,45,218.5,80.5,1.35,10.5,127.5,204.56,167.86
2016,12,30,9,0,240.0,96.0,1.3,11.0,156.0,243.37,201.52
2016,12,30,9,15,256.0,110.0,1.2,11.5,183.0,278.61,231.26
2016,12,30,9,30,272.0,124.0,1.1,12.0,210.0,314.62,260.72
2016,12,30,9,45,291.0,135.0,1.05,12.5,236.0,349.38,288.54
2016,12,30,10,0,310.0,146.0,1.0,13.0,262.0,384.76,316.13
2016,12,30,10,15,321.5,154.5,1.15,13.0,282.0,412.14,338.23
2016,12,30,10,30,333.0,163.0,1.3,13.0,302.0,439.23,359.91
2016,12,30,10,45,328.5,174.5,1.45,13.5,317.5,457.48,373.48
2016,12,30,11,0,324.0,186.0,1.6,14.0,333.0,474.42,385.91
2016,12,30,11,15,325.5,191.5,1.7,14.0,343.5,487.46,396.05
2016,12,30,11,30,327.0,197.0,1.8,14.0,354.0,499.39,405.33
2016,12,30,11,45,285.5,206.5,1.9,14.0,344.5,480.16,389.63
2016,12,30,12,0,244.0,216.0,2.0,14.0,335.0,459.31,372.73
2016,12,30,12,15,248.0,213.5,2.05,14.0,334.5,459.81,373.55
2016,12,30,12,30,252.0,211.0,2.1,14.0,334.0,459.39,373.54
2016,12,30,12,45,399.5,178.5,2.2,14.0,369.5,551.06,448.29
2016,12,30,13,0,547.0,146.0,2.3,14.0,405.0,626.43,508.85
2016,12,30,13,15,679.0,112.5,2.4,14.0,424.0,688.74,557.36
2016,12,30,13,30,811.0,79.0,2.5,14.0,443.0,733.55,591.41
2016,12,30,13,45,797.0,78.0,2.65,14.0,421.0,704.19,570.62
2016,12,30,14,0,783.0,77.0,2.8,14.0,399.0,672.58,548.42
2016,12,30,14,15,764.0,74.5,2.9,13.5,370.5,633.72,521.02
2016,12,30,14,30,745.0,72.0,3.0,13.0,342.0,593.39,490.71
2016,12,30,14,45,715.5,69.0,3.2,13.0,308.0,544.74,452.05
2016,12,30,15,0,686.0,66.0,3.4,13.0,274.0,499.25,414.61
2016,12,30,15,15,645.5,62.0,3.5,12.5,237.0,443.74,368.41
2016,12,30,15,30,605.0,58.0,3.6,12.0,200.0,389.88,322.02
2016,12,30,15,45,535.0,52.0,3.7,12.0,160.0,322.28,262.55
2016,12,30,16,0,465.0,46.0,3.8,12.0,120.0,260.02,206.47
2016,12,30,16,15,364.0,36.5,3.85,11.5,83.5,188.93,142.84
2016,12,30,16,30,263.0,27.0,3.9,11.0,47.0,125.95,75.04
2016,12,30,16,45,131.5,13.5,4.0,10.5,23.5,46.26,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
